Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,145.250331653,31.0130732437,19.3291292525,1.72084660608,34.4311606118,33.1021868926,257.188556371,93.3863154957,3.33212,160.470120875
 01/01  02:00:00,140.617776655,31.0130732437,14.9107724294,1.46385012087,34.4311606118,33.1021868926,195.870250578,74.7343609486,3.33212,117.803769629
 01/01  03:00:00,119.169573811,31.0130732437,10.9702894673,1.43205795654,19.466279405,30.610668775,192.513262216,66.3806418428,3.33212,122.800500373
 01/01  04:00:00,116.579127682,31.0130732437,8.40850523383,1.41431511149,19.466279405,30.610668775,189.411369553,63.2747189807,3.33212,122.804530572
 01/01  05:00:00,123.646817758,31.0130732437,8.90112251669,1.41658878905,19.466279405,30.610668775,227.869932023,62.7803771542,3.33212,161.757434869
 01/01  06:00:00,136.917842328,31.0130732437,9.88159768806,1.46249302595,19.466279405,30.610668775,269.690387664,63.4688760174,8.3303,197.891211647
 01/01  07:00:00,218.542522677,31.0130732437,20.0912619495,1.30391433666,42.6918050922,54.3732441037,369.531756965,63.214584616,16.6606,289.656572349
 01/01  08:00:00,301.722904367,35.8393162912,44.1609329917,0.0,49.3960418185,88.5934452969,862.172936934,361.744716083,24.9909,475.437320851
 01/01  09:00:00,350.82849294,35.8326058552,69.8275554394,0.0,57.6566862989,112.030105488,1131.13875862,425.114830102,33.3212,672.702728515
 01/01  10:00:00,268.110570807,35.8313300975,51.6832877,0.0,50.9524495726,81.1684271793,963.996168475,410.737594513,66.8089,486.449673963
 01/01  11:00:00,204.305482262,35.840504355,32.9432960452,0.0,42.6918050922,68.9656133826,859.205083945,406.986248164,83.4695,368.749335781
 01/01  12:00:00,194.12619488,35.9004180593,26.4426944991,0.0,38.286128036,68.9656133826,786.034659769,410.34758844,83.4695,292.217571329
 01/01  13:00:00,187.487333863,35.8948849789,20.6820243995,0.0,38.286128036,68.9656133826,707.211849226,409.755039696,83.4695,213.98730953
 01/01  14:00:00,167.730892021,35.9079419695,19.8493881962,0.0,31.5818913096,56.727595265,703.017883926,420.018552159,75.1392,207.860131766
 01/01  15:00:00,169.082682052,35.930329243,21.1826613543,0.0,31.5818913096,56.727595265,698.845116769,424.613573551,66.8089,207.422643218
 01/01  16:00:00,175.754944278,35.9311553324,27.877863864,0.0,31.5818913096,56.727595265,703.608862686,415.638046878,75.1392,212.831615807
 01/01  17:00:00,200.109402911,35.8501934515,23.0630538101,0.0,31.5818913096,61.661095265,665.069375423,411.034977766,91.7998,162.234597657
 01/01  18:00:00,245.407008728,35.8198482783,23.8808169169,0.0,31.5818913096,70.9729253606,694.235671041,438.540429857,49.9818,205.713441184
 01/01  19:00:00,316.900832634,35.8249513091,33.6635318018,0.0,80.3315023541,83.7685254822,737.191383266,441.107449372,49.9818,246.102133894
 01/01  20:00:00,332.676627782,35.8364331282,45.5095839467,0.0,102.000620287,77.6748002752,781.91328115,427.229030973,33.3212,321.363050177
 01/01  21:00:00,360.669896877,35.8326058552,52.9940382538,0.0,108.704857014,91.4735406516,775.359227724,422.075021149,33.3212,319.963006575
 01/01  22:00:00,332.830895706,35.8249513091,53.3378923466,0.0,95.2963835608,89.1510273009,763.689709218,417.382513234,24.9909,321.316295984
 01/01  23:00:00,278.549581956,35.8249513091,52.2074219247,0.0,80.3315023541,63.3799339444,917.561096544,423.954668253,16.6606,476.94582829
 01/01  24:00:00,192.314487467,35.8326058552,30.3035289774,0.0,42.6918050922,48.4199368926,717.446885141,435.946270213,8.3303,273.170314928
 01/02  01:00:00,130.91271319,31.0130732437,16.3523321649,1.80002472855,25.5240853573,30.610668775,258.064806511,95.0928894578,3.33212,159.639797054
 01/02  02:00:00,116.351122524,31.0130732437,9.27134483519,1.65003118426,19.418418834,29.3649097162,205.073302367,79.1132601501,3.33212,122.627922216
 01/02  03:00:00,107.100357108,31.0130732437,8.05748139987,1.51903786512,12.7620426787,28.1191506574,196.961403417,70.980172391,3.33212,122.649111026
 01/02  04:00:00,106.787597459,31.0130732437,7.87122669844,1.39872319618,12.7620426787,28.1191506574,186.11336118,66.6147886359,3.33212,116.166452544
 01/02  05:00:00,115.095620143,31.0130732437,9.64738702461,1.35160946307,12.7620426787,28.1191506574,229.621066344,64.4326128737,3.33212,161.856333471
 01/02  06:00:00,151.716965453,31.0130732437,18.737234628,1.26004219173,25.5240853573,30.610668775,350.310663505,62.7598003149,8.3303,279.22056319
 01/02  07:00:00,278.986762706,31.0130732437,48.356088415,1.07249306729,51.0481707146,78.1489452969,554.712931921,59.3206390671,16.6606,478.731692854
 01/02  08:00:00,365.60742909,35.8354938278,71.7599296374,0.0,64.3609230253,109.708623606,993.071081245,334.636991443,24.9909,633.443189802
 01/02  09:00:00,288.722351443,35.8249513091,45.8976304664,0.0,51.0481707146,80.7689615957,915.42007463,394.624184614,33.3212,487.474690015
 01/02  10:00:00,244.141069731,35.8403863561,37.9218693932,0.0,51.0481707146,71.0224615957,820.891980565,385.809011751,66.8089,368.274068814
 01/02  11:00:00,193.099923275,35.8770106313,35.5946661778,0.0,32.1804615127,65.7244621605,754.061858327,384.679580315,83.4695,285.912778012
 01/02  12:00:00,193.605739714,35.9121914069,35.3845811743,0.0,32.1804615127,65.7244621605,680.028287758,383.764696224,83.4695,212.794091535
 01/02  13:00:00,196.082179253,35.9452130455,38.6024083776,0.00107024426701,32.1804615127,65.7244621605,677.345073888,379.249131249,83.4695,214.626442639
 01/02  14:00:00,185.454082214,35.9651724155,37.6140303392,0.064043156251,32.1804615127,55.9779621605,663.023810784,380.84092938,75.1392,207.043681404
 01/02  15:00:00,194.148187726,35.9886046095,45.9356935766,0.401514882741,32.1804615127,55.9779621605,658.870732569,378.247006048,66.8089,213.814826521
 01/02  16:00:00,197.277472632,35.9983555665,49.0859802752,0.390204456547,32.1804615127,55.9779621605,650.735650327,368.913903113,75.1392,206.682547213
 01/02  17:00:00,216.288303672,35.8541963976,39.1198065925,0.30066907804,32.1804615127,60.9114621605,607.796938135,353.647612669,91.7998,162.349525467
 01/02  18:00:00,266.562784776,35.8371985828,37.8233532863,0.0390484715832,32.1804615127,77.5397301883,669.552147729,374.257025618,49.9818,245.313322112
 01/02  19:00:00,335.963790838,35.8249513091,53.2499620134,0.00465614547254,77.122965704,86.2600435998,877.444022255,385.667542572,49.9818,441.794679683
 01/02  20:00:00,342.143163912,35.8402604012,51.8045969956,0.0457988117228,102.647051061,80.1663183927,734.301231849,377.9264829,33.3212,323.053548949
 01/02  21:00:00,373.965521882,35.8479149473,58.3207839296,0.0230345120827,115.40909374,92.7192997104,736.040369449,374.232458871,33.3212,328.486710578
 01/02  22:00:00,364.315745361,35.8326058552,72.2915206592,0.0,102.647051061,94.1340635361,867.592183039,365.647840404,24.9909,476.953442635
 01/02  23:00:00,278.285470716,35.8326058552,52.785778054,0.0,77.122965704,65.871452062,756.629055225,378.294372732,16.6606,361.674082493
 01/02  24:00:00,186.741416537,35.8326058552,29.2606902722,0.0,38.286128036,48.4199368926,612.995211282,406.380167968,8.3303,198.284743315
 01/03  01:00:00,134.246997297,31.0130732437,20.6123789481,0.864961773299,25.5240853573,30.610668775,252.847823531,88.2207574942,3.33212,161.294946037
 01/03  02:00:00,120.347891101,31.0130732437,14.050143303,0.853602469679,19.418418834,29.3649097162,199.384891254,73.3895470681,3.33212,122.663224186
 01/03  03:00:00,109.115150602,31.0130732437,10.657460062,0.922085874574,12.7620426787,28.1191506574,193.344066454,67.3307697383,3.33212,122.681176716
 01/03  04:00:00,107.899654318,31.0130732437,9.41548878783,0.959022379748,12.7620426787,28.1191506574,184.094449448,64.551319834,3.33212,116.211009614
 01/03  05:00:00,115.389880427,31.0130732437,9.60079402071,1.05362291231,12.7620426787,28.1191506574,229.190497468,63.9154576195,3.33212,161.942919849
 01/03  06:00:00,150.717901124,31.0130732437,17.2860245603,1.05573337995,25.5240853573,30.610668775,352.239290813,64.420023307,8.3303,279.488967506
 01/03  07:00:00,276.764908097,31.0130732437,45.5196198489,0.954142851076,51.0481707146,78.1489452969,560.650043485,62.6164247538,16.6606,481.373018731
 01/03  08:00:00,362.819913924,35.8286680128,67.9014642828,0.0,64.3609230253,109.708623606,1040.96134255,382.74834778,24.9909,633.222094775
 01/03  09:00:00,285.414194229,35.817296763,41.735646521,0.0,51.0481707146,80.7689615957,979.471728436,457.771638242,33.3212,488.378890194
 01/03  10:00:00,241.416722474,35.8495708784,35.1671429667,0.0,51.0481707146,71.0224615957,855.613747289,420.055448866,66.8089,368.749398422
 01/03  11:00:00,184.385613556,35.9844102192,26.8168451794,0.0,32.1804615127,65.7244621605,752.246969853,377.263990458,83.4695,291.513479395
 01/03  12:00:00,178.509885428,36.1621629185,20.1275825914,0.0,32.1804615127,65.7244621605,653.853253647,355.501246411,83.4695,214.882507236
 01/03  13:00:00,176.927877793,36.335057822,19.176920056,0.0,32.1804615127,65.7244621605,626.55866434,335.317365941,83.4695,207.771798399
 01/03  14:00:00,169.221312747,36.492412589,21.0575100604,0.0,32.1804615127,55.9779621605,609.978919851,320.520106158,75.1392,214.319613693
 01/03  15:00:00,168.9680546,36.5919331021,20.7111594105,0.0,32.1804615127,55.9779621605,585.174843427,311.582210137,66.8089,206.78373329
 01/03  16:00:00,170.294902646,36.6347836594,22.1675471843,0.0,32.1804615127,55.9779621605,579.860538658,294.886486582,75.1392,209.834852076
 01/03  17:00:00,201.781364562,36.340020398,25.2258053362,0.0,32.1804615127,60.9114621605,508.302506741,250.282049624,91.7998,166.220657117
 01/03  18:00:00,263.565168711,35.8448531289,35.790660575,0.0,32.1804615127,77.5397301883,550.484638781,256.364545651,49.9818,244.13829313
 01/03  19:00:00,336.006587379,35.8326058552,53.4262474975,0.0,77.122965704,86.2600435998,796.498892138,305.034811612,49.9818,441.482280526
 01/03  20:00:00,340.540776104,35.8402604012,50.7238377118,0.0194166810014,102.647051061,80.1663183927,665.133838832,306.109600806,33.3212,325.703038026
 01/03  21:00:00,371.080274655,35.8402604012,55.8917782167,0.0224763088465,115.40909374,92.7192997104,684.978264985,326.927602969,33.3212,324.729462016
 01/03  22:00:00,361.737366156,35.8402604012,70.0202872306,0.0260501175176,102.647051061,94.1340635361,838.056880617,333.867581568,24.9909,479.198399048
 01/03  23:00:00,277.653725045,35.8249513091,52.2079016427,0.0,77.122965704,65.871452062,725.945181681,344.027618801,16.6606,365.25696288
 01/03  24:00:00,187.313703157,35.8326058552,29.8848352412,0.0,38.286128036,48.4199368926,566.232355874,360.169551733,8.3303,197.732504141
 01/04  01:00:00,134.87650244,31.0130732437,21.4622927072,0.624000656184,25.5240853573,30.610668775,246.662166301,81.3604714556,3.33212,161.969574845
 01/04  02:00:00,122.429674131,31.0130732437,16.4572539534,0.506601221148,19.418418834,29.3649097162,193.592312914,67.5580395005,3.33212,122.702153413
 01/04  03:00:00,111.886817339,31.0130732437,13.8025875489,0.522758637246,12.7620426787,28.1191506574,186.974182949,60.9263817464,3.33212,122.715681202
 01/04  04:00:00,110.128151589,31.0130732437,11.9955388132,0.58219712087,12.7620426787,28.1191506574,177.903697417,58.3245008491,3.33212,116.247076568
 01/04  05:00:00,118.774918576,31.0130732437,14.0354668484,0.610485617444,12.7620426787,28.1191506574,222.628461822,57.2788604673,3.33212,162.017481355
 01/04  06:00:00,155.035120179,31.0130732437,22.7068250101,0.576752532608,25.5240853573,30.610668775,344.595591181,56.5264315454,8.3303,279.738859636
 01/04  07:00:00,280.932302496,31.0130732437,50.9113219257,0.456203769823,51.0481707146,78.1489452969,553.373404105,54.451520642,16.6606,482.261283463
 01/04  08:00:00,367.100174625,35.836254967,73.2392257222,0.0,64.3609230253,109.708623606,979.728166051,319.379268079,24.9909,635.357997972
 01/04  09:00:00,289.986106,35.8326058552,47.1508513792,0.0,51.0481707146,80.7689615957,913.54920042,390.935966861,33.3212,489.292033559
 01/04  10:00:00,244.240780371,35.9201879483,37.9816318282,0.0,51.0481707146,71.0224615957,804.565604112,368.562254825,66.8089,369.194449287
 01/04  11:00:00,186.467747624,36.1705596386,28.7576374113,0.0,32.1804615127,65.7244621605,712.960723262,337.758597769,83.4695,291.732625494
 01/04  12:00:00,181.268944985,36.3518318244,22.7354504985,0.0,32.1804615127,65.7244621605,618.043547293,319.346177021,83.4695,215.227870272
 01/04  13:00:00,181.34495531,36.4586722774,23.4915975172,0.0,32.1804615127,65.7244621605,603.068318474,306.609440177,83.4695,212.989378297
 01/04  14:00:00,171.178397423,36.5532012081,22.9569349534,0.0,32.1804615127,55.9779621605,588.853548176,304.613879146,75.1392,209.10046903
 01/04  15:00:00,172.779401219,36.5385566924,24.5736547539,0.0,32.1804615127,55.9779621605,581.224365849,303.919402576,66.8089,210.496063273
 01/04  16:00:00,172.080848,36.4349662018,23.9825621463,0.0,32.1804615127,55.9779621605,596.412670149,310.852902341,75.1392,210.420567807
 01/04  17:00:00,202.904219925,36.1233310401,25.8388805305,0.0270254579646,32.1804615127,60.9114621605,555.573150279,301.296096978,91.7998,162.477253302
 01/04  18:00:00,262.608692378,35.8632240395,36.5443331427,0.223749488428,32.1804615127,77.5397301883,593.833747856,298.228953315,49.9818,245.622994541
 01/04  19:00:00,337.558747903,35.8555694934,54.5528115175,0.352291244836,77.122965704,86.2600435998,793.496930676,300.307805332,49.9818,443.207325345
 01/04  20:00:00,344.341198321,35.8364331282,53.8333998142,0.304057798005,102.647051061,80.1663183927,657.391328012,293.861382995,33.3212,330.208745017
 01/04  21:00:00,376.50636296,35.8402604012,60.5822262819,0.392657844478,115.40909374,92.7192997104,643.416909785,285.98264772,33.3212,324.113062064
 01/04  22:00:00,366.848849323,35.8249513091,74.7814124752,0.120059743107,102.647051061,94.1340635361,790.449661689,281.895826849,24.9909,483.56293484
 01/04  23:00:00,283.132638026,35.8402604012,57.3157254862,0.389031842512,77.122965704,65.871452062,665.194075326,289.504215395,16.6606,359.029259931
 01/04  24:00:00,193.132723131,35.8249513091,35.7088392899,0.0445519367112,38.286128036,48.4199368926,515.072581696,303.562142578,8.3303,203.180139118
 01/05  01:00:00,140.082509967,30.9671459672,27.3086864198,0.0,25.5240853573,30.610668775,233.787739651,68.4655080427,3.33212,161.990111609
 01/05  02:00:00,127.185730495,30.9671459672,21.7406147774,0.0,19.418418834,29.3649097162,183.24669154,57.1683020232,3.33212,122.746269516
 01/05  03:00:00,117.145274727,30.9671459672,19.6481729421,0.0,12.7620426787,28.1191506574,168.745742672,49.1363947062,3.33212,116.277227966
 01/05  04:00:00,115.543469671,30.9671459672,18.0439273364,0.0,12.7620426787,28.1191506574,174.415502198,48.3498280812,3.33212,122.733554117
 01/05  05:00:00,123.182959716,30.9671459672,19.0746971284,0.0,12.7620426787,28.1191506574,214.269844831,48.8867581722,3.33212,162.050966658
 01/05  06:00:00,159.629406597,30.9671459672,27.8984438742,0.0,25.5240853573,30.610668775,336.022812337,47.7665904841,8.3303,279.925921852
 01/05  07:00:00,287.142209015,30.9671459672,57.6197005695,0.0,51.0481707146,78.1489452969,544.750958594,44.9379742038,16.6606,483.15238439
 01/05  08:00:00,375.056268822,35.8499778978,81.2791711799,0.0,64.3609230253,109.708623606,904.690886919,242.187044664,24.9909,637.512942255
 01/05  09:00:00,298.997633151,35.8326058552,55.9716337554,0.248380596575,51.0481707146,80.7689615957,806.741126583,283.234142656,33.3212,490.185783927
 01/05  10:00:00,256.212920577,36.1430955547,49.7508978781,0.0458095848376,51.0481707146,71.0224615957,716.083198348,279.690330816,66.8089,369.583967533
 01/05  11:00:00,202.076619405,36.2558712971,44.2917655791,0.0,32.1804615127,65.7244621605,659.540050392,284.104849002,83.4695,291.965701391
 01/05  12:00:00,195.183880034,36.3517998814,36.6427959943,0.0,32.1804615127,65.7244621605,587.600831288,288.798521557,83.4695,215.332809731
 01/05  13:00:00,192.937399679,36.4242766684,35.1051046097,0.0,32.1804615127,65.7244621605,584.091490376,286.108291014,83.4695,214.513699362
 01/05  14:00:00,177.599941633,36.4512157194,29.4711917945,0.0,32.1804615127,55.9779621605,576.547899924,293.619967222,75.1392,207.788732701
 01/05  15:00:00,175.016359303,36.4155645202,26.91771855,0.0,32.1804615127,55.9779621605,585.245621146,304.315156667,66.8089,214.121564479
 01/05  16:00:00,173.698564955,36.3964831515,25.6309626308,0.0,32.1804615127,55.9779621605,593.305531197,311.154930326,75.1392,207.011400871
 01/05  17:00:00,203.424682716,36.1638928274,26.3487550728,0.0,32.1804615127,60.9114621605,548.478205039,294.105017129,91.7998,162.57338791
 01/05  18:00:00,264.439586021,35.817296763,38.6500834117,0.0,32.1804615127,77.5397301883,581.278104636,285.501346839,49.9818,245.794957797
 01/05  19:00:00,339.723692183,35.817296763,57.1151984444,0.0,77.122965704,86.2600435998,778.895836285,285.018623721,49.9818,443.895412563
 01/05  20:00:00,346.896653876,35.817296763,56.7144907594,0.0,102.647051061,80.1663183927,640.984219318,275.322963978,33.3212,332.34005534
 01/05  21:00:00,378.595370404,35.817296763,63.0795672561,0.0,115.40909374,92.7192997104,628.155849552,272.230500395,33.3212,322.604149157
 01/05  22:00:00,369.312565842,35.817296763,77.3724838538,0.0,102.647051061,94.1340635361,781.748793275,272.301366526,24.9909,484.456526749
 01/05  23:00:00,285.588366713,35.817296763,60.187894976,0.0,77.122965704,65.871452062,656.29714846,273.585319233,16.6606,366.051229228
 01/05  24:00:00,195.530790664,35.817296763,38.1589018042,0.0,38.286128036,48.4199368926,496.824405213,290.554898145,8.3303,197.939207068
 01/06  01:00:00,141.984143472,30.9671459672,29.1971269845,0.0,25.5240853573,30.610668775,232.326114574,66.8894608891,3.33212,162.104533685
 01/06  02:00:00,128.674949851,30.9671459672,23.2184144002,0.0,19.418418834,29.3649097162,182.430859426,56.3307404231,3.33212,122.767999003
 01/06  03:00:00,117.446126905,30.9671459672,19.8949276606,0.0,12.7620426787,28.1191506574,177.864435175,51.7584256072,3.33212,122.773889568
 01/06  04:00:00,115.461640124,30.9671459672,17.9220672808,0.0,12.7620426787,28.1191506574,176.455954407,50.3431523628,3.33212,122.780682044
 01/06  05:00:00,123.342323526,30.9671459672,18.5952449933,0.0,12.7620426787,28.1191506574,215.656079075,50.2745000878,3.33212,162.049458988
 01/06  06:00:00,158.577025029,30.9671459672,26.188956896,0.0,25.5240853573,30.610668775,339.449677216,51.0672161723,8.3303,280.052161044
 01/06  07:00:00,284.979458575,30.9671459672,54.7249075027,0.0,51.0481707146,78.1489452969,549.287341358,49.8645442525,16.6606,482.762197106
 01/06  08:00:00,372.684002519,35.8483952636,77.5800680258,0.267799651873,64.3609230253,109.708623606,952.933782151,286.619091983,24.9909,641.323790168
 01/06  09:00:00,295.552102583,35.8555694934,51.5270828812,0.44157061008,51.0481707146,80.7689615957,867.976912176,344.564222994,33.3212,490.091489182
 01/06  10:00:00,248.200761747,35.905694917,41.7436033336,0.216402623771,51.0481707146,71.0224615957,781.830990875,344.340228336,66.8089,370.681862538
 01/06  11:00:00,188.24829034,36.026291179,30.574359428,0.0798098583636,32.1804615127,65.7244621605,725.312476323,350.304081914,83.4695,291.538894409
 01/06  12:00:00,182.64200628,36.1124001686,24.2343905859,0.0659506062434,32.1804615127,65.7244621605,644.776887993,345.779898057,83.4695,215.527489936
 01/06  13:00:00,179.097586359,36.1886587406,21.4623775897,0.000232312076819,32.1804615127,65.7244621605,637.411829332,345.28722328,83.4695,208.655106052
 01/06  14:00:00,168.588143446,36.2068156781,20.6604455395,0.0,32.1804615127,55.9779621605,634.926318281,345.415497511,75.1392,214.37162077
 01/06  15:00:00,170.779704753,36.2715017181,22.801500253,0.0,32.1804615127,55.9779621605,619.149071621,340.364421732,66.8089,211.975749889
 01/06  16:00:00,170.402953553,36.3466473243,22.3739359048,0.0,32.1804615127,55.9779621605,616.327915315,331.829024025,75.1392,209.35969129
 01/06  17:00:00,200.67984223,36.1215172373,23.6380941605,0.00443401025423,32.1804615127,60.9114621605,565.6050578,311.173278755,91.7998,162.631979045
 01/06  18:00:00,259.883060364,35.8280131275,34.0545150651,0.0,32.1804615127,77.5397301883,613.189189577,317.249829327,49.9818,245.95756025
 01/06  19:00:00,334.622134056,35.8479149473,51.8831332719,0.0603153839972,77.122965704,86.2600435998,831.297183566,336.713221778,49.9818,444.602161787
 01/06  20:00:00,340.679600487,35.8632240395,50.4082998565,0.422268244741,102.647051061,80.1663183927,704.556381901,338.573867527,33.3212,332.661314374
 01/06  21:00:00,373.190343254,35.8479149473,57.6705311815,0.362180746784,115.40909374,92.7192997104,690.490130191,330.584003511,33.3212,326.58492668
 01/06  22:00:00,364.345166766,35.8249513091,72.6339172339,0.0773455121135,102.647051061,94.1340635361,807.474573225,300.440547721,24.9909,482.043125504
 01/06  23:00:00,280.567966157,35.8326058552,55.0643585109,0.0885551741493,77.122965704,65.871452062,685.72259542,303.648776269,16.6606,365.413219151
 01/06  24:00:00,191.043864362,35.8402604012,33.5923634422,0.057346398124,38.286128036,48.4199368926,530.769338564,317.309231895,8.3303,205.129806669
 01/07  01:00:00,140.849684555,31.0130732437,25.7752785776,0.0649779188314,27.7269238854,30.610668775,237.128505021,71.7069980018,3.33212,162.089387019
 01/07  02:00:00,136.53403214,30.9671459672,21.52847021,0.0,27.7269238854,30.610668775,185.20929777,59.3645650178,3.33212,122.512612753
 01/07  03:00:00,115.859240361,30.9671459672,18.3342875547,0.0,12.7620426787,28.1191506574,172.884606961,52.9197146576,3.33212,116.632772303
 01/07  04:00:00,113.723069336,30.9671459672,16.2096439705,0.0,12.7620426787,28.1191506574,176.419903758,50.2855943095,3.33212,122.802189448
 01/07  05:00:00,121.660714318,30.9671459672,17.5689370243,0.0,12.7620426787,28.1191506574,214.689830753,49.1725781794,3.33212,162.185132574
 01/07  06:00:00,136.638425401,30.9671459672,20.3444222237,0.0,12.7620426787,28.1191506574,259.790912498,46.2244744223,8.3303,205.236138076
 01/07  07:00:00,227.866342195,30.9671459672,30.8371092358,0.0,42.6918050922,54.3732441037,343.17484791,44.41147083,16.6606,282.10277708
 01/07  08:00:00,303.748678917,35.8522781749,55.5441777234,0.0,42.6918050922,86.1019271793,755.279378603,245.461743535,24.9909,484.826735067
 01/07  09:00:00,362.962321355,35.8249513091,82.0317515659,0.0856617856151,57.6566862989,112.030105488,980.005811065,263.979579688,33.3212,682.705031377
 01/07  10:00:00,294.229567612,36.2370179689,68.188968593,0.139732198045,57.6566862989,83.6599452969,818.416235879,261.329642498,66.8089,490.277693381
 01/07  11:00:00,224.844473846,36.4112949426,53.0569457302,0.0,42.6918050922,68.9656133826,720.383553121,265.445770325,83.4695,371.468282797
 01/07  12:00:00,221.972002969,36.5190330166,58.8821051303,0.0,34.9340096728,67.7198543238,615.070458801,232.342496258,83.4695,299.258462543
 01/07  13:00:00,212.707478526,36.5586522337,51.111605086,0.0,34.9340096728,67.7198543238,506.076912062,205.356267127,83.4695,217.251144935
 01/07  14:00:00,210.528407739,36.5935336304,59.0421914477,0.0,34.9340096728,57.9733543238,476.445194173,185.774233882,75.1392,215.531760291
 01/07  15:00:00,201.607811197,36.62325224,50.4222511217,0.0,34.9340096728,57.9733543238,451.558622911,169.645635874,66.8089,215.104087037
 01/07  16:00:00,201.610381491,36.6490962833,50.655909477,0.0,34.9340096728,57.9733543238,437.934281337,149.643329131,75.1392,213.151752205
 01/07  17:00:00,227.001991607,36.3466397335,46.9700121822,0.0,34.9340096728,62.9068543238,449.106440051,192.547041319,91.7998,164.759598732
 01/07  18:00:00,268.537418165,35.817296763,47.1027262647,0.0,34.9340096728,72.2186844194,489.356733582,233.02020379,49.9818,206.354729793
 01/07  19:00:00,346.628696753,35.817296763,55.9308656544,0.0,87.0357390804,86.2600435998,535.89332154,230.807346628,49.9818,255.104174912
 01/07  20:00:00,353.285786472,35.817296763,67.8769548821,0.0,102.000620287,77.6748002752,573.793180701,215.098596924,33.3212,325.373383776
 01/07  21:00:00,372.825843102,35.817296763,75.8839864873,0.0,102.000620287,88.9820225341,600.633634952,237.20571064,33.3212,330.106724313
 01/07  22:00:00,364.526027719,35.817296763,76.7206504439,0.0,102.000620287,91.6425454185,621.195266398,266.93290066,24.9909,329.271465738
 01/07  23:00:00,310.079816024,35.817296763,75.5515368333,0.0,87.0357390804,65.871452062,720.524496548,226.328880951,16.6606,477.535015597
 01/07  24:00:00,214.578536856,35.817296763,53.8994615646,0.0,42.6918050922,48.4199368926,522.159133151,227.868242629,8.3303,285.960590522
 01/08  01:00:00,165.301356507,30.9671459672,41.2628277615,0.0,34.4311606118,33.1021868926,225.582846363,58.79114806,3.33212,163.459578303
 01/08  02:00:00,158.796834477,30.9671459672,34.7021606597,0.0,34.4311606118,33.1021868926,177.834393515,51.4585442211,3.33212,123.043729294
 01/08  03:00:00,137.283697173,30.9671459672,30.6227559165,0.0,19.466279405,30.610668775,174.747957613,48.3646502358,3.33212,123.051187377
 01/08  04:00:00,135.411922034,30.9671459672,28.7410994217,0.0,19.466279405,30.610668775,170.627623932,44.2465215378,3.33212,123.048982394
 01/08  05:00:00,152.40876621,30.9671459672,39.0524071122,0.0,19.466279405,30.610668775,210.984791344,45.431248404,3.33212,162.22142294
 01/08  06:00:00,182.724756675,30.9671459672,56.9961687365,0.0,19.466279405,30.610668775,258.782379815,44.733612838,8.3303,205.718466977
 01/08  07:00:00,263.590234803,32.9880421321,64.3392990861,0.0,42.6918050922,54.3732441037,348.809739241,40.7956680523,16.6606,291.353471189
 01/08  08:00:00,344.127724883,35.817296763,86.5217061272,0.0,49.3960418185,88.5934452969,749.37933868,240.29164753,24.9909,484.096791151
 01/08  09:00:00,387.662503956,35.817296763,106.492451449,0.0,57.6566862989,112.030105488,983.520498553,263.711315334,33.3212,686.487983219
 01/08  10:00:00,268.672624676,36.2851837662,51.9041240928,0.0,50.9524495726,81.1684271793,804.248676211,245.460842291,66.8089,491.97893392
 01/08  11:00:00,230.586371633,36.4694215908,59.5374086253,0.0,42.6918050922,68.9656133826,644.928587167,188.878434157,83.4695,372.580653011
 01/08  12:00:00,234.705108256,36.5261309681,68.0413500256,0.0,38.286128036,68.9656133826,543.822766233,166.507815844,83.4695,293.845450389
 01/08  13:00:00,222.991885526,36.565828643,57.3150319387,0.0,38.286128036,68.9656133826,477.162294849,178.390481307,83.4695,215.302313542
 01/08  14:00:00,216.166847631,36.5986210389,69.3708812748,0.0,31.5818913096,56.727595265,484.462622575,194.062998093,75.1392,215.260424482
 01/08  15:00:00,226.064807807,36.6304003583,79.2081014921,0.0,31.5818913096,56.727595265,478.996648594,200.65076381,66.8089,211.536984784
 01/08  16:00:00,229.553986373,36.6601824755,83.0983389001,0.0,31.5818913096,56.727595265,420.833880032,135.491338895,75.1392,210.203341137
 01/08  17:00:00,252.313404621,36.359622514,77.3785059943,0.0,31.5818913096,61.661095265,315.111991631,57.5466777221,91.7998,165.765513909
 01/08  18:00:00,285.528286796,35.817296763,69.5386520133,0.0,31.5818913096,70.9729253606,318.044119139,57.5956466395,49.9818,210.4666725
 01/08  19:00:00,355.07383724,35.817296763,74.5633073912,0.0,80.3315023541,83.7685254822,370.559874996,73.3137206111,49.9818,247.264354385
 01/08  20:00:00,370.406135463,35.817296763,85.9133623008,0.0,102.000620287,77.6748002752,456.160637191,91.0053793533,33.3212,331.834057838
 01/08  21:00:00,399.048449326,35.817296763,93.9995280617,0.0,108.704857014,91.4735406516,459.796288601,104.359191462,33.3212,322.115897139
 01/08  22:00:00,371.795180673,35.817296763,94.9047947166,0.0,95.2963835608,89.1510273009,462.973532191,108.320820754,24.9909,329.661811437
 01/08  23:00:00,315.093818877,35.817296763,91.3186515943,0.0,80.3315023541,63.3799339444,627.627280623,132.264489849,16.6606,478.702190774
 01/08  24:00:00,226.033558802,35.817296763,66.6246589003,0.0,42.6918050922,48.4199368926,436.501285449,149.578730591,8.3303,278.592254858
 01/09  01:00:00,165.351007246,30.9671459672,52.8579371175,0.0,25.5240853573,30.610668775,252.20539547,82.7576483769,3.33212,166.115627093
 01/09  02:00:00,150.951728434,30.9671459672,45.7933222659,0.0,19.418418834,29.3649097162,190.163516071,68.6502454444,3.33212,118.181150627
 01/09  03:00:00,139.85779312,30.9671459672,42.6019835372,0.0,12.7620426787,28.1191506574,187.322903278,61.120834457,3.33212,122.869948821
 01/09  04:00:00,138.193579273,30.9671459672,40.9322707745,0.0,12.7620426787,28.1191506574,179.712346519,53.5102116612,3.33212,122.870014858
 01/09  05:00:00,171.495613732,30.9671459672,67.5393702064,0.0,12.7620426787,28.1191506574,213.820928169,48.1773009619,3.33212,162.311507207
 01/09  06:00:00,211.83635547,30.9671459672,80.1805246138,0.0,25.5240853573,30.610668775,333.550695319,42.8832356914,8.3303,282.337159628
 01/09  07:00:00,332.913760051,33.8368185214,100.485533589,0.0,51.0481707146,78.1489452969,546.994964161,45.8434475687,16.6606,484.490916592
 01/09  08:00:00,404.240373646,35.8173676878,110.269920543,0.0,64.3609230253,109.708623606,917.517478464,246.826134456,24.9909,645.700444008
 01/09  09:00:00,318.844616804,35.817296763,75.868250394,0.0,51.0481707146,80.7689615957,771.723680674,244.773635628,33.3212,493.628845046
 01/09  10:00:00,261.004990295,36.128062796,54.4381258765,0.0,51.0481707146,71.0224615957,687.645352667,249.535190236,66.8089,371.301262431
 01/09  11:00:00,205.061698607,36.1949724759,47.2549683521,0.0,32.1804615127,65.7244621605,644.24695941,266.781416782,83.4695,293.996042628
 01/09  12:00:00,214.599123994,36.2375296188,56.0569643818,0.0,32.1804615127,65.7244621605,577.220989995,273.85207633,83.4695,219.899413666
 01/09  13:00:00,220.660018089,36.2221659887,62.8930967374,0.0,32.1804615127,65.7244621605,577.260366858,280.255955987,83.4695,213.534910872
 01/09  14:00:00,224.335317896,36.1752924072,76.2911903215,0.0,32.1804615127,55.9779621605,579.224617744,292.413804987,75.1392,211.671612757
 01/09  15:00:00,232.913247039,36.1319675204,84.8828286953,0.0,32.1804615127,55.9779621605,585.695201616,304.323689669,66.8089,214.562611947
 01/09  16:00:00,231.004382934,36.0910890888,83.0357707042,0.0,32.1804615127,55.9779621605,598.121599011,312.607993668,75.1392,210.374405343
 01/09  17:00:00,245.558157958,35.9002650479,68.5872315971,0.0,32.1804615127,60.9114621605,564.761542899,306.296295398,91.7998,166.6654475
 01/09  18:00:00,287.099283905,35.817296763,61.1817302267,0.0,32.1804615127,77.5397301883,623.75524803,327.360464478,49.9818,246.412983552
 01/09  19:00:00,354.963211668,35.817296763,72.2375359193,0.0,77.122965704,86.2600435998,845.013500251,348.449660178,49.9818,446.582040073
 01/09  20:00:00,359.465066409,35.817296763,69.1824635128,0.0,102.647051061,80.1663183927,708.889203844,341.976760155,33.3212,333.591243689
 01/09  21:00:00,389.649565718,35.817296763,74.0367415118,0.0,115.40909374,92.7192997104,707.514898575,342.43430378,33.3212,331.759394794
 01/09  22:00:00,379.038574115,35.817296763,86.9947901483,0.0,102.647051061,94.1340635361,859.035279072,348.494263918,24.9909,485.550115154
 01/09  23:00:00,292.664806583,35.817296763,67.1620939872,0.0,77.122965704,65.871452062,741.916591281,361.30401283,16.6606,363.951978451
 01/09  24:00:00,200.999045401,35.817296763,43.5281597695,0.0,38.286128036,48.4199368926,596.126529388,384.616786469,8.3303,203.179442918
 01/10  01:00:00,148.06514777,30.9671459672,35.3098506682,0.0,25.5240853573,30.610668775,244.81833585,79.1525056344,3.33212,162.333710216
 01/10  02:00:00,135.276349316,30.9671459672,29.8410994493,0.0,19.418418834,29.3649097162,187.35254668,61.1228469293,3.33212,122.897579751
 01/10  03:00:00,124.459241472,30.9671459672,26.9276363094,0.0,12.7620426787,28.1191506574,178.602744807,52.3666135054,3.33212,122.904011302
 01/10  04:00:00,122.276907368,30.9671459672,24.7545412345,0.0,12.7620426787,28.1191506574,174.912993539,48.678946581,3.33212,122.901926958
 01/10  05:00:00,129.757012972,30.9671459672,25.0256034873,0.0,12.7620426787,28.1191506574,213.632776233,47.9390866752,3.33212,162.361569558
 01/10  06:00:00,164.365624906,30.9671459672,31.9927793861,0.0,25.5240853573,30.610668775,339.963934076,48.4263086008,8.3303,283.207325475
 01/10  07:00:00,289.544282322,30.9671459672,59.2838334567,0.0,51.0481707146,78.1489452969,549.380631466,47.9136186137,16.6606,484.806412852
 01/10  08:00:00,375.228214169,35.8241574311,80.3256451329,0.0,64.3609230253,109.708623606,1005.28538829,333.238739173,24.9909,647.05574912
 01/10  09:00:00,297.347622825,35.8364331282,52.7432156842,0.916527480967,51.0481707146,80.7689615957,962.879318068,435.11843918,33.3212,494.439678888
 01/10  10:00:00,256.003364851,35.8326058552,49.1334674941,0.60401793054,51.0481707146,71.0224615957,854.685433011,414.5365364,66.8089,373.339996611
 01/10  11:00:00,205.831838682,35.8249513091,48.0408673552,0.289069586539,32.1804615127,65.7244621605,772.093458825,393.18412381,83.4695,295.439835015
 01/10  12:00:00,212.639881787,35.843201341,54.4288787303,0.0,32.1804615127,65.7244621605,688.490001257,385.579172121,83.4695,219.441329136
 01/10  13:00:00,214.830685566,35.8780001532,57.3604873545,0.0,32.1804615127,65.7244621605,675.890197138,377.024656506,83.4695,215.396040632
 01/10  14:00:00,197.574714301,35.9191042747,49.813920584,0.0,32.1804615127,55.9779621605,664.10466995,377.826648278,75.1392,211.138821672
 01/10  15:00:00,188.70036708,35.9860472563,40.5356489683,0.375286008801,32.1804615127,55.9779621605,654.727168004,376.54259374,66.8089,211.375674264
 01/10  16:00:00,192.130640168,35.9809225064,44.3605968421,0.0,32.1804615127,55.9779621605,658.312448907,368.523532329,75.1392,214.649716578
 01/10  17:00:00,218.991648338,35.8433021742,41.7694748577,0.355722303071,32.1804615127,60.9114621605,609.620420888,354.97008846,91.7998,162.850532428
 01/10  18:00:00,270.225837768,35.8417913105,43.7698972881,0.514445619307,32.1804615127,77.5397301883,677.909665356,380.085553774,49.9818,247.842311582
 01/10  19:00:00,342.034349756,35.8555694934,58.3942259291,0.846878774675,77.122965704,86.2600435998,907.96279213,407.628410173,49.9818,450.352581957
 01/10  20:00:00,345.852596061,35.8326058552,55.6560646486,0.286734715218,102.647051061,80.1663183927,772.490118518,408.919632922,33.3212,330.249285595
 01/10  21:00:00,376.926096711,35.8479149473,61.2496988048,0.404318678689,115.40909374,92.7192997104,769.946846856,404.584197325,33.3212,332.041449531
 01/10  22:00:00,365.665290781,35.8402604012,73.7751593943,0.0926161566131,102.647051061,94.1340635361,921.750247395,408.066985114,24.9909,488.692362281
 01/10  23:00:00,280.158420836,35.8326058552,54.608579469,0.0,77.122965704,65.871452062,803.364184284,418.719950767,16.6606,367.983633518
 01/10  24:00:00,188.582201397,35.8402604012,31.0463298673,0.0,38.286128036,48.4199368926,645.066599912,433.323072773,8.3303,203.413227139
 01/11  01:00:00,134.811162568,31.0130732437,21.1349607624,0.918242414111,25.5240853573,30.610668775,260.790904715,93.1412383881,3.33212,164.317546326
 01/11  02:00:00,120.594177595,31.0130732437,14.2218395527,0.939662514009,19.418418834,29.3649097162,203.32348038,77.059169563,3.33212,122.932190817
 01/11  03:00:00,110.306722459,31.0130732437,11.7780561893,1.00190519831,12.7620426787,28.1191506574,195.980068033,69.7118506722,3.33212,122.936097361
 01/11  04:00:00,109.486283202,31.0130732437,10.9044167126,1.06370135887,12.7620426787,28.1191506574,192.200033118,65.9289105432,3.33212,122.939002574
 01/11  05:00:00,117.194428472,31.0130732437,11.9552413827,1.14328615345,12.7620426787,28.1191506574,230.120071019,64.4502671683,3.33212,162.337683851
 01/11  06:00:00,152.720547384,31.0130732437,19.8643918907,1.13875908347,25.5240853573,30.610668775,353.437389477,63.9924233759,8.3303,281.114666101
 01/11  07:00:00,278.876717982,31.0130732437,48.3161005119,1.00069215712,51.0481707146,78.1489452969,566.66568744,61.8615539543,16.6606,488.143533486
 01/11  08:00:00,365.506234255,35.8312866093,71.593088751,0.0,64.3609230253,109.708623606,1048.28802293,373.841835704,24.9909,649.455287224
 01/11  09:00:00,289.885359404,35.8249513091,46.99456535,0.0,51.0481707146,80.7689615957,966.234045444,437.551863027,33.3212,495.360982417
 01/11  10:00:00,250.773751485,35.8326058552,44.5029344106,0.0,51.0481707146,71.0224615957,856.118325323,417.359093879,66.8089,371.950331444
 01/11  11:00:00,204.325230235,35.8249513091,46.7926332685,0.0,32.1804615127,65.7244621605,789.255948939,412.535412069,83.4695,293.25103687
 01/11  12:00:00,214.90901898,35.8622330973,56.5877307796,0.0856197233097,32.1804615127,65.7244621605,692.811475967,393.330645929,83.4695,216.011330039
 01/11  13:00:00,224.986629664,35.9179504458,67.2910074973,0.174968135655,32.1804615127,65.7244621605,665.078281343,365.984272499,83.4695,215.624508844
 01/11  14:00:00,211.084060362,35.9943477496,61.7611272507,1.47084317076,32.1804615127,55.9779621605,652.67639858,362.347100861,75.1392,215.190097718
 01/11  15:00:00,186.032113127,36.0276018151,38.0205888754,0.193752576317,32.1804615127,55.9779621605,650.079416435,368.536615004,66.8089,214.733901431
 01/11  16:00:00,181.76560149,36.0547358282,33.8929958602,0.0657453709927,32.1804615127,55.9779621605,652.262246142,364.975797217,75.1392,212.147248924
 01/11  17:00:00,208.252288726,35.8999646575,31.2059044486,0.166008934944,32.1804615127,60.9114621605,603.796442498,346.715853348,91.7998,165.280789151
 01/11  18:00:00,266.582270754,35.8463840381,40.4996246794,0.186538890903,32.1804615127,77.5397301883,651.189494678,354.515545762,49.9818,246.692148916
 01/11  19:00:00,340.98363207,35.8555694934,57.9860851217,0.260760437561,77.122965704,86.2600435998,866.853180287,367.1110337,49.9818,449.760346588
 01/11  20:00:00,347.370215501,35.8364331282,56.9606222947,0.121600310516,102.647051061,80.1663183927,731.487490382,365.575706953,33.3212,332.590583428
 01/11  21:00:00,379.257730885,35.8479149473,63.4480643813,0.189151710567,115.40909374,92.7192997104,725.72593986,359.681733914,33.3212,332.723005946
 01/11  22:00:00,368.781303908,35.8326058552,76.7283395494,0.0222527833684,102.647051061,94.1340635361,870.744427112,356.257808436,24.9909,489.495718677
 01/11  23:00:00,282.605433162,35.8326058552,57.1084794386,0.0,77.122965704,65.871452062,753.770370774,368.744065958,16.6606,368.365704816
 01/11  24:00:00,190.266065051,35.8326058552,32.7779875726,0.0,38.286128036,48.4199368926,613.830837772,399.889879869,8.3303,205.610657903
 01/12  01:00:00,135.667012689,31.0130732437,21.8661092845,1.02941796851,25.5240853573,30.610668775,254.046540679,88.3306755984,3.33212,162.383745081
 01/12  02:00:00,121.247960166,31.0130732437,14.7518815661,1.05198507129,19.418418834,29.3649097162,200.608759563,74.3140901207,3.33212,122.962549442
 01/12  03:00:00,109.979023316,31.0130732437,11.2774488433,1.16520568666,12.7620426787,28.1191506574,194.662468489,68.3659209357,3.33212,122.964427553
 01/12  04:00:00,108.700183524,31.0130732437,9.88745628197,1.28623283799,12.7620426787,28.1191506574,192.829382014,66.5323383239,3.33212,122.96492369
 01/12  05:00:00,115.50458619,31.0130732437,9.99853575821,1.40445100472,12.7620426787,28.1191506574,232.203238806,66.4455769619,3.33212,162.425541844
 01/12  06:00:00,149.823137896,31.0130732437,16.6586992164,1.44575814539,25.5240853573,30.610668775,356.945512035,67.2391984807,8.3303,281.376013555
 01/12  07:00:00,276.236743965,31.0130732437,45.3486747753,1.32887129406,51.0481707146,78.1489452969,571.159441653,65.5999525797,16.6606,488.898889073
 01/12  08:00:00,362.377016082,35.8601622211,68.3356155559,0.0,64.3609230253,109.708623606,1090.26582644,413.66103512,24.9909,651.613891323
 01/12  09:00:00,285.995478155,35.8326058552,42.9886114942,0.0,51.0481707146,80.7689615957,1019.92553278,490.551197766,33.3212,496.053135013
 01/12  10:00:00,243.60402483,35.8287785821,37.2625803711,0.0,51.0481707146,71.0224615957,904.233576029,465.11456357,66.8089,372.310112459
 01/12  11:00:00,189.948572263,35.8287785821,32.4003523058,0.0,32.1804615127,65.7244621605,823.371770042,446.438557349,83.4695,293.463712693
 01/12  12:00:00,189.252902636,35.8341621048,31.0584759659,0.0,32.1804615127,65.7244621605,731.648878172,426.182330234,83.4695,221.997047938
 01/12  13:00:00,182.619245401,35.8882120943,25.1850330808,0.0,32.1804615127,65.7244621605,713.316976715,412.914060808,83.4695,216.933415907
 01/12  14:00:00,169.355989735,35.9675405707,21.5932048832,0.0,32.1804615127,55.9779621605,690.824049658,402.403807973,75.1392,213.281041684
 01/12  15:00:00,167.463871201,36.0217070722,19.6683477281,0.0,32.1804615127,55.9779621605,670.923821493,394.505885118,66.8089,209.609036376
 01/12  16:00:00,166.140584704,36.057801735,18.3358902416,0.0,32.1804615127,55.9779621605,676.681660169,386.67927705,75.1392,214.863183119
 01/12  17:00:00,196.049454648,35.9066494539,19.1644157461,0.0,32.1804615127,60.9114621605,626.925639418,366.481566353,91.7998,168.644273065
 01/12  18:00:00,256.83204601,35.8218894906,30.9591230695,0.0,32.1804615127,77.5397301883,670.107869512,372.018905571,49.9818,248.10716394
 01/12  19:00:00,332.814885758,35.8402604012,50.1194852574,0.0,77.122965704,86.2600435998,868.935686688,370.465142558,49.9818,448.48874413
 01/12  20:00:00,340.505260591,35.8287785821,50.2673199895,0.0,102.647051061,80.1663183927,716.817743049,349.018810696,33.3212,334.477732353
 01/12  21:00:00,372.699537541,35.8326058552,57.1381195764,0.0,115.40909374,92.7192997104,705.440527179,339.135209305,33.3212,332.984117874
 01/12  22:00:00,363.57970481,35.817296763,71.6199184357,0.0,102.647051061,94.1340635361,843.022190077,327.771612059,24.9909,490.259678018
 01/12  23:00:00,278.126993147,35.8249513091,52.6863328824,0.0,77.122965704,65.871452062,720.789411286,335.632470318,16.6606,368.496340968
 01/12  24:00:00,185.954446666,35.8249513091,28.5010251235,0.0,38.286128036,48.4199368926,589.40091921,379.927742416,8.3303,201.142876794
 01/13  01:00:00,132.503014589,31.0130732437,18.6693466496,1.06138109775,25.5240853573,30.610668775,257.635337198,87.397378147,3.33212,166.905839051
 01/13  02:00:00,118.145456133,31.0130732437,11.6506967182,1.04974142592,19.418418834,29.3649097162,200.472345614,74.1513788052,3.33212,122.988846808
 01/13  03:00:00,106.399046324,31.0130732437,7.69693120053,1.16527387484,12.7620426787,28.1191506574,195.282606218,68.9553708064,3.33212,122.995115411
 01/13  04:00:00,104.990734308,31.0130732437,6.18363291971,1.28125548322,12.7620426787,28.1191506574,193.670152341,67.3428486724,3.33212,122.995183669
 01/13  05:00:00,112.732306595,31.0130732437,6.61824014157,1.38045662263,12.7620426787,28.1191506574,232.686877675,66.8751653176,3.33212,162.479592357
 01/13  06:00:00,149.184908874,31.0130732437,15.4470460673,1.36154893745,25.5240853573,30.610668775,356.289076018,66.3791126505,8.3303,281.579663368
 01/13  07:00:00,276.041239821,31.0130732437,44.5113257316,1.2402013787,51.0481707146,78.1489452969,569.877183045,63.5854786957,16.6606,489.631104349
 01/13  08:00:00,362.514752106,35.827514776,67.5835608079,0.0,64.3609230253,109.708623606,1061.7784031,383.280965446,24.9909,653.506537656
 01/13  09:00:00,285.031109509,35.8249513091,41.3299015645,0.0,51.0481707146,80.7689615957,992.078442263,461.926237003,33.3212,496.831005259
 01/13  10:00:00,234.747247732,35.8326058552,28.4248061869,0.0,51.0481707146,71.0224615957,891.193459149,451.69239859,66.8089,372.69216056
 01/13  11:00:00,171.26229101,35.8555694934,13.6599537492,0.0,32.1804615127,65.7244621605,835.478806809,457.933622575,83.4695,294.075684234
 01/13  12:00:00,164.198564144,35.8326058552,5.94349392835,0.0,32.1804615127,65.7244621605,770.783784463,464.301368369,83.4695,223.012916093
 01/13  13:00:00,162.919216971,35.8474039358,5.46513935973,0.0,32.1804615127,65.7244621605,753.126874261,453.959419745,83.4695,215.697954516
 01/13  14:00:00,152.993078711,35.8859693112,5.24263336018,0.0,32.1804615127,55.9779621605,734.900539566,444.459392485,75.1392,215.301947081
 01/13  15:00:00,152.968097684,35.9305051577,5.19105390304,0.0,32.1804615127,55.9779621605,719.102782719,440.457736706,66.8089,211.836146013
 01/13  16:00:00,152.606183087,35.9367574835,4.83978046325,0.0,32.1804615127,55.9779621605,722.378783657,436.400040632,75.1392,210.839543025
 01/13  17:00:00,181.373701987,35.8371018351,4.45521991806,0.0,32.1804615127,60.9114621605,692.004581411,430.402351154,91.7998,169.802430257
 01/13  18:00:00,239.253781339,35.8351573705,16.0238738209,0.0,32.1804615127,77.5397301883,756.717964693,459.772797329,49.9818,246.963367364
 01/13  19:00:00,318.352516974,35.8249513091,35.5241913618,0.0,77.122965704,86.2600435998,974.892080635,474.031662761,49.9818,450.878617874
 01/13  20:00:00,326.363445073,35.8440876743,36.3954518401,0.0,102.647051061,80.1663183927,829.211097076,461.601395695,33.3212,334.288501382
 01/13  21:00:00,360.058339481,35.8402604012,44.7844959631,0.0,115.40909374,92.7192997104,805.531669311,439.982509368,33.3212,332.227959943
 01/13  22:00:00,350.700787291,35.8249513091,58.9309288737,0.0,102.647051061,94.1340635361,939.002726143,422.977440529,24.9909,491.034385614
 01/13  23:00:00,263.890780906,35.8402604012,38.2714171261,0.0,77.122965704,65.871452062,842.299043499,456.465485037,16.6606,369.172958462
 01/13  24:00:00,171.576436781,35.817296763,13.9549266707,0.0,38.286128036,48.4199368926,714.095306889,499.963797536,8.3303,205.801209353
 01/14  01:00:00,122.822353584,31.0130732437,5.47728454636,2.40949124961,27.7269238854,30.610668775,272.846860146,106.970317414,3.33212,162.544422733
 01/14  02:00:00,118.499588863,31.0130732437,1.20367941515,2.31196786566,27.7269238854,30.610668775,215.890581342,89.5349302709,3.33212,123.023531071
 01/14  03:00:00,99.9001762692,31.0130732437,0.0,2.39047369001,12.7620426787,28.1191506574,208.548487182,82.1935718526,3.33212,123.022795329
 01/14  04:00:00,99.973897886,31.0130732437,0.0,2.47072626443,12.7620426787,28.1191506574,207.572950233,79.0756179823,3.33212,125.165212251
 01/14  05:00:00,106.647364777,31.0130732437,0.0,2.56994515534,12.7620426787,28.1191506574,248.607330828,78.2261977434,3.33212,167.049013084
 01/14  06:00:00,118.982666715,31.0130732437,0.0,2.66711595664,12.7620426787,28.1191506574,293.042144624,78.8305497914,8.3303,205.881294832
 01/14  07:00:00,202.530517816,31.0130732437,2.81458056735,2.59533241758,42.6918050922,54.3732441037,382.50250724,78.6269902316,16.6606,287.214917009
 01/14  08:00:00,275.862581303,35.8632240395,27.0036226099,0.269970628336,42.6918050922,86.1019271793,996.60406325,482.609179447,24.9909,489.003983804
 01/14  09:00:00,335.195174847,35.8632240395,53.3120075216,0.606756022187,57.6566862989,112.030105488,1266.95980383,539.799516556,33.3212,693.839087272
 01/14  10:00:00,261.682427153,35.8632240395,35.0819869982,0.689055254542,57.6566862989,83.6599452969,1077.56955837,514.715927374,66.8089,496.044730992
 01/14  11:00:00,187.244790224,35.8632240395,15.1624427599,0.519153449074,42.6918050922,68.9656133826,952.979752851,493.592469026,83.4695,375.917783825
 01/14  12:00:00,171.031446783,35.8632240395,7.49829624447,0.363589235834,34.9340096728,67.7198543238,862.154989797,478.155241773,83.4695,300.530248024
 01/14  13:00:00,164.20821572,35.8632240395,1.65857913324,0.252221245574,34.9340096728,67.7198543238,771.535981521,470.975419713,83.4695,217.091061809
 01/14  14:00:00,153.811758668,35.8816435073,1.19614588032,0.0591984120906,34.9340096728,57.9733543238,760.100846536,461.871012956,75.1392,223.09063358
 01/14  15:00:00,154.069480259,35.9063855776,1.5155215422,0.0,34.9340096728,57.9733543238,731.981864816,449.376881168,66.8089,215.796083648
 01/14  16:00:00,154.279466213,35.9270945639,1.72678537246,0.0,34.9340096728,57.9733543238,739.418169264,448.452661059,75.1392,215.826308205
 01/14  17:00:00,184.277021867,35.8316522987,2.5506318518,0.0,34.9340096728,62.9068543238,715.214196983,453.224379731,91.7998,170.190017251
 01/14  18:00:00,229.417304114,35.817296763,8.77844058424,0.0,34.9340096728,72.2186844194,740.180878879,483.165654485,49.9818,207.033424394
 01/14  19:00:00,312.349361059,35.8479149473,19.7603552736,0.0,87.0357390804,86.2600435998,797.903090512,491.745528398,49.9818,256.175762114
