Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  20:00:00,319.368217365,35.8287785821,32.046107135,0.0,102.000620287,77.6748002752,878.561306093,510.948776165,33.3212,334.291329928
 01/14  21:00:00,339.227328531,35.8326058552,40.5971224284,0.0,102.000620287,88.9820225341,885.888145158,519.036764529,33.3212,333.530180628
 01/14  22:00:00,329.923619377,35.8402604012,40.9492256531,0.0,102.000620287,91.6425454185,889.190182486,529.921339391,24.9909,334.277943095
 01/14  23:00:00,275.657392885,35.8632240395,39.7441870098,0.0497430595981,87.0357390804,65.871452062,1049.57313274,546.605664893,16.6606,486.30686785
 01/14  24:00:00,180.539566401,35.8632240395,17.879588228,0.367310422402,42.6918050922,48.4199368926,845.316348572,553.80278551,8.3303,283.183263062
 01/15  01:00:00,131.987839304,31.0130732437,4.75439661913,3.06898839348,34.4311606118,33.1021868926,286.763991282,113.748478883,3.33212,169.6833924
 01/15  02:00:00,127.532311737,31.0130732437,0.324935685667,2.99351555137,34.4311606118,33.1021868926,220.799534226,94.211936655,3.33212,123.255477571
 01/15  03:00:00,109.833491343,31.0130732437,0.0,3.09090455622,19.466279405,30.610668775,212.929137593,86.3378033281,3.33212,123.259214265
 01/15  04:00:00,109.923308478,31.0130732437,0.0,3.18421491268,19.466279405,30.610668775,214.206073611,83.8023790436,3.33212,127.071574567
 01/15  05:00:00,116.554766326,31.0130732437,0.0,3.24653220499,19.466279405,30.610668775,251.973117175,83.2740426204,3.33212,165.366954555
 01/15  06:00:00,128.859741529,31.0130732437,0.0,3.31147923025,19.466279405,30.610668775,298.210145523,83.5089927477,8.3303,206.370852776
 01/15  07:00:00,201.378544276,31.0130732437,1.09873925758,3.15766054394,42.6918050922,54.3732441037,391.892739708,82.4649849561,16.6606,292.767154752
 01/15  08:00:00,284.521042952,35.8632240395,25.9325032958,0.711102487183,49.3960418185,88.5934452969,1018.54307195,502.397908682,24.9909,491.154263269
 01/15  09:00:00,336.123304615,35.8632240395,53.7718498183,1.01141458957,57.6566862989,112.030105488,1293.07393774,564.527998994,33.3212,695.224738745
 01/15  10:00:00,258.024467072,35.8632240395,40.6612499588,0.685630805493,50.9524495726,81.1684271793,1080.36184001,514.503715583,66.8089,499.049224427
 01/15  11:00:00,197.624970473,35.8479149473,25.980547882,0.141411416188,42.6918050922,68.9656133826,934.100215291,473.714748974,83.4695,376.915966317
 01/15  12:00:00,198.702005214,35.8388125268,31.0453907632,0.0,38.286128036,68.9656133826,821.901642758,436.721626439,83.4695,301.71051632
 01/15  13:00:00,189.742054703,35.9118802919,22.9228558677,0.0,38.286128036,68.9656133826,712.992128036,412.206499424,83.4695,217.316128612
 01/15  14:00:00,169.224171663,35.9826708019,21.3086630128,0.0,31.5818913096,56.727595265,695.784483057,404.7334362,75.1392,215.911846857
 01/15  15:00:00,169.264131646,36.0267873685,21.3251364207,0.0,31.5818913096,56.727595265,675.90553892,394.016513562,66.8089,215.080125358
 01/15  16:00:00,167.323198758,36.0422476967,19.3851194655,0.0,31.5818913096,56.727595265,684.376497484,394.189254002,75.1392,215.048043482
 01/15  17:00:00,191.429479236,35.88044316,14.4043802408,0.0,31.5818913096,61.661095265,645.348300104,390.435191209,91.7998,163.113308896
 01/15  18:00:00,235.537840445,35.8371985828,19.6205957886,0.0,31.5818913096,70.9729253606,676.457806349,412.195008702,49.9818,214.280997648
 01/15  19:00:00,312.973533627,35.8402604012,29.7267432169,0.0,80.3315023541,83.7685254822,737.445556141,436.30003317,49.9818,251.163722971
 01/15  20:00:00,328.472544414,35.8402604012,41.2684635866,0.0,102.000620287,77.6748002752,810.381911353,446.485214203,33.3212,330.57549715
 01/15  21:00:00,355.881728797,35.8479149473,48.1239622617,0.0,108.704857014,91.4735406516,829.860644872,464.204939898,33.3212,332.334504974
 01/15  22:00:00,327.573339386,35.8479149473,47.9588125392,0.0,95.2963835608,89.1510273009,835.949317152,477.164435327,24.9909,333.793981824
 01/15  23:00:00,272.853902733,35.8479149473,46.370829678,0.0,80.3315023541,63.3799339444,1000.28304376,495.290473174,16.6606,488.331970591
 01/15  24:00:00,186.354295213,35.8326058552,24.2162410676,0.0,42.6918050922,48.4199368926,799.099364702,509.554151561,8.3303,281.214913142
 01/16  01:00:00,136.66546873,31.0130732437,10.3012408249,2.18553453933,34.4311606118,33.1021868926,275.205929173,107.790592399,3.33212,164.083216774
 01/16  02:00:00,130.458238948,31.0130732437,4.0800690017,2.1576892203,34.4311606118,33.1021868926,221.574608191,89.5491530292,3.33212,128.693335162
 01/16  03:00:00,110.827697507,31.0130732437,1.83885248126,2.24157463551,19.466279405,30.610668775,207.859670675,81.237109647,3.33212,123.290441028
 01/16  04:00:00,109.892235996,31.0130732437,0.85075495106,2.30308191292,19.466279405,30.610668775,205.67962382,77.4971131256,3.33212,124.850390694
 01/16  05:00:00,117.117583941,31.0130732437,1.46667894454,2.34179639349,19.466279405,30.610668775,246.920642161,75.8168697109,3.33212,167.77165245
 01/16  06:00:00,129.970462927,31.0130732437,2.0139400863,2.4045500219,19.466279405,30.610668775,290.365905895,75.5797993198,8.3303,206.455806575
 01/16  07:00:00,208.333581834,31.0130732437,8.90897200538,2.28752243513,42.6918050922,54.3732441037,384.724392832,75.1103590203,16.6606,292.953433812
 01/16  08:00:00,290.095350517,35.8249513091,32.3806518622,0.0,49.3960418185,88.5934452969,966.940962547,450.081364457,24.9909,491.86869809
 01/16  09:00:00,339.542060064,35.8632240395,58.2181334703,0.055032612801,57.6566862989,112.030105488,1255.94299207,526.010783646,33.3212,696.61100842
 01/16  10:00:00,263.936274052,35.8287785821,47.3785170104,0.0,50.9524495726,81.1684271793,1052.03495041,485.247811449,66.8089,499.978238962
 01/16  11:00:00,206.801536195,35.8426955072,35.425269335,0.0,42.6918050922,68.9656133826,890.19884428,429.142450276,83.4695,377.586894004
 01/16  12:00:00,190.51014294,35.9373533242,22.8242411676,0.0,38.286128036,68.9656133826,787.298961043,400.530367683,83.4695,303.29909336
 01/16  13:00:00,181.780070629,36.0566609921,14.8771260263,0.0,38.286128036,68.9656133826,683.045499401,383.424561784,83.4695,216.151437617
 01/16  14:00:00,166.035818059,36.1547385117,18.0054495544,0.0,31.5818913096,56.727595265,659.823115437,368.666247858,75.1392,216.017667579
 01/16  15:00:00,165.459387643,36.2031452871,17.3880694087,0.0,31.5818913096,56.727595265,646.863868276,364.865011793,66.8089,215.189956483
 01/16  16:00:00,167.888915583,36.1894260978,19.841975054,0.0,31.5818913096,56.727595265,655.582774198,365.28025991,75.1392,215.163314287
 01/16  17:00:00,192.428043664,35.9007714633,15.3832288009,0.0,31.5818913096,61.661095265,635.803905589,378.026751557,91.7998,165.977354032
 01/16  18:00:00,234.120300982,35.8264822183,18.1853528826,0.0,31.5818913096,70.9729253606,687.45984247,425.990590721,49.9818,211.487451749
 01/16  19:00:00,310.476748094,35.8326058552,27.1908761905,0.0,80.3315023541,83.7685254822,767.356116637,461.449058319,49.9818,255.925258318
 01/16  20:00:00,326.212725645,35.8326058552,38.9749073477,0.0,102.000620287,77.6748002752,841.297044131,474.179724768,33.3212,333.796119363
 01/16  21:00:00,354.912539398,35.8402604012,47.1479961407,0.0,108.704857014,91.4735406516,834.450060137,476.626655397,33.3212,324.50220474
 01/16  22:00:00,327.952534415,35.8326058552,48.3676620714,0.0,95.2963835608,89.1510273009,831.421934734,472.371158397,24.9909,334.059876337
 01/16  23:00:00,274.265386382,35.8249513091,47.8318900923,0.0,80.3315023541,63.3799339444,985.550598047,479.848578264,16.6606,489.041419782
 01/16  24:00:00,188.286187558,35.8326058552,26.1759303873,0.0,42.6918050922,48.4199368926,783.13916434,492.496909711,8.3303,282.311954629
 01/17  01:00:00,126.689020097,31.0130732437,11.762115585,2.17883866961,25.5240853573,30.610668775,277.016725388,104.949908355,3.33212,168.734697033
 01/17  02:00:00,112.128224069,31.0130732437,4.60779730074,2.1001791526,19.418418834,29.3649097162,213.769049496,87.339022677,3.33212,123.097906819
 01/17  03:00:00,102.412537465,31.0130732437,2.80037132429,2.0977241646,12.7620426787,28.1191506574,205.415387464,78.981731343,3.33212,123.101536121
 01/17  04:00:00,101.692888096,31.0130732437,2.1002274275,2.08733262188,12.7620426787,28.1191506574,201.474294973,75.035371922,3.33212,123.106803051
 01/17  05:00:00,110.027569534,31.0130732437,3.28707894345,2.02579585897,12.7620426787,28.1191506574,245.545314524,72.7104916993,3.33212,169.502702825
 01/17  06:00:00,146.34009555,31.0130732437,12.1168813389,1.86578334658,25.5240853573,30.610668775,361.027536015,70.514123157,8.3303,282.183112858
 01/17  07:00:00,274.20373669,31.0130732437,42.297783159,1.61925458408,51.0481707146,78.1489452969,575.753338898,66.5153638651,16.6606,492.577375033
 01/17  08:00:00,360.442092262,35.8372875505,65.4930305251,0.0,64.3609230253,109.708623606,1076.09528144,395.268041604,24.9909,655.836339839
 01/17  09:00:00,282.678209867,35.8402604012,38.9452396988,0.0,51.0481707146,80.7689615957,1005.95682229,471.627504958,33.3212,501.008117335
 01/17  10:00:00,234.488681774,35.8287785821,28.1440231205,0.0,51.0481707146,71.0224615957,905.466448879,462.78781614,66.8089,375.86973274
 01/17  11:00:00,187.343589959,35.8223997937,29.8040650181,0.0,32.1804615127,65.7244621605,827.520793124,447.75848562,83.4695,296.292807504
 01/17  12:00:00,194.920481031,35.8331763243,36.7128742028,0.0,32.1804615127,65.7244621605,731.558214553,426.064714777,83.4695,222.023999777
 01/17  13:00:00,187.405221234,35.8747369654,29.9747927032,0.0,32.1804615127,65.7244621605,710.998337179,411.424416011,83.4695,216.104421168
 01/17  14:00:00,169.314250336,35.9534289245,21.5621357375,0.0,32.1804615127,55.9779621605,694.838379823,403.983252162,75.1392,215.715927661
 01/17  15:00:00,166.908994478,36.0148425614,19.118868317,0.0,32.1804615127,55.9779621605,679.22490564,397.109831356,66.8089,215.306174283
 01/17  16:00:00,168.024192557,36.0387721589,20.2423908666,0.0,32.1804615127,55.9779621605,675.271995187,384.847605453,75.1392,215.285189734
 01/17  17:00:00,200.177968453,35.8781096843,23.3309725459,0.0,32.1804615127,60.9114621605,619.916976205,358.068577204,91.7998,170.048599001
 01/17  18:00:00,253.156827019,35.8264822183,30.0545751391,0.0,32.1804615127,77.5397301883,676.006611521,378.520055972,49.9818,247.50475555
 01/17  19:00:00,328.807498308,35.8326058552,46.0717508525,0.0,77.122965704,86.2600435998,910.949328194,405.834074624,49.9818,455.133453571
 01/17  20:00:00,334.53132601,35.8287785821,44.6565266463,0.0,102.647051061,80.1663183927,774.902158768,402.455731058,33.3212,339.12522771
 01/17  21:00:00,365.950930069,35.817296763,50.7362777436,0.0,115.40909374,92.7192997104,768.059252096,402.55535038,33.3212,332.182701716
 01/17  22:00:00,355.612216449,35.8326058552,63.8516995691,0.0,102.647051061,94.1340635361,922.960891045,404.309139096,24.9909,493.660851949
 01/17  23:00:00,270.191406296,35.8326058552,44.6388397998,0.0,77.122965704,65.871452062,816.3413577,425.820620488,16.6606,373.860137212
 01/17  24:00:00,179.552582385,35.8479149473,21.9990657633,0.0,38.286128036,48.4199368926,665.140734537,449.75456545,8.3303,207.055869087
 01/18  01:00:00,126.878612833,31.0130732437,12.7088694833,1.41357907669,25.5240853573,30.610668775,264.635287575,98.5980794577,3.33212,162.705088117
 01/18  02:00:00,113.549352196,31.0130732437,6.72207350429,1.39651176341,19.418418834,29.3649097162,209.430565771,82.9672752607,3.33212,123.13117051
 01/18  03:00:00,103.857836995,31.0130732437,4.87285653304,1.4590439199,12.7620426787,28.1191506574,202.201500654,75.7356992214,3.33212,123.133681432
 01/18  04:00:00,103.199037406,31.0130732437,4.17985158472,1.50329850948,12.7620426787,28.1191506574,204.387856871,72.1241700755,3.33212,128.931566795
 01/18  05:00:00,110.191224608,31.0130732437,4.51922655509,1.58020576242,12.7620426787,28.1191506574,237.273389913,70.5174428855,3.33212,163.423827028
 01/18  06:00:00,143.953758094,31.0130732437,10.6467984538,1.59951270329,25.5240853573,30.610668775,364.884454324,70.6285996232,8.3303,285.925554701
 01/18  07:00:00,271.874257014,31.0130732437,40.9173904076,1.40286849492,51.0481707146,78.1489452969,577.132179316,67.7347674057,16.6606,492.73681191
 01/18  08:00:00,358.00117256,35.8518045465,64.0304782948,0.0,64.3609230253,109.708623606,1076.92987581,395.459232575,24.9909,656.479743233
 01/18  09:00:00,276.706132676,35.8249513091,36.5291553399,0.0,51.0481707146,80.7689615957,1012.23839032,478.425615933,33.3212,500.49157439
 01/18  10:00:00,231.470035753,35.8326058552,25.1689973185,0.0,51.0481707146,71.0224615957,895.864189271,451.086238624,66.8089,377.969050647
 01/18  11:00:00,171.37467277,35.8575298126,13.8436179364,0.0,32.1804615127,65.7244621605,813.015929596,430.263312784,83.4695,299.283116811
 01/18  12:00:00,171.586169723,35.9504954951,13.338597969,0.0,32.1804615127,65.7244621605,711.920387488,411.80968999,83.4695,216.641197498
 01/18  13:00:00,177.291947212,36.0436534105,19.7704471762,0.0,32.1804615127,65.7244621605,688.214200922,382.410247886,83.4695,222.334453036
 01/18  14:00:00,170.536637249,36.1112353852,22.6845380072,0.0,32.1804615127,55.9779621605,657.723034278,365.762961546,75.1392,216.820872732
 01/18  15:00:00,168.915529461,36.1517996473,21.0273956401,0.0,32.1804615127,55.9779621605,646.788321686,364.692110065,66.8089,215.287311621
 01/18  16:00:00,168.155734615,36.1940266991,20.2488619487,0.0,32.1804615127,55.9779621605,651.51464369,361.210047442,75.1392,215.165396248
 01/18  17:00:00,195.049902348,35.9309466328,18.1477374164,0.0,32.1804615127,60.9114621605,608.602312089,353.431734404,91.7998,163.370777685
 01/18  18:00:00,250.158355845,35.8356676736,27.0501734282,0.0,32.1804615127,77.5397301883,686.274230358,381.166746973,49.9818,255.125683385
 01/18  19:00:00,327.122101411,35.8326058552,44.3910070138,0.0,77.122965704,86.2600435998,902.266166027,400.360195527,49.9818,451.9241705
 01/18  20:00:00,333.279374734,35.8479149473,42.9501132012,0.0,102.647051061,80.1663183927,775.868517144,406.093121095,33.3212,336.454196049
 01/18  21:00:00,364.53541951,35.8326058552,48.9032524638,0.0,115.40909374,92.7192997104,773.851142765,406.3944238,33.3212,334.135518966
 01/18  22:00:00,355.110997008,35.8326058552,63.0674801797,0.0,102.647051061,94.1340635361,914.025264769,394.363387723,24.9909,494.670977046
 01/18  23:00:00,271.14002008,35.8326058552,45.6477170559,0.0,77.122965704,65.871452062,781.45862768,391.177358115,16.6606,373.620669565
 01/18  24:00:00,181.556310114,35.8402604012,24.0930655602,0.0,38.286128036,48.4199368926,614.480947935,396.435805691,8.3303,209.714842245
 01/19  01:00:00,129.054690561,31.0130732437,15.1517353037,1.13833549449,25.5240853573,30.610668775,255.512544307,88.0596305453,3.33212,164.120793761
 01/19  02:00:00,115.199362384,31.0130732437,8.7215744504,1.04118163997,19.418418834,29.3649097162,200.993028903,74.5077207164,3.33212,123.153188186
 01/19  03:00:00,104.082528849,31.0130732437,5.52256290617,1.02995309538,12.7620426787,28.1191506574,194.960419684,68.4697082894,3.33212,123.158591395
 01/19  04:00:00,102.720791089,31.0130732437,4.1791481823,1.02207060423,12.7620426787,28.1191506574,198.780567005,65.8024272471,3.33212,129.646019758
 01/19  05:00:00,110.418987671,31.0130732437,5.31003162501,1.0124641026,12.7620426787,28.1191506574,230.739643757,64.6492659875,3.33212,162.75825777
 01/19  06:00:00,146.455400967,31.0130732437,13.8028393798,0.934054348552,25.5240853573,30.610668775,361.140395004,63.9309254831,8.3303,288.879169521
 01/19  07:00:00,274.343828557,31.0130732437,44.0801637559,0.708396558568,51.0481707146,78.1489452969,571.088236595,60.8382413634,16.6606,493.589395232
 01/19  08:00:00,360.504525329,35.8314182964,66.6313774892,0.0,64.3609230253,109.708623606,1026.99428034,349.535102173,24.9909,652.468278171
 01/19  09:00:00,280.734778284,35.8326058552,40.672712665,0.0,51.0481707146,80.7689615957,953.83793651,419.334586485,33.3212,501.182150025
 01/19  10:00:00,238.710745848,35.8312893841,32.4926942813,0.0,51.0481707146,71.0224615957,849.916879496,399.561787532,66.8089,383.546191964
 01/19  11:00:00,187.071348532,35.8831797149,29.5664814228,0.0,32.1804615127,65.7244621605,771.471304492,393.274121498,83.4695,294.727682994
 01/19  12:00:00,196.34408675,35.9905564224,38.0072952078,0.0601937166455,32.1804615127,65.7244621605,677.899242228,370.476640721,83.4695,223.953101507
 01/19  13:00:00,193.35913745,36.0086002284,35.6781676946,0.156942642408,32.1804615127,65.7244621605,665.208585039,365.493719667,83.4695,216.245365372
 01/19  14:00:00,182.945085537,36.0266117663,34.9423688189,0.190053198947,32.1804615127,55.9779621605,663.237219055,372.225543591,75.1392,215.872475464
 01/19  15:00:00,180.043333076,36.0910079722,32.0277673476,0.162637247266,32.1804615127,55.9779621605,646.177678622,363.895756825,66.8089,215.473021797
 01/19  16:00:00,177.38350934,36.130206882,29.4434910535,0.082212049448,32.1804615127,55.9779621605,646.462004725,355.857703734,75.1392,215.465100991
 01/19  17:00:00,204.421251006,35.9581137003,27.3092795595,0.194686820838,32.1804615127,60.9114621605,598.575537722,336.635687926,91.7998,170.140049796
 01/19  18:00:00,258.495445141,35.8417913105,35.3090232635,0.085688961566,32.1804615127,77.5397301883,656.521558479,355.79272498,49.9818,250.747033499
 01/19  19:00:00,334.406468501,35.8402604012,51.5827898156,0.0832179971838,77.122965704,86.2600435998,895.409665527,386.903818939,49.9818,458.524046589
 01/19  20:00:00,341.127631658,35.8479149473,50.635145169,0.181747014479,102.647051061,80.1663183927,756.38890399,386.760119608,33.3212,336.307584382
 01/19  21:00:00,372.728664346,35.8402604012,57.0483049186,0.0514028001055,115.40909374,92.7192997104,748.451978319,380.346436049,33.3212,334.78434227
 01/19  22:00:00,361.773571286,35.817296763,69.7080017686,0.0,102.647051061,94.1340635361,915.820988216,395.48883103,24.9909,495.341257185
 01/19  23:00:00,275.89000939,35.8555694934,50.2943070908,0.0,77.122965704,65.871452062,814.796109583,427.013437157,16.6606,371.122072426
 01/19  24:00:00,184.733848511,35.8402604012,27.162956398,0.0,38.286128036,48.4199368926,670.429921349,455.81073552,8.3303,206.288885829
 01/20  01:00:00,131.719873242,31.0130732437,17.7112448167,1.24192925887,25.5240853573,30.610668775,271.475105783,98.5398459815,3.33212,169.603139801
 01/20  02:00:00,116.858596582,31.0130732437,10.023704969,1.39227303388,19.418418834,29.3649097162,209.998027997,83.4958056581,3.33212,123.170102339
 01/20  03:00:00,105.041449711,31.0130732437,5.80592520659,1.69742913907,12.7620426787,28.1191506574,205.471764358,78.96366745,3.33212,123.175976908
 01/20  04:00:00,103.185705388,31.0130732437,3.64777687898,2.0084266468,12.7620426787,28.1191506574,206.062305858,79.5479330119,3.33212,123.182252846
 01/20  05:00:00,109.765730824,31.0130732437,2.67362680713,2.35159649234,12.7620426787,28.1191506574,255.116782051,82.1744905441,3.33212,169.610171506
 01/20  06:00:00,140.452136438,31.0130732437,5.47001799242,2.61323986753,25.5240853573,30.610668775,378.750171253,85.4902525719,8.3303,284.929618681
 01/20  07:00:00,266.296084767,31.0130732437,33.4791222167,2.52790148654,51.0481707146,78.1489452969,593.585688689,82.4834470031,16.6606,494.441641686
 01/20  08:00:00,351.659764438,35.8632240395,55.4650188074,0.774140054837,64.3609230253,109.708623606,1223.89649852,537.953718529,24.9909,660.951879989
 01/20  09:00:00,270.089582609,35.8632240395,26.7857829723,1.67844196169,51.0481707146,80.7689615957,1201.54835154,665.895034187,33.3212,502.332117353
 01/20  10:00:00,235.161347099,35.8632240395,27.5635240203,0.813994130862,51.0481707146,71.0224615957,1038.17768477,596.395902058,66.8089,374.972882713
 01/20  11:00:00,190.966773828,35.8402604012,33.2517713366,0.0,32.1804615127,65.7244621605,899.746869204,513.404689958,83.4695,302.872679246
 01/20  12:00:00,200.098058952,35.8249513091,41.8291201103,0.0,32.1804615127,65.7244621605,759.897579024,459.642522618,83.4695,216.785556406
 01/20  13:00:00,209.747280014,35.8372781746,52.2847199011,0.0,32.1804615127,65.7244621605,725.632167678,418.796855976,83.4695,223.365811702
 01/20  14:00:00,209.590544747,35.9293919049,61.6639034219,0.114623663918,32.1804615127,55.9779621605,680.10856207,388.85368842,75.1392,216.11567365
 01/20  15:00:00,214.194793755,36.0278035067,65.7206357896,0.586227570843,32.1804615127,55.9779621605,647.622127937,365.347239539,66.8089,215.465988398
 01/20  16:00:00,212.735513879,36.0723908623,64.8489109475,0.0,32.1804615127,55.9779621605,635.49885646,344.891082755,75.1392,215.468573705
 01/20  17:00:00,230.678785791,35.9393966967,53.2252706549,0.500682790797,32.1804615127,60.9114621605,584.156960916,322.160304427,91.7998,170.196856489
 01/20  18:00:00,269.573116952,35.8417913105,46.3057343291,0.165492792824,32.1804615127,77.5397301883,636.888485317,339.051281728,49.9818,247.85540359
 01/20  19:00:00,341.138192465,35.8402604012,58.3617314986,0.059268975797,77.122965704,86.2600435998,867.701165294,359.779941198,49.9818,457.939424095
 01/20  20:00:00,345.178077402,35.8402604012,55.2165310324,0.082096279839,102.647051061,80.1663183927,745.708727797,371.582691364,33.3212,340.804836433
 01/20  21:00:00,376.017650825,35.8326058552,60.742818911,0.038729737559,115.40909374,92.7192997104,752.935756494,384.595551716,33.3212,335.019004778
 01/20  22:00:00,368.128363994,35.8402604012,76.3785116471,0.0332242819168,102.647051061,94.1340635361,880.919880126,359.959470467,24.9909,495.969509659
 01/20  23:00:00,285.973731774,35.8555694934,60.533634742,0.0,77.122965704,65.871452062,700.911196952,312.876427414,16.6606,371.374169537
 01/20  24:00:00,196.522693587,35.8326058552,39.1591096275,0.0,38.286128036,48.4199368926,506.430975623,291.738191663,8.3303,206.362483959
 01/21  01:00:00,146.237938873,31.0130732437,31.1050701771,0.241042499052,27.7269238854,30.610668775,228.823940578,55.8230544426,3.33212,169.668766135
 01/21  02:00:00,141.36693991,31.0054186977,26.4304129384,0.0324831545678,27.7269238854,30.610668775,174.40241037,47.8743870306,3.33212,123.195903339
 01/21  03:00:00,120.758263646,30.9671459672,23.3866137006,0.0,12.7620426787,28.1191506574,170.105198173,43.5728153787,3.33212,123.200262794
 01/21  04:00:00,119.231660391,30.9671459672,21.8793301848,0.0,12.7620426787,28.1191506574,168.290434753,41.7534479763,3.33212,123.204866776
 01/21  05:00:00,127.327759586,30.9671459672,23.3794231017,0.0,12.7620426787,28.1191506574,215.631701286,42.6438196205,3.33212,169.655761665
 01/21  06:00:00,141.771265927,30.9671459672,25.5649441237,0.0,12.7620426787,28.1191506574,257.926053792,43.1597315939,8.3303,206.436022198
 01/21  07:00:00,232.65527665,30.9671459672,35.695352467,0.0,42.6918050922,54.3732441037,350.159852257,40.9322335612,16.6606,292.567018695
 01/21  08:00:00,308.176941923,35.8584971417,59.9670398008,0.0,42.6918050922,86.1019271793,760.187057424,240.008766673,24.9909,495.187390751
 01/21  09:00:00,363.8077467,35.8326058552,85.5842208857,0.150932139591,57.6566862989,112.030105488,987.749983733,254.830028504,33.3212,699.598755229
 01/21  10:00:00,291.533931219,36.2956823668,65.5109436682,0.0509121943766,57.6566862989,83.6599452969,825.798567848,256.635081398,66.8089,502.35458645
 01/21  11:00:00,215.526466716,36.4030460941,43.7286336942,0.010329458219,42.6918050922,68.9656133826,743.079216028,277.919066873,83.4695,381.690649155
 01/21  12:00:00,200.698326663,36.4700287522,37.0667929436,0.135732218659,34.9340096728,67.7198543238,674.476249073,286.64612734,83.4695,304.360621734
 01/21  13:00:00,198.163264096,36.5274537138,35.327854356,0.150518678525,34.9340096728,67.7198543238,581.658009038,280.780703166,83.4695,217.407805872
 01/21  14:00:00,192.882612483,36.5305055495,39.898952136,0.0,34.9340096728,57.9733543238,577.430441045,278.352500499,75.1392,223.938740546
 01/21  15:00:00,194.314689879,36.5222809869,41.3363866207,0.0,34.9340096728,57.9733543238,564.385899226,281.129971761,66.8089,216.447027465
 01/21  16:00:00,191.02369714,36.544321695,38.0424252491,0.0,34.9340096728,57.9733543238,583.686596624,284.889000909,75.1392,223.658395715
 01/21  17:00:00,222.044108317,36.2825757379,40.0729766315,0.0,34.9340096728,62.9068543238,538.399830085,276.05930035,91.7998,170.540729734
 01/21  18:00:00,259.944728652,35.817296763,42.3410509813,0.0,34.9340096728,72.2186844194,527.958687595,269.122184247,49.9818,208.854703349
 01/21  19:00:00,343.604142508,35.817296763,51.3223487903,0.0,87.0357390804,86.2600435998,570.813025578,262.109327576,49.9818,258.721898002
 01/21  20:00:00,351.317137753,35.817296763,64.3345782345,0.0,102.000620287,77.6748002752,629.347467176,256.045877345,33.3212,339.980389832
 01/21  21:00:00,370.634914408,35.817296763,72.3160439432,0.0,102.000620287,88.9820225341,623.137100004,253.483453139,33.3212,336.332446865
 01/21  22:00:00,361.56141052,35.817296763,72.9561783366,0.0,102.000620287,91.6425454185,612.788740466,251.7855898,24.9909,336.012250667
 01/21  23:00:00,307.132182994,35.817296763,71.6858309311,0.0,87.0357390804,65.871452062,766.823459849,257.855916276,16.6606,492.306943573
 01/21  24:00:00,211.743510054,35.817296763,49.8825695833,0.0,42.6918050922,48.4199368926,564.880182432,269.506419594,8.3303,287.043462838
 01/22  01:00:00,189.846385702,30.9671459672,65.6446040748,0.0,34.4311606118,33.1021868926,220.158448693,49.9254068239,3.33212,166.900921869
 01/22  02:00:00,174.258858629,30.9671459672,50.0506244338,0.0,34.4311606118,33.1021868926,176.688038757,43.4062808314,3.33212,129.949637926
 01/22  03:00:00,146.670764781,30.9671459672,39.9623644987,0.0,19.466279405,30.610668775,167.158696066,40.3856898786,3.33212,123.440886188
 01/22  04:00:00,141.007330356,30.9671459672,34.3002053278,0.0,19.466279405,30.610668775,174.221314593,40.9306466877,3.33212,129.958547905
 01/22  05:00:00,146.957348303,30.9671459672,33.6621643611,0.0,19.466279405,30.610668775,207.50175726,41.2605661759,3.33212,162.909071084
 01/22  06:00:00,159.955414687,30.9671459672,34.4081280984,0.0,19.466279405,30.610668775,263.317814806,40.9564584141,8.3303,214.031056392
 01/22  07:00:00,242.132707897,32.1796836662,43.8378873649,0.0,42.6918050922,54.3732441037,350.926463676,40.2583577481,16.6606,294.007505928
 01/22  08:00:00,324.891165534,35.817296763,67.3076136633,0.0,49.3960418185,88.5934452969,759.721279942,238.939816536,24.9909,495.790563405
 01/22  09:00:00,370.896843893,35.817296763,92.5599727409,0.0,57.6566862989,112.030105488,979.312859968,246.756377184,33.3212,699.235282784
 01/22  10:00:00,295.832282892,36.3349852128,78.7757510879,0.0,50.9524495726,81.1684271793,812.214101123,241.310073205,66.8089,504.095127918
 01/22  11:00:00,238.80306004,36.428142327,66.7234807207,0.0,42.6918050922,68.9656133826,716.983139321,249.090804809,83.4695,384.422834512
 01/22  12:00:00,231.670545181,36.4565101849,63.3097708359,0.0,38.286128036,68.9656133826,644.896353486,256.903177679,83.4695,304.523675807
 01/22  13:00:00,213.061785961,36.5170265478,45.6019587714,0.0,38.286128036,68.9656133826,561.243381729,261.262799455,83.4695,216.511082274
 01/22  14:00:00,182.616021952,36.5107017319,34.2282030919,0.0,31.5818913096,56.727595265,564.717494184,266.826934807,75.1392,222.751359377
 01/22  15:00:00,196.37910957,36.5160860239,47.961673599,0.0,31.5818913096,56.727595265,553.847151341,270.443944056,66.8089,216.594307285
 01/22  16:00:00,195.227786987,36.5331798721,46.8304217146,0.0,31.5818913096,56.727595265,565.037718873,274.308062885,75.1392,215.590455988
 01/22  17:00:00,220.883204672,36.2279936653,43.5572968259,0.0,31.5818913096,61.661095265,535.343452235,273.25934004,91.7998,170.284312196
 01/22  18:00:00,256.032475022,35.817296763,43.0206152347,0.0,31.5818913096,70.9729253606,537.348063802,279.680264584,49.9818,207.685999218
 01/22  19:00:00,333.754419103,35.817296763,50.6429437212,0.0,80.3315023541,83.7685254822,597.73174913,291.091465084,49.9818,256.658484046
 01/22  20:00:00,348.547017451,35.817296763,61.493523763,0.0,102.000620287,77.6748002752,664.137139204,295.374858638,33.3212,335.441080566
 01/22  21:00:00,376.48327592,35.817296763,68.8971616209,0.0,108.704857014,91.4735406516,676.463972695,309.192298165,33.3212,333.95047453
 01/22  22:00:00,349.263859588,35.817296763,69.8442317634,0.0,95.2963835608,89.1510273009,680.133529921,319.69086362,24.9909,335.451766301
 01/22  23:00:00,294.864460306,35.817296763,68.6024932118,0.0,80.3315023541,63.3799339444,839.882016608,330.307234585,16.6606,492.914182022
 01/22  24:00:00,209.350089865,35.817296763,47.448364034,0.0,42.6918050922,48.4199368926,638.488391029,339.896776965,8.3303,290.261314064
 01/23  01:00:00,147.196613028,30.9671459672,34.42501478,0.0,25.5240853573,30.610668775,238.394014583,72.1161080818,3.33212,162.945786501
 01/23  02:00:00,133.187978359,30.9671459672,27.7434799474,0.0,19.418418834,29.3649097162,190.476264142,57.4017390156,3.33212,129.742405127
 01/23  03:00:00,122.707860393,30.9671459672,25.1652463004,0.0,12.7620426787,28.1191506574,176.757223779,50.1805665802,3.33212,123.244537199
 01/23  04:00:00,121.627098617,30.9671459672,24.0920144573,0.0,12.7620426787,28.1191506574,173.227475358,46.6496781649,3.33212,123.245677193
 01/23  05:00:00,130.164464247,30.9671459672,26.0480035153,0.0,12.7620426787,28.1191506574,217.978728173,44.8775786305,3.33212,169.769029543
 01/23  06:00:00,167.103956564,30.9671459672,35.3611330442,0.0,25.5240853573,30.610668775,336.780597254,43.6257348192,8.3303,284.824562435
 01/23  07:00:00,294.309314362,30.9671459672,64.8395075015,0.0,51.0481707146,78.1489452969,550.841597268,37.402282511,16.6606,496.778714757
 01/23  08:00:00,381.991458144,35.8549646882,88.2227078831,0.0,64.3609230253,109.708623606,910.163341912,222.5628054,24.9909,662.609636512
 01/23  09:00:00,302.144805164,35.817296763,62.1751025456,0.0,51.0481707146,80.7689615957,799.501836756,260.442419845,33.3212,505.738216911
 01/23  10:00:00,255.36167817,36.2270321343,48.8676880419,0.0,51.0481707146,71.0224615957,712.747988775,269.497348992,66.8089,376.441739783
 01/23  11:00:00,195.898157061,36.436661519,38.225371377,0.0,32.1804615127,65.7244621605,645.663173883,258.837904745,83.4695,303.355769139
 01/23  12:00:00,191.593918627,36.5173108945,33.9793766117,0.0,32.1804615127,65.7244621605,527.31261298,225.631090227,83.4695,218.212022753
 01/23  13:00:00,188.016351479,36.5540992242,31.4671100219,0.0,32.1804615127,65.7244621605,527.178583653,221.117319217,83.4695,222.591764436
 01/23  14:00:00,181.129841343,36.5869036816,34.3373647227,0.0,32.1804615127,55.9779621605,527.125473036,235.832847152,75.1392,216.153425884
 01/23  15:00:00,196.058220735,36.6195374731,49.1661532965,0.0,32.1804615127,55.9779621605,519.820158406,237.261406363,66.8089,215.749852044
 01/23  16:00:00,194.311892757,36.6472657639,47.4288397777,0.0,32.1804615127,55.9779621605,520.630938746,229.710641551,75.1392,215.781097195
 01/23  17:00:00,224.214189099,36.3463156769,48.4823248754,0.0,32.1804615127,60.9114621605,469.267371429,207.15231774,91.7998,170.315253689
 01/23  18:00:00,271.8369703,35.817296763,53.2301369793,0.0,32.1804615127,77.5397301883,509.024566354,203.333980266,49.9818,255.708786088
 01/23  19:00:00,348.189323153,35.817296763,67.0815564866,0.0,77.122965704,86.2600435998,724.471108371,220.092073961,49.9818,454.39723441
 01/23  20:00:00,354.182687455,35.817296763,65.3810572482,0.0,102.647051061,80.1663183927,604.712844728,226.127915787,33.3212,345.263728941
 01/23  21:00:00,385.55358979,35.817296763,71.3491863385,0.0,115.40909374,92.7192997104,589.188345396,219.836929649,33.3212,336.030215747
 01/23  22:00:00,376.039230721,35.817296763,85.4033300088,0.0,102.647051061,94.1340635361,735.812687724,213.004031337,24.9909,497.817756387
 01/23  23:00:00,290.997431771,35.817296763,66.9312519117,0.0,77.122965704,65.871452062,604.306220273,215.391824348,16.6606,372.253795925
 01/23  24:00:00,201.018647968,35.817296763,45.0271449665,0.0,38.286128036,48.4199368926,440.840572892,225.951996951,8.3303,206.558275941
 01/24  01:00:00,179.545353186,30.9671459672,66.8429709243,0.0,25.5240853573,30.610668775,235.127052258,62.0402297197,3.33212,169.754702538
 01/24  02:00:00,155.360985351,30.9671459672,49.9998396499,0.0,19.418418834,29.3649097162,179.276223456,52.6700083639,3.33212,123.274095092
 01/24  03:00:00,137.387974422,30.9671459672,39.9164221779,0.0,12.7620426787,28.1191506574,182.608110088,49.5092009998,3.33212,129.766789089
 01/24  04:00:00,131.341225122,30.9671459672,33.838180328,0.0,12.7620426787,28.1191506574,175.479897548,48.8856876581,3.33212,123.26208989
 01/24  05:00:00,137.899626302,30.9671459672,33.1420619592,0.0,12.7620426787,28.1191506574,218.224314901,47.4080810361,3.33212,167.484113865
 01/24  06:00:00,173.615389846,30.9671459672,41.1330331665,0.0,25.5240853573,30.610668775,341.382994868,47.0874735247,8.3303,285.965221343
 01/24  07:00:00,303.394042724,32.9880421321,70.9200478792,0.0,51.0481707146,78.1489452969,557.612824801,43.9705809634,16.6606,496.981643838
 01/24  08:00:00,386.426608142,35.817296763,91.4409934612,0.0,64.3609230253,109.708623606,930.766598774,243.803804718,24.9909,661.971894056
 01/24  09:00:00,280.732705798,35.817296763,39.9939829845,0.0,51.0481707146,80.7689615957,819.716955337,279.934598606,33.3212,506.461156731
 01/24  10:00:00,243.738168366,36.0709755897,37.3696466842,0.0,51.0481707146,71.0224615957,723.409062959,276.623262277,66.8089,379.976900683
 01/24  11:00:00,197.685845253,36.1456754827,39.9676224866,0.0,32.1804615127,65.7244621605,676.316081469,289.330688076,83.4695,303.515893393
 01/24  12:00:00,202.605378312,36.1707759022,44.1688853564,0.0,32.1804615127,65.7244621605,596.983865638,296.42816294,83.4695,217.086202698
 01/24  13:00:00,191.049961502,36.2536134868,33.3495265768,0.0,32.1804615127,65.7244621605,609.645529976,302.318840106,83.4695,223.857189869
 01/24  14:00:00,176.992851576,36.2855417799,28.9963451082,0.0,32.1804615127,55.9779621605,599.964497496,308.611432636,75.1392,216.21386486
 01/24  15:00:00,178.734311478,36.2849954619,30.7357857132,0.0,32.1804615127,55.9779621605,596.995241819,314.357587075,66.8089,215.828754744
 01/24  16:00:00,180.382737472,36.3047847249,32.3829498047,0.0,32.1804615127,55.9779621605,602.199793228,311.208138996,75.1392,215.852454232
 01/24  17:00:00,207.948376659,36.0757047198,30.9418110826,0.0,32.1804615127,60.9114621605,558.18157867,296.024256524,91.7998,170.357522146
 01/24  18:00:00,260.090806348,35.817296763,39.8523644833,0.0,32.1804615127,77.5397301883,609.688002539,303.891506636,49.9818,255.814695903
 01/24  19:00:00,339.59111028,35.817296763,56.9358569766,0.0,77.122965704,86.2600435998,827.585228493,321.078903684,49.9818,456.524524809
 01/24  20:00:00,345.875227591,35.817296763,56.0644154277,0.0,102.647051061,80.1663183927,703.879562064,326.113631423,33.3212,344.444730641
 01/24  21:00:00,377.310509502,35.817296763,62.1375131294,0.0,115.40909374,92.7192997104,706.170657994,336.978933866,33.3212,335.870524128
 01/24  22:00:00,367.214230869,35.817296763,75.5152726931,0.0,102.647051061,94.1340635361,865.136712999,341.734766538,24.9909,498.411046461
 01/24  23:00:00,282.615539691,35.821124036,57.0178150079,0.11986031899,77.122965704,65.871452062,747.613600302,358.394162497,16.6606,372.558837805
 01/24  24:00:00,192.575287737,35.8402604012,34.6752229646,0.418303143472,38.286128036,48.4199368926,607.441373948,386.025001966,8.3303,213.086071982
 01/25  01:00:00,138.419466679,30.9671459672,25.6729374484,0.0,25.5240853573,30.610668775,251.66710339,84.6763366894,3.33212,163.658646701
 01/25  02:00:00,125.019280743,30.9671459672,19.595071889,0.0,19.418418834,29.3649097162,200.687284513,70.2061312059,3.33212,127.149033307
 01/25  03:00:00,114.36277428,30.9671459672,16.8415582032,0.0,12.7620426787,28.1191506574,192.760893907,63.502369939,3.33212,125.926403968
 01/25  04:00:00,112.248398693,30.9671459672,14.7379027068,0.0,12.7620426787,28.1191506574,187.327679271,60.7082111234,3.33212,123.287348148
 01/25  05:00:00,119.056427561,31.0054186977,14.8571684745,0.0744851644842,12.7620426787,28.1191506574,233.736000429,60.5634786522,3.33212,169.840401777
 01/25  06:00:00,154.653841359,31.0130732437,22.6774387803,0.22318488918,25.5240853573,30.610668775,358.146795432,61.2792958688,8.3303,288.537199563
 01/25  07:00:00,280.980610119,31.0130732437,51.1819824586,0.225457772889,51.0481707146,78.1489452969,574.267222173,59.4500937666,16.6606,498.156528406
 01/25  08:00:00,366.571472296,35.8358475642,72.5983213915,0.0,64.3609230253,109.708623606,1062.58303154,375.168125431,24.9909,662.424006105
 01/25  09:00:00,286.852855351,35.8326058552,46.6820513838,0.0,51.0481707146,80.7689615957,1003.04800947,464.913650784,33.3212,504.813158687
 01/25  10:00:00,250.959798113,35.8249513091,44.6514353008,0.0,51.0481707146,71.0224615957,889.6827692,441.010549653,66.8089,381.863319547
 01/25  11:00:00,204.923266052,35.8434745813,47.3392339918,0.0318893934681,32.1804615127,65.7244621605,798.550310196,416.356811108,83.4695,298.723999088
 01/25  12:00:00,208.142246435,35.8524405166,49.8679603492,0.0567227648205,32.1804615127,65.7244621605,701.683684209,393.809020659,83.4695,224.40516355
 01/25  13:00:00,209.683225784,35.9188398781,51.9229908406,0.270166282758,32.1804615127,65.7244621605,677.808169601,377.629032095,83.4695,216.709637505
 01/25  14:00:00,194.656341894,35.9703266122,46.4607216613,0.401379253053,32.1804615127,55.9779621605,671.167400928,372.924986864,75.1392,223.103214064
 01/25  15:00:00,204.035092222,36.0076485955,55.7456921943,0.451602434784,32.1804615127,55.9779621605,646.270180943,363.234493516,66.8089,216.226787427
 01/25  16:00:00,206.744819198,36.0193284984,58.9137814107,0.0,32.1804615127,55.9779621605,642.361452903,351.403834121,75.1392,215.818418782
 01/25  17:00:00,228.623347763,35.8596437662,51.7372496723,0.0,32.1804615127,60.9114621605,596.067370079,333.862906625,91.7998,170.404663454
 01/25  18:00:00,270.143144336,35.8433222197,49.19773664,0.600767213685,32.1804615127,77.5397301883,660.902115882,355.822916744,49.9818,255.097399137
 01/25  19:00:00,345.022866848,35.8402604012,61.8139320182,0.461135277191,77.122965704,86.2600435998,885.990952311,379.593271957,49.9818,456.415880354
 01/25  20:00:00,349.852832191,35.8479149473,58.8236899666,0.701462325408,102.647051061,80.1663183927,752.579786256,378.78319011,33.3212,340.475396146
 01/25  21:00:00,379.211501571,35.8326058552,63.3264907159,0.229977749973,115.40909374,92.7192997104,763.221022883,389.649817337,33.3212,340.250005545
 01/25  22:00:00,368.547965019,35.8479149473,76.0799815318,0.362820810469,102.647051061,94.1340635361,922.707805887,397.725357408,24.9909,499.991548478
 01/25  23:00:00,281.768439858,35.8555694934,56.0656701108,0.120467813216,77.122965704,65.871452062,803.000646375,413.02655358,16.6606,373.313492795
 01/25  24:00:00,188.883119156,35.8249513091,31.3316499346,0.0,38.286128036,48.4199368926,662.762008295,447.744976274,8.3303,206.686732021
 01/26  01:00:00,134.463126781,31.0130732437,20.9029850978,0.802521080087,25.5240853573,30.610668775,268.47869038,95.3137301945,3.33212,169.832840185
 01/26  02:00:00,122.130468894,31.0130732437,15.9480275534,0.746459799689,19.418418834,29.3649097162,204.282647745,77.6362139913,3.33212,123.314313754
 01/26  03:00:00,113.035689345,31.0130732437,14.7506582992,0.74935517838,12.7620426787,28.1191506574,200.956128551,67.8174525692,3.33212,129.806555982
 01/26  04:00:00,112.715874009,31.0130732437,14.4128523034,0.774502833482,12.7620426787,28.1191506574,188.986730441,62.3515097934,3.33212,123.303100648
 01/26  05:00:00,121.895893596,31.0130732437,17.0220915249,0.76360359166,12.7620426787,28.1191506574,231.863592214,58.6419100824,3.33212,169.889562132
 01/26  06:00:00,159.170092369,31.0130732437,26.7891599337,0.643985076854,25.5240853573,30.610668775,350.641165723,55.6456457975,8.3303,286.665219925
 01/26  07:00:00,286.651529603,31.0130732437,56.7068146948,0.373729969437,51.0481707146,78.1489452969,566.695622012,51.1717143292,16.6606,498.863307682
 01/26  08:00:00,373.87877423,35.8509534584,80.0834266199,0.0,64.3609230253,109.708623606,960.838041438,271.791107209,24.9909,664.056034229
 01/26  09:00:00,295.638189695,35.8555694934,55.6703259672,0.0,51.0481707146,80.7689615957,850.854720366,309.809884855,33.3212,507.723635511
 01/26  10:00:00,254.0600813,36.0368475808,47.7266316262,0.0,51.0481707146,71.0224615957,747.509615457,303.063121093,66.8089,377.637594365
 01/26  11:00:00,191.180564445,36.1432692737,33.4872135328,0.0,32.1804615127,65.7244621605,708.183822097,321.883720167,83.4695,302.83060193
 01/26  12:00:00,183.100587014,36.1725197872,24.7091841567,0.0,32.1804615127,65.7244621605,641.987983068,334.035891648,83.4695,224.48259142
 01/26  13:00:00,183.531039041,36.2209782148,25.8731951071,0.0,32.1804615127,65.7244621605,631.340788745,331.118004197,83.4695,216.753284548
 01/26  14:00:00,172.796914928,36.2951219864,24.7930951669,0.0,32.1804615127,55.9779621605,625.318111827,328.857810233,75.1392,221.321101594
 01/26  15:00:00,171.674289802,36.3432048411,23.6330946454,0.0,32.1804615127,55.9779621605,612.90865332,327.957278281,66.8089,218.14247504
 01/26  16:00:00,172.116189002,36.3818587013,24.057925642,0.0,32.1804615127,55.9779621605,613.120820332,322.104778374,75.1392,215.876841958
 01/26  17:00:00,201.709257341,36.1455571638,24.6472983721,0.0,32.1804615127,60.9114621605,564.929447365,302.686994057,91.7998,170.442653308
 01/26  18:00:00,256.55798441,35.8356676736,36.3134921625,0.0,32.1804615127,77.5397301883,609.48221349,303.477694213,49.9818,256.022719277
 01/26  19:00:00,337.318790975,35.8402604012,54.6431676813,0.0200211324437,77.122965704,86.2600435998,821.587296116,315.894158036,49.9818,455.71133808
 01/26  20:00:00,345.114769297,35.8402604012,54.6997958283,0.184875037188,102.647051061,80.1663183927,687.426673322,310.345114803,33.3212,343.760358519
 01/26  21:00:00,377.093174939,35.8479149473,61.2135420824,0.319485903854,115.40909374,92.7192997104,681.211466507,309.175512992,33.3212,338.714753515
 01/26  22:00:00,367.587155941,35.8326058552,75.4791197599,0.146178653715,102.647051061,94.1340635361,822.644753985,298.169099734,24.9909,499.48475425
 01/26  23:00:00,283.891582441,35.8402604012,58.2397058837,0.221739254104,77.122965704,65.871452062,688.698939058,298.995506273,16.6606,373.042832785
 01/26  24:00:00,194.160502767,35.8402604012,36.7488837675,0.0159428636952,38.286128036,48.4199368926,533.377752005,311.707743954,8.3303,213.339708051
 01/27  01:00:00,141.525978014,31.0038877884,28.6926978894,0.0262985500673,25.5240853573,30.610668775,236.670564456,69.7269416399,3.33212,163.611502816
 01/27  02:00:00,127.8099629,30.9671459672,22.3685380288,0.0,19.418418834,29.3649097162,191.441459957,58.2762249467,3.33212,129.83311501
 01/27  03:00:00,116.272535278,30.9824550594,18.722931274,0.0,12.7620426787,28.1191506574,180.179284814,53.5284755248,3.33212,123.318689289
 01/27  04:00:00,114.510934514,31.0054186977,16.9493127885,0.0,12.7620426787,28.1191506574,178.54958462,51.8804295105,3.33212,123.33703511
 01/27  05:00:00,122.108357804,31.0130732437,17.3127887916,0.0177229949317,12.7620426787,28.1191506574,225.160218596,51.9277532431,3.33212,169.900345353
 01/27  06:00:00,157.682560751,31.0054186977,25.2669563779,0.00273514412864,25.5240853573,30.610668775,352.621595709,52.7188235335,8.3303,291.572472175
 01/27  07:00:00,284.301892376,30.9671459672,54.0436292168,0.0,51.0481707146,78.1489452969,566.596306893,51.3809321161,16.6606,498.554774777
 01/27  08:00:00,369.113963653,35.8502464418,74.1319840555,0.0303500682318,64.3609230253,109.708623606,1028.25803257,342.832982172,24.9909,660.434150401
 01/27  09:00:00,288.218180199,35.817296763,47.3230877647,0.0,51.0481707146,80.7689615957,989.314331452,450.101869963,33.3212,505.891261489
 01/27  10:00:00,253.565282896,35.8546845074,47.2982660541,0.0116861439163,51.0481707146,71.0224615957,854.784141197,402.204584439,66.8089,385.770656758
 01/27  11:00:00,206.089211238,35.9101149652,48.5289441231,0.0212656789697,32.1804615127,65.7244621605,746.900683278,360.151186606,83.4695,303.279996673
 01/27  12:00:00,199.313837034,36.0003704604,40.7968769697,0.231545502756,32.1804615127,65.7244621605,655.827476689,354.506182178,83.4695,217.85179451
 01/27  13:00:00,193.987820381,36.0913738065,36.2821184581,0.137906979931,32.1804615127,65.7244621605,652.591595689,345.057751661,83.4695,224.064344029
 01/27  14:00:00,195.625466462,36.1038851962,47.6635963352,0.0813683198157,32.1804615127,55.9779621605,625.156245423,333.604434464,75.1392,216.412610959
 01/27  15:00:00,199.662323777,36.1100686343,51.7672261497,0.0,32.1804615127,55.9779621605,616.884773282,334.033859094,66.8089,216.042014188
 01/27  16:00:00,206.208919075,36.1395100095,58.2931724763,0.0,32.1804615127,55.9779621605,621.586400557,324.651464596,75.1392,221.795735961
 01/27  17:00:00,231.307479507,35.9429624988,54.3590484139,0.0,32.1804615127,60.9114621605,569.866713362,307.111109164,91.7998,170.955804198
 01/27  18:00:00,270.874632402,35.817296763,50.5902822509,0.0,32.1804615127,77.5397301883,623.802431916,324.295032089,49.9818,249.525599827
 01/27  19:00:00,344.876070092,35.821124036,62.0743799443,0.113572209621,77.122965704,86.2600435998,860.01610816,344.297705058,49.9818,465.736603102
 01/27  20:00:00,350.219315092,35.8249513091,60.1737019624,0.221802437514,102.647051061,80.1663183927,709.34864044,337.570948198,33.3212,338.456492242
 01/27  21:00:00,382.195420349,35.8326058552,66.5864604907,0.422678747181,115.40909374,92.7192997104,702.424026629,332.680935921,33.3212,336.421890708
 01/27  22:00:00,373.404387636,35.8479149473,80.8357460772,0.862362204458,102.647051061,94.1340635361,849.388956879,324.334486612,24.9909,500.063570267
 01/27  23:00:00,289.264643527,35.8593967665,62.6787348713,1.11756272673,77.122965704,65.871452062,714.168243257,315.350162563,16.6606,382.157480694
 01/27  24:00:00,196.921488649,35.8249513091,39.4833874068,0.0397079411782,38.286128036,48.4199368926,542.998106555,327.830876829,8.3303,206.836929726
 01/28  01:00:00,145.497353422,30.9671459672,30.5388915799,0.0,27.7269238854,30.610668775,244.56895409,71.2865454361,3.33212,169.950288653
 01/28  02:00:00,139.904990795,30.9671459672,24.904034389,0.0,27.7269238854,30.610668775,184.652108118,57.9840413194,3.33212,123.335946798
 01/28  03:00:00,118.85710986,30.9671459672,21.3342109499,0.0,12.7620426787,28.1191506574,178.858290762,52.1755256623,3.33212,123.3506451
 01/28  04:00:00,117.648386045,30.9671459672,20.1335674141,0.0,12.7620426787,28.1191506574,182.897759702,49.7207899448,3.33212,129.844849757
 01/28  05:00:00,125.987432658,30.9824550594,21.876217639,0.0,12.7620426787,28.1191506574,219.465545486,48.8228977864,3.33212,167.310527699
 01/28  06:00:00,141.000422497,30.9901096055,24.6346544483,0.0,12.7620426787,28.1191506574,266.427744545,48.4012887127,8.3303,209.696155832
 01/28  07:00:00,231.774665391,30.9671459672,34.6584214391,0.0,42.6918050922,54.3732441037,357.36355138,47.148875081,16.6606,293.554076299
 01/28  08:00:00,306.212691763,35.8429770326,57.9047570415,0.0405863149348,42.6918050922,86.1019271793,801.01120081,276.99102699,24.9909,499.02927382
 01/28  09:00:00,361.97555687,35.8326058552,83.8868051183,0.0,57.6566862989,112.030105488,1062.51186493,319.830517302,33.3212,709.360147627
 01/28  10:00:00,291.63728088,35.9574244737,65.9503597487,0.0,57.6566862989,83.6599452969,888.152004196,316.595978374,66.8089,504.747125822
 01/28  11:00:00,213.600907398,36.0478085742,42.1141154331,0.0,42.6918050922,68.9656133826,805.369055764,335.845646416,83.4695,386.053909348
 01/28  12:00:00,196.8689985,36.1455797578,33.6501602021,0.0,34.9340096728,67.7198543238,728.165450352,339.828530798,83.4695,304.867419554
 01/28  13:00:00,192.939737009,36.1909930135,30.5434566633,0.0,34.9340096728,67.7198543238,636.950947699,332.053551195,83.4695,221.427896504
 01/28  14:00:00,192.063634549,36.1933605819,39.323545703,0.0531000303941,34.9340096728,57.9733543238,622.246893642,325.773184248,75.1392,221.334509395
