Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  15:00:00,199.021638817,36.2015898844,46.1154625709,0.197188758298,34.9340096728,57.9733543238,613.847151469,322.901926246,66.8089,224.136325223
 01/28  16:00:00,204.474169088,36.2002259368,51.5998928073,0.168929600141,34.9340096728,57.9733543238,611.558327202,319.531697118,75.1392,216.887430084
 01/28  17:00:00,230.044591131,35.9727064963,48.3151879434,0.0,34.9340096728,62.9068543238,585.959761913,317.312344476,91.7998,176.847617437
 01/28  18:00:00,260.2491348,35.8287785821,45.1193340311,0.24334720978,34.9340096728,72.2186844194,591.791526456,330.056430031,49.9818,211.753296426
 01/28  19:00:00,343.792663603,35.8402604012,50.9026501399,0.498767684642,87.0357390804,86.2600435998,648.665355224,336.296896603,49.9818,262.386658621
 01/28  20:00:00,350.077679467,35.8517422204,62.1068092558,0.852756412184,102.000620287,77.6748002752,708.508680715,337.809434617,33.3212,337.378046098
 01/28  21:00:00,368.540795827,35.8555694934,69.2582697976,0.861262926982,102.000620287,88.9820225341,713.519707358,343.593915008,33.3212,336.60459235
 01/28  22:00:00,358.055082612,35.8326058552,69.0848033769,0.280506777928,102.000620287,91.6425454185,721.723097368,350.950541949,24.9909,345.781655419
 01/28  23:00:00,302.718481884,35.8402604012,67.0322374763,0.134985553189,87.0357390804,65.871452062,880.287232512,367.489622754,16.6606,496.137009759
 01/28  24:00:00,206.106915192,35.8402604012,44.1152046746,0.0,42.6918050922,48.4199368926,691.968002397,392.773189763,8.3303,290.864512634
 01/29  01:00:00,154.41911014,31.0130732437,29.679952082,0.507449935899,34.4311606118,33.1021868926,252.861209433,83.9541420519,3.33212,165.574947381
 01/29  02:00:00,147.688899363,31.0130732437,22.8997548837,0.517990693682,34.4311606118,33.1021868926,200.570467558,67.9878877635,3.33212,129.250459795
 01/29  03:00:00,126.659298466,31.0130732437,19.1992461191,0.661873988667,19.466279405,30.610668775,194.277538384,60.8447283993,3.33212,130.100689985
 01/29  04:00:00,124.754792475,31.0130732437,17.1532778475,0.812878653695,19.466279405,30.610668775,185.020388985,58.1111014716,3.33212,123.577167514
 01/29  05:00:00,132.261162035,31.0130732437,17.9374161484,0.961779488769,19.466279405,30.610668775,230.747319089,57.4452495343,3.33212,169.969949554
 01/29  06:00:00,145.706835281,31.0130732437,18.9807583581,1.11950806572,19.466279405,30.610668775,280.833750729,58.0393966085,8.3303,214.46405412
 01/29  07:00:00,225.861678918,31.0130732437,27.5929256636,1.1054361223,42.6918050922,54.3732441037,370.17269131,58.562892943,16.6606,294.949198367
 01/29  08:00:00,309.414782165,35.8263094691,51.8458666774,0.0,49.3960418185,88.5934452969,875.594966623,351.101457757,24.9909,499.502608866
 01/29  09:00:00,354.059282218,35.817296763,78.6865170882,0.0,57.6566862989,112.030105488,1138.13132561,393.970782663,33.3212,710.839342945
 01/29  10:00:00,284.551755074,35.8356736953,68.1544452471,0.0,50.9524495726,81.1684271793,939.219920615,365.671500962,66.8089,506.739519653
 01/29  11:00:00,230.002582011,35.9209363012,58.5831190778,0.0,42.6918050922,68.9656133826,820.504358986,349.822950731,83.4695,387.211908256
 01/29  12:00:00,217.398331119,35.9863649318,49.6611347377,0.0,38.286128036,68.9656133826,739.841868133,350.879486522,83.4695,305.492881611
 01/29  13:00:00,212.436140596,36.0557665237,45.5086661699,0.0,38.286128036,68.9656133826,644.165563961,343.742118469,83.4695,216.953945492
 01/29  14:00:00,181.84500413,36.080213698,33.8546573835,0.0,31.5818913096,56.727595265,653.347302634,354.030149816,75.1392,224.177952818
 01/29  15:00:00,178.543532618,36.1453997409,30.5071439211,0.0,31.5818913096,56.727595265,641.617227429,358.725407322,66.8089,216.082920107
 01/29  16:00:00,178.947383733,36.2238015736,30.8630647663,0.0,31.5818913096,56.727595265,640.793426171,349.5197417,75.1392,216.134484471
 01/29  17:00:00,210.502992937,36.0756471692,33.3034950516,0.0265116320191,31.5818913096,61.661095265,589.207013077,326.865128092,91.7998,170.542084985
 01/29  18:00:00,249.977496288,35.8341367644,39.7265908708,0.0104344923762,31.5818913096,70.9729253606,581.44300499,316.089984459,49.9818,215.371220531
 01/29  19:00:00,333.05615113,35.8249513091,49.9398824301,0.0124170576821,80.3315023541,83.7685254822,614.022047467,306.163422492,49.9818,257.876824974
 01/29  20:00:00,349.896454199,35.8555694934,62.4593864706,0.375819257704,102.000620287,77.6748002752,664.757274982,287.946385057,33.3212,343.489689925
 01/29  21:00:00,378.361655231,35.8402604012,70.6185120721,0.183748246972,108.704857014,91.4735406516,649.497119104,279.821034285,33.3212,336.354884819
 01/29  22:00:00,351.564050642,35.8504664627,71.9494801895,0.210321551244,95.2963835608,89.1510273009,634.608337945,272.82858163,24.9909,336.788856315
 01/29  23:00:00,297.163145098,35.8402604012,70.8723235361,0.0546583850823,80.3315023541,63.3799339444,790.218989716,276.99200918,16.6606,496.566380536
 01/29  24:00:00,211.121708376,35.8402604012,49.2450403068,0.0,42.6918050922,48.4199368926,581.81135646,282.466849632,8.3303,291.014206828
 01/30  01:00:00,149.013797369,31.0130732437,36.1447626094,0.165910440936,25.5240853573,30.610668775,220.13554968,53.4578354531,3.33212,163.345594227
 01/30  02:00:00,134.965429244,30.9977641516,29.6009849585,0.0121636599818,19.418418834,29.3649097162,180.262506881,47.0538855805,3.33212,129.876501301
 01/30  03:00:00,124.533261732,30.9671459672,27.1349549763,0.0,12.7620426787,28.1191506574,169.078688775,42.365025736,3.33212,123.381543039
 01/30  04:00:00,122.778282031,30.9671459672,25.3649699413,0.0,12.7620426787,28.1191506574,176.102368475,42.8825307422,3.33212,129.887717733
 01/30  05:00:00,131.305055656,30.9671459672,27.3229615056,0.0,12.7620426787,28.1191506574,207.428795227,40.9031200063,3.33212,163.19355522
 01/30  06:00:00,168.644969793,30.9671459672,37.0735871755,0.0,25.5240853573,30.610668775,337.829065081,37.6032385921,8.3303,291.895526489
 01/30  07:00:00,296.220005227,31.7755044332,66.0765156693,0.0,51.0481707146,78.1489452969,550.679152851,34.0649918705,16.6606,499.953560981
 01/30  08:00:00,381.062249645,35.817296763,88.5086533178,0.0,64.3609230253,109.708623606,856.708842265,167.758096787,24.9909,663.959845477
 01/30  09:00:00,298.580837361,35.817296763,62.8615187218,0.0,51.0481707146,80.7689615957,735.15162335,191.884620618,33.3212,509.945802732
 01/30  10:00:00,255.934823856,36.3687316387,50.7360796947,0.0242599185858,51.0481707146,71.0224615957,660.945922563,209.851061776,66.8089,384.285960787
 01/30  11:00:00,193.761602286,36.4710167707,37.1162780802,0.0626564487101,32.1804615127,65.7244621605,628.339498274,240.584542992,83.4695,304.285455282
 01/30  12:00:00,187.443317542,36.5483945789,29.6936799024,0.142070990279,32.1804615127,65.7244621605,585.22080345,277.028114072,83.4695,224.723189378
 01/30  13:00:00,185.197875037,36.5652225157,27.8704111139,0.0569039829543,32.1804615127,65.7244621605,598.169003936,297.716218901,83.4695,216.983285035
 01/30  14:00:00,175.069453395,36.590538924,26.9823898699,0.0200171167114,32.1804615127,55.9779621605,609.10762741,310.159031394,75.1392,223.809396016
 01/30  15:00:00,174.615780703,36.6293112184,26.2548943358,0.0589968271123,32.1804615127,55.9779621605,583.735545398,300.823706741,66.8089,216.102938657
 01/30  16:00:00,175.372960777,36.6696640584,26.8855310531,0.164137501304,32.1804615127,55.9779621605,585.15832299,293.859336469,75.1392,216.159786521
 01/30  17:00:00,205.706660134,36.3470676373,28.2871175214,0.170326215303,32.1804615127,60.9114621605,539.120843973,276.737833542,91.7998,170.583210431
 01/30  18:00:00,257.768907409,35.8341367644,40.2299146141,0.11691065776,32.1804615127,77.5397301883,575.823679713,269.493374944,49.9818,256.348504769
 01/30  19:00:00,340.054773329,35.8326058552,57.2629467483,0.153387752063,77.122965704,86.2600435998,797.509803994,284.166424511,49.9818,463.361579484
 01/30  20:00:00,346.149826825,35.8517422204,55.3899323472,0.524020916809,102.647051061,80.1663183927,670.817820849,295.646097002,33.3212,341.850523847
 01/30  21:00:00,376.852258277,35.8249513091,61.1698693444,0.144266566185,115.40909374,92.7192997104,669.63557663,299.397838633,33.3212,336.916537997
 01/30  22:00:00,367.16667686,35.8479149473,74.7197098975,0.44809176451,102.647051061,94.1340635361,835.824498581,308.647557015,24.9909,502.186041566
 01/30  23:00:00,282.144070556,35.8249513091,56.6614916011,0.0330714674473,77.122965704,65.871452062,726.451895847,327.576620962,16.6606,382.214674885
 01/30  24:00:00,192.627447624,35.8402604012,35.194492076,0.0,38.286128036,48.4199368926,563.965431194,348.652813379,8.3303,206.982317815
 01/31  01:00:00,139.783034386,31.0130732437,26.7668871943,0.206467670206,25.5240853573,30.610668775,249.931472486,76.5800284422,3.33212,170.019324044
 01/31  02:00:00,127.631187547,31.0130732437,22.093850483,0.0517815852447,19.418418834,29.3649097162,189.701218707,62.9697535105,3.33212,123.399345196
 01/31  03:00:00,117.832953945,31.0130732437,20.2348101912,0.01439525678,12.7620426787,28.1191506574,188.616346049,55.3939354357,3.33212,129.890290613
 01/31  04:00:00,116.331451523,31.0130732437,18.6990428639,0.0585033356513,12.7620426787,28.1191506574,178.343294554,51.6182878725,3.33212,123.392886682
 01/31  05:00:00,125.293870479,31.0130732437,20.4223338703,0.0867163449291,12.7620426787,28.1191506574,223.10277646,49.7337024805,3.33212,170.036953979
 01/31  06:00:00,161.956616284,31.0130732437,29.4820815877,0.043523653103,25.5240853573,30.610668775,348.703062621,48.356761455,8.3303,292.016001166
 01/31  07:00:00,289.778084145,30.9748005133,59.522341077,0.000230906985912,51.0481707146,78.1489452969,561.3442465,44.3022178954,16.6606,500.381428604
 01/31  08:00:00,377.911652155,35.8650201162,83.0935909265,0.0381919695293,64.3609230253,109.708623606,929.328048258,239.311124388,24.9909,665.02602387
 01/31  09:00:00,295.423759394,35.8249513091,57.4800856129,0.0,51.0481707146,80.7689615957,819.444275864,278.380593283,33.3212,507.74248258
 01/31  10:00:00,252.514446576,36.1671246868,46.0603946107,0.0,51.0481707146,71.0224615957,741.339419628,287.881553615,66.8089,386.648966013
 01/31  11:00:00,192.490052123,36.2250702372,34.7322724248,0.0,32.1804615127,65.7244621605,695.444244115,307.572189649,83.4695,304.402554466
 01/31  12:00:00,185.526684837,36.3025305855,27.0284988976,0.0,32.1804615127,65.7244621605,615.846422476,313.466675246,83.4695,218.91024723
 01/31  13:00:00,185.893297152,36.3564522839,28.1188047236,0.0,32.1804615127,65.7244621605,617.812136395,311.486157478,83.4695,222.856478917
 01/31  14:00:00,184.01049896,36.3914616842,35.5094267936,0.409693353952,32.1804615127,55.9779621605,600.338085368,304.954182094,75.1392,220.244703273
 01/31  15:00:00,178.052733966,36.3813541334,29.9432261695,0.0343644715075,32.1804615127,55.9779621605,596.500956761,309.909565143,66.8089,219.782491618
 01/31  16:00:00,180.969603687,36.427849847,32.6553390266,0.216194209823,32.1804615127,55.9779621605,596.720420913,305.405994249,75.1392,216.175226664
 01/31  17:00:00,208.562796889,36.1890815923,31.4058786429,0.060574268681,32.1804615127,60.9114621605,546.96915029,284.553768162,91.7998,170.615582129
 01/31  18:00:00,259.643696093,35.817296763,42.2375970596,0.0,32.1804615127,77.5397301883,583.038600277,276.613121104,49.9818,256.443679173
 01/31  19:00:00,342.062394796,35.817296763,59.4514376757,0.0,77.122965704,86.2600435998,793.774546488,281.518651483,49.9818,462.274095005
 01/31  20:00:00,348.557984261,35.817296763,58.8042990947,0.0,102.647051061,80.1663183927,652.134461071,275.629494077,33.3212,343.183766994
 01/31  21:00:00,379.330141864,35.817296763,64.2116526001,0.0,115.40909374,92.7192997104,644.177985337,273.790374727,33.3212,337.066410611
 01/31  22:00:00,368.26664471,35.8249513091,76.4212711278,0.18093448505,102.647051061,94.1340635361,820.007607884,292.390259305,24.9909,502.626448579
 01/31  23:00:00,282.646370573,35.8402604012,56.7615870849,0.41719869313,77.122965704,65.871452062,725.075455595,326.010771696,16.6606,382.404083899
 01/31  24:00:00,191.093063543,35.8402604012,33.3536700935,0.269856811873,38.286128036,48.4199368926,586.80989844,371.453885518,8.3303,207.025712922
 02/01  01:00:00,135.97972017,31.0054186977,23.1877040162,0.00477325621661,25.5240853573,30.610668775,257.979039259,84.6047108643,3.33212,170.042208395
 02/01  02:00:00,120.896293228,31.0130732437,15.3154498955,0.111191019035,19.418418834,29.3649097162,199.093757798,72.0951520571,3.33212,123.666485741
 02/01  03:00:00,108.443011834,31.0130732437,10.525920425,0.354785962595,12.7620426787,28.1191506574,201.076650277,68.0788654801,3.33212,129.665664796
 02/01  04:00:00,104.97480961,31.0130732437,6.79471741178,0.632343811572,12.7620426787,28.1191506574,195.071652689,68.324218332,3.33212,123.415314357
 02/01  05:00:00,111.612076835,31.0130732437,6.57977761433,0.911584018857,12.7620426787,28.1191506574,243.490736563,70.0988974005,3.33212,170.059719163
 02/01  06:00:00,149.1582243,31.0130732437,16.4054740224,1.01160969449,25.5240853573,30.610668775,370.445540576,70.0049002916,8.3303,292.110340285
 02/01  07:00:00,278.218851003,31.0130732437,47.7123231938,0.938635417881,51.0481707146,78.1489452969,582.746393921,65.3040930625,16.6606,500.781700859
 02/01  08:00:00,366.108106429,35.8396318296,72.1654555283,0.0,64.3609230253,109.708623606,1059.72834668,368.69707252,24.9909,666.040374164
 02/01  09:00:00,284.471582246,35.8402604012,47.1722062325,0.0,51.0481707146,80.7689615957,960.778389902,419.294258015,33.3212,508.162931887
 02/01  10:00:00,243.729746689,35.9291394958,37.4420089559,0.0,51.0481707146,71.0224615957,832.223149846,378.60339247,66.8089,386.810857376
 02/01  11:00:00,186.281060168,36.2564975316,28.4935027416,0.0,32.1804615127,65.7244621605,722.677730642,334.704272265,83.4695,304.503958377
 02/01  12:00:00,182.312401834,36.5030394792,24.1978381288,0.0,32.1804615127,65.7244621605,574.881214624,267.122936348,83.4695,224.288778275
 02/01  13:00:00,181.365737649,36.5635623572,24.7027631892,0.0,32.1804615127,65.7244621605,530.7658864,229.691017748,83.4695,217.605368652
 02/01  14:00:00,172.539226662,36.5944568977,25.8685344492,0.0,32.1804615127,55.9779621605,526.374522164,227.324602316,75.1392,223.910719847
 02/01  15:00:00,172.499464491,36.6075961017,25.9299621177,0.0,32.1804615127,55.9779621605,514.12616858,231.111908399,66.8089,216.205360181
 02/01  16:00:00,172.48120236,36.6428030049,25.7979100587,0.0,32.1804615127,55.9779621605,546.74127214,255.331154815,75.1392,216.270917325
 02/01  17:00:00,202.25074914,36.3495680653,26.0904040156,0.0369923168115,32.1804615127,60.9114621605,557.892235753,295.396380855,91.7998,170.696054898
 02/01  18:00:00,255.792890524,35.8356676736,38.9312370188,0.146977160243,32.1804615127,77.5397301883,587.116829587,280.70081275,49.9818,256.434216837
 02/01  19:00:00,339.004852856,35.8249513091,56.3139316282,0.0818964743413,77.122965704,86.2600435998,813.782602,296.649636921,49.9818,467.151165078
 02/01  20:00:00,344.325869086,35.8428119166,53.6830293673,0.406307617298,102.647051061,80.1663183927,669.735904024,296.855399307,33.3212,339.559304717
 02/01  21:00:00,373.396585575,35.8326058552,57.5343417489,0.279310079261,115.40909374,92.7192997104,704.332156657,330.393879913,33.3212,340.617076744
 02/01  22:00:00,361.074766512,35.8479149473,68.6254529379,0.373352019823,102.647051061,94.1340635361,901.385834535,372.358441753,24.9909,504.036492782
 02/01  23:00:00,273.670275767,35.8249513091,48.0754318392,0.00350186749249,77.122965704,65.871452062,826.651198364,431.868485729,16.6606,378.122112635
 02/01  24:00:00,181.030522971,35.8287785821,23.3764760377,0.0,38.286128036,48.4199368926,718.375084777,499.419600726,8.3303,210.62518405
 02/02  01:00:00,125.619599427,31.0130732437,11.9183543614,0.943057235886,25.5240853573,30.610668775,278.01145931,108.013199333,3.33212,166.666139977
 02/02  02:00:00,109.750237811,31.0130732437,3.14667623622,1.16654882703,19.418418834,29.3649097162,225.85786976,92.6028119841,3.33212,129.922937776
 02/02  03:00:00,99.127845454,31.0130732437,0.0575394039266,1.53285030482,12.7620426787,28.1191506574,214.492209011,87.7373858318,3.33212,123.422703179
 02/02  04:00:00,99.4854923991,31.0130732437,0.0,1.94734865512,12.7620426787,28.1191506574,221.604647324,88.3365243759,3.33212,129.936002949
 02/02  05:00:00,106.536196777,31.0130732437,0.0,2.41611447317,12.7620426787,28.1191506574,260.844759648,91.2555847732,3.33212,166.257054875
 02/02  06:00:00,134.546336788,31.0130732437,0.0,2.82448021541,25.5240853573,30.610668775,392.749937205,94.6840444053,8.3303,289.7355928
 02/02  07:00:00,250.392681299,35.0433837544,16.2273941548,0.551384301531,51.0481707146,78.1489452969,642.342833493,122.89254777,16.6606,502.789685723
 02/02  08:00:00,337.266055171,35.8632240395,39.7131179441,2.84179829888,64.3609230253,109.708623606,1427.30573448,735.509212781,24.9909,666.805621695
 02/02  09:00:00,256.501086392,35.8632240395,15.024428218,3.29867744719,51.0481707146,80.7689615957,1336.56390941,791.760093051,33.3212,511.482616355
 02/02  10:00:00,226.276570211,35.8632240395,16.5264795936,2.65750837827,51.0481707146,71.0224615957,1194.8719697,745.782242209,66.8089,382.28082749
 02/02  11:00:00,184.564012976,35.8632240395,24.4340430067,1.79188983259,32.1804615127,65.7244621605,1101.92410926,713.867903419,83.4695,304.586705836
 02/02  12:00:00,193.174588215,35.8632240395,33.1392197427,1.04405701779,32.1804615127,65.7244621605,991.974532396,683.654541533,83.4695,224.850490863
 02/02  13:00:00,198.887339683,35.8632240395,40.2983738569,0.378086503883,32.1804615127,65.7244621605,976.477559949,668.595802845,83.4695,224.412257105
 02/02  14:00:00,192.493430056,35.8394949466,44.0658755681,0.0,32.1804615127,55.9779621605,935.857649566,644.032930025,75.1392,216.685519541
 02/02  15:00:00,193.427301431,35.8249513091,45.0560712831,0.0,32.1804615127,55.9779621605,898.593461064,614.767635633,66.8089,217.016925431
 02/02  16:00:00,190.902864747,35.8249513091,42.5691611779,0.0,32.1804615127,55.9779621605,902.067186746,604.123823604,75.1392,222.804163142
 02/02  17:00:00,211.440416162,35.8268649456,33.8587114082,0.0,32.1804615127,60.9114621605,876.920791454,614.455996774,91.7998,170.66499468
 02/02  18:00:00,244.129013586,35.8555694934,25.4926315912,0.289089764273,32.1804615127,77.5397301883,971.897949243,665.344463117,49.9818,256.571686126
 02/02  19:00:00,310.383573841,35.8632240395,25.8975211002,0.913952205388,77.122965704,86.2600435998,1215.92121261,706.822105625,49.9818,459.117306987
 02/02  20:00:00,314.866974678,35.8632240395,22.4359398863,1.28172348845,102.647051061,80.1663183927,1106.61908396,726.692427973,33.3212,346.605455984
 02/02  21:00:00,344.665496395,35.8632240395,26.3751800113,1.80183829081,115.40909374,92.7192997104,1114.33876963,743.667662641,33.3212,337.349906987
 02/02  22:00:00,332.307302184,35.8632240395,36.9102818598,2.45957080821,102.647051061,94.1340635361,1296.30281551,768.558984158,24.9909,502.75293135
 02/02  23:00:00,247.689489706,35.8632240395,18.3779956611,2.91317274153,77.122965704,65.871452062,1175.84757761,775.861144388,16.6606,383.32583322
 02/02  24:00:00,167.998926641,35.8632240395,5.82449549373,3.65929865713,38.286128036,48.4199368926,1014.24419001,798.807557882,8.3303,207.106332127
 02/03  01:00:00,119.010202004,31.0130732437,0.961325248186,5.30618236126,25.5240853573,30.610668775,323.250757113,149.823865235,3.33212,170.094771878
 02/03  02:00:00,110.987067845,31.0130732437,0.0,5.56227836646,19.418418834,29.3649097162,258.828897397,125.55562341,3.33212,129.941153987
 02/03  03:00:00,104.173177976,34.2465071076,0.0,3.30889305967,12.7620426787,28.1191506574,275.341282628,148.561403161,3.33212,123.447759468
 02/03  04:00:00,104.780113441,35.0548655736,0.0,3.08634477046,12.7620426787,28.1191506574,301.647795153,169.660204178,3.33212,128.655470976
 02/03  05:00:00,112.223563771,34.2465071076,0.0,4.14674096973,12.7620426787,28.1191506574,336.325077833,168.315477279,3.33212,164.677480554
 02/03  06:00:00,140.358595182,35.0548655736,0.0,3.77304426833,25.5240853573,30.610668775,483.30492205,182.667473426,8.3303,292.307148624
 02/03  07:00:00,243.387368359,34.2465071076,5.09285928245,4.69025528608,51.0481707146,78.1489452969,691.786906645,173.573699122,16.6606,501.552607523
 02/03  08:00:00,319.621141579,35.8632240395,16.9406866915,6.7489236333,64.3609230253,109.708623606,1550.40518937,857.49997191,24.9909,667.914317462
 02/03  09:00:00,252.429618688,35.8632240395,7.03024580078,6.34430146798,51.0481707146,80.7689615957,1404.06706195,860.586439325,33.3212,510.159422628
 02/03  10:00:00,225.586042654,35.8632240395,13.0394346899,5.3708308714,51.0481707146,71.0224615957,1236.65222528,783.625573847,66.8089,386.217751434
 02/03  11:00:00,181.724548676,35.8632240395,19.0270633791,4.29905414278,32.1804615127,65.7244621605,1130.98031771,742.83298036,83.4695,304.677837348
 02/03  12:00:00,178.689903298,35.8632240395,15.8277096074,3.80589538239,32.1804615127,65.7244621605,1014.26780276,705.891212965,83.4695,224.907089795
 02/03  13:00:00,171.232917426,35.8632240395,9.34983841724,3.64985732611,32.1804615127,65.7244621605,986.707713191,682.526071794,83.4695,220.712141397
 02/03  14:00:00,157.662421638,35.8632240395,5.98673526366,3.33213795381,32.1804615127,55.9779621605,939.658114368,644.066487129,75.1392,220.45242724
 02/03  15:00:00,155.251787933,35.8632240395,3.86617312653,3.13742005407,32.1804615127,55.9779621605,906.690138549,623.518669627,66.8089,216.362568922
 02/03  16:00:00,158.115651321,35.8632240395,7.32838078584,2.59548786256,32.1804615127,55.9779621605,907.685541372,608.993884741,75.1392,223.55245663
 02/03  17:00:00,190.799389664,35.8632240395,11.2268669047,2.15778998755,32.1804615127,60.9114621605,863.880316625,601.390508839,91.7998,170.690007786
 02/03  18:00:00,230.66307552,35.8632240395,12.7158993722,2.51561956007,32.1804615127,77.5397301883,959.140553006,652.516924362,49.9818,256.641828644
 02/03  19:00:00,303.984442803,35.8632240395,17.7352356919,2.69633787007,77.122965704,86.2600435998,1202.86713142,693.920523446,49.9818,458.964807969
 02/03  20:00:00,309.055878831,35.8632240395,15.7170138904,2.61798501984,102.647051061,80.1663183927,1079.50257092,699.079832086,33.3212,347.101538834
 02/03  21:00:00,335.627002978,35.8632240395,16.6097922468,2.93022557171,115.40909374,92.7192997104,1095.29620988,724.500154951,33.3212,337.474854926
 02/03  22:00:00,317.230104795,35.8632240395,21.2127720882,3.4034242597,102.647051061,94.1340635361,1288.09874616,759.572494055,24.9909,503.535352106
 02/03  23:00:00,242.006845503,35.8632240395,11.8425162635,3.73665963399,77.122965704,65.871452062,1175.99741771,776.19208792,16.6606,383.144729789
 02/03  24:00:00,164.00284743,35.8632240395,1.08918907199,4.35090191062,38.286128036,48.4199368926,1026.69887977,811.230325277,8.3303,207.138254497
 02/04  01:00:00,120.893175074,31.0130732437,0.0,5.91880684481,27.7269238854,30.610668775,328.476540766,155.031850793,3.33212,170.112569973
 02/04  02:00:00,121.916442443,34.2465071076,0.0,3.56700496758,27.7269238854,30.610668775,295.336267604,162.042125008,3.33212,129.962022596
 02/04  03:00:00,105.025315897,35.0548655736,0.0,3.34956859503,12.7620426787,28.1191506574,298.823153306,172.047218904,3.33212,123.443814402
 02/04  04:00:00,105.076404475,34.2465071076,0.0,4.27488717752,12.7620426787,28.1191506574,295.797789477,162.509262258,3.33212,129.956407219
 02/04  05:00:00,112.15564769,35.0548655736,0.0,3.89350392561,12.7620426787,28.1191506574,343.355539778,174.077889252,3.33212,165.945530527
 02/04  06:00:00,124.381790943,34.2465071076,0.0,4.72941282764,12.7620426787,28.1191506574,388.276129752,168.283713673,8.3303,211.662116079
 02/04  07:00:00,205.366085863,35.0548655736,0.0,4.06492430067,42.6918050922,54.3732441037,485.845163515,174.888669439,16.6606,294.295894076
 02/04  08:00:00,255.397334646,35.8632240395,0.0,6.03311876192,42.6918050922,86.1019271793,1333.3068816,805.283369372,24.9909,503.032612225
 02/04  09:00:00,295.289148927,35.8632240395,13.3322917311,5.61574796644,57.6566862989,112.030105488,1550.87092695,801.079082616,33.3212,716.470644335
 02/04  10:00:00,248.78122532,35.8632240395,17.8818055697,4.42098874791,57.6566862989,83.6599452969,1303.92188608,729.500164081,66.8089,507.612821996
 02/04  11:00:00,193.541307781,35.8632240395,18.0051281177,3.372390956,42.6918050922,68.9656133826,1155.1597443,684.6064274,83.4695,387.0838169
 02/04  12:00:00,178.734962278,35.8632240395,12.1974810505,2.92511726254,34.9340096728,67.7198543238,1026.86744751,637.007239152,83.4695,306.390708358
 02/04  13:00:00,175.225802086,35.8632240395,10.3776080829,2.23109211415,34.9340096728,67.7198543238,912.764532427,603.909405467,83.4695,225.38562696
 02/04  14:00:00,170.281000586,35.8632240395,16.0600502308,1.36707230902,34.9340096728,57.9733543238,882.661204222,585.250139184,75.1392,222.271865038
 02/04  15:00:00,168.687728894,35.8632240395,14.7380563728,1.10429827392,34.9340096728,57.9733543238,867.858520201,581.189831106,66.8089,219.859789095
 02/04  16:00:00,163.480641374,35.8632240395,9.3683470181,1.25803550691,34.9340096728,57.9733543238,888.288693267,588.678413561,75.1392,224.471079706
 02/04  17:00:00,191.721586487,35.8632240395,8.42772003182,1.14540463794,34.9340096728,62.9068543238,868.888437839,606.051869214,91.7998,171.036768625
 02/04  18:00:00,223.275388211,35.8632240395,9.22568762377,1.31095889857,34.9340096728,72.2186844194,910.79250289,645.169475254,49.9818,215.641227636
 02/04  19:00:00,306.314907617,35.8632240395,11.9555483246,1.32687431415,87.0357390804,86.2600435998,967.732752604,651.821125316,49.9818,265.929827288
 02/04  20:00:00,306.943110315,35.8632240395,17.940706571,1.29026503132,102.000620287,77.6748002752,1018.28691322,646.576536057,33.3212,338.38917716
 02/04  21:00:00,322.430799533,35.8632240395,22.018255842,1.43098274533,102.000620287,88.9820225341,1019.2728486,643.603650165,33.3212,342.34799843
 02/04  22:00:00,313.161269136,35.8632240395,22.3804244962,1.54825803067,102.000620287,91.6425454185,1000.48672075,633.388337022,24.9909,342.107483732
 02/04  23:00:00,259.878771002,35.8632240395,22.011485938,1.791673613,87.0357390804,65.871452062,1152.46825762,636.938495843,16.6606,498.869161777
 02/04  24:00:00,175.784227109,35.8632240395,10.9640580208,2.24515957282,42.6918050922,48.4199368926,953.251853441,651.922252379,8.3303,292.999301061
 02/05  01:00:00,132.734604172,31.0130732437,3.92947348242,4.63862398014,34.4311606118,33.1021868926,301.432222103,127.640634602,3.33212,170.459467501
 02/05  02:00:00,129.357156294,31.0130732437,0.465332732419,4.68057591796,34.4311606118,33.1021868926,239.792181134,106.261612465,3.33212,130.198448669
 02/05  03:00:00,111.488462061,31.0130732437,0.0,4.76162816664,19.466279405,30.610668775,229.494106819,95.9589495131,3.33212,130.203037306
 02/05  04:00:00,111.713701607,31.8214317097,0.0,4.17327071749,19.466279405,30.610668775,218.868068332,91.8557853023,3.33212,123.68016303
 02/05  05:00:00,119.071194258,35.0548655736,0.0,1.83081769917,19.466279405,30.610668775,275.643473212,102.126846888,3.33212,170.184506323
 02/05  06:00:00,131.36412486,34.2465071076,0.0,2.71721642302,19.466279405,30.610668775,330.056009787,106.919191391,8.3303,214.806518397
 02/05  07:00:00,206.614070567,35.0548655736,3.54770120194,2.01893998631,42.6918050922,54.3732441037,426.018422033,110.484377025,16.6606,298.873445008
 02/05  08:00:00,276.432059072,35.8632240395,16.1007533094,2.53923001888,49.3960418185,88.5934452969,1082.18596908,553.256048866,24.9909,503.939020216
 02/05  09:00:00,312.497093979,35.8632240395,34.7483106399,2.14576158651,57.6566862989,112.030105488,1292.58281563,549.695128965,33.3212,709.566486663
 02/05  10:00:00,252.607931522,35.8632240395,35.3052641236,0.796839669076,50.9524495726,81.1684271793,1042.82149161,465.087560859,66.8089,510.925030755
 02/05  11:00:00,211.398325533,35.8591214001,40.0279210566,0.0,42.6918050922,68.9656133826,872.123355529,401.416297561,83.4695,387.237557968
 02/05  12:00:00,217.124686055,36.0157430206,49.3629212233,0.0,38.286128036,68.9656133826,752.422247573,361.823701344,83.4695,307.129046229
 02/05  13:00:00,224.897650752,36.1876988805,57.8003635016,0.0397157819504,38.286128036,68.9656133826,633.932923678,326.783824209,83.4695,223.679599469
 02/05  14:00:00,213.775794293,36.3533208341,65.2853883797,0.215588636303,31.5818913096,56.727595265,606.745685171,307.092117588,75.1392,224.514367583
 02/05  15:00:00,216.897877553,36.4988939634,68.5006951772,0.0,31.5818913096,56.727595265,575.048121707,291.835129388,66.8089,216.404092319
 02/05  16:00:00,215.438961086,36.5805189276,67.0533144554,0.0,31.5818913096,56.727595265,577.278247772,280.378288492,75.1392,221.76075928
 02/05  17:00:00,234.429943958,36.2873731721,57.3843054969,0.0,31.5818913096,61.661095265,521.961040937,257.615094084,91.7998,172.546146852
 02/05  18:00:00,251.217463154,35.817296763,44.0683569312,0.0,31.5818913096,70.9729253606,539.725044098,274.159638223,49.9818,215.583605874
 02/05  19:00:00,329.146905928,35.817296763,46.0556802793,0.0,80.3315023541,83.7685254822,603.950118289,296.123140161,49.9818,257.845178128
 02/05  20:00:00,341.640976227,35.817296763,54.5722042691,0.0,102.000620287,77.6748002752,704.54436707,330.795897678,33.3212,340.427269392
 02/05  21:00:00,367.702423188,35.821124036,59.9067530922,0.151580244073,108.704857014,91.4735406516,749.892923296,375.826005145,33.3212,340.745718151
 02/05  22:00:00,339.30600979,35.8402604012,59.0416472043,0.745300007612,95.2963835608,89.1510273009,771.839229953,408.020911065,24.9909,338.827418888
 02/05  23:00:00,282.667265353,35.8555694934,55.5586649623,0.700766325204,80.3315023541,63.3799339444,950.658129453,434.819053709,16.6606,499.178475744
 02/05  24:00:00,194.100387354,35.8479149473,31.993620727,0.0558589127134,42.6918050922,48.4199368926,759.05155083,458.905167649,8.3303,291.816083181
 02/06  01:00:00,132.89785159,31.0130732437,19.8127563794,0.332293554948,25.5240853573,30.610668775,266.851574872,93.3243676597,3.33212,170.195087213
 02/06  02:00:00,121.926175906,31.0130732437,16.0969416163,0.393536917815,19.418418834,29.3649097162,200.335927478,73.5321850863,3.33212,123.471622391
 02/06  03:00:00,112.700937342,31.0130732437,14.6177173809,0.547136805577,12.7620426787,28.1191506574,196.524547195,63.209485729,3.33212,129.982941466
 02/06  04:00:00,111.707049598,31.0130732437,13.4729969422,0.705006638525,12.7620426787,28.1191506574,186.074193096,59.2715023276,3.33212,123.470570768
 02/06  05:00:00,119.150731452,31.0130732437,14.2491647742,0.795538957452,12.7620426787,28.1191506574,231.469582122,57.9508869049,3.33212,170.186575217
 02/06  06:00:00,152.078357464,31.0130732437,19.5897415941,0.769993665467,25.5240853573,30.610668775,357.691186533,56.8370937507,8.3303,292.523792782
 02/06  07:00:00,279.514112934,31.0130732437,49.3424689314,0.616625946811,51.0481707146,78.1489452969,572.663580842,53.5139313006,16.6606,502.489049542
 02/06  08:00:00,365.474083916,35.835659224,71.5969448039,0.0,64.3609230253,109.708623606,1029.13487037,333.842195552,24.9909,670.301774815
 02/06  09:00:00,283.023013182,35.8326058552,48.593856623,0.0,51.0481707146,80.7689615957,934.435306773,391.235501465,33.3212,509.878605308
 02/06  10:00:00,257.337647808,35.9167042352,51.0810187169,0.0,51.0481707146,71.0224615957,792.331142885,337.886268598,66.8089,387.635974287
 02/06  11:00:00,213.118250312,36.0412623127,55.2631725916,0.195809722537,32.1804615127,65.7244621605,721.393011805,332.991443498,83.4695,304.932068306
 02/06  12:00:00,222.134245456,36.0869666833,63.5719307616,0.158552904075,32.1804615127,65.7244621605,631.882591118,323.386244933,83.4695,225.026846184
 02/06  13:00:00,232.855767253,36.0851797888,75.1884421847,0.0,32.1804615127,65.7244621605,621.204716224,319.734833209,83.4695,218.000383015
 02/06  14:00:00,228.91662242,36.0961517786,80.9389466344,0.0,32.1804615127,55.9779621605,621.774712485,323.261809329,75.1392,223.373703156
 02/06  15:00:00,231.410275318,36.1637403002,83.3711526755,0.0,32.1804615127,55.9779621605,602.018733299,318.741582505,66.8089,216.468250794
 02/06  16:00:00,230.486495287,36.260338165,82.3912545556,0.0,32.1804615127,55.9779621605,601.896764273,303.093980338,75.1392,223.663583935
 02/06  17:00:00,249.919843579,36.0835241759,72.7998106572,0.0,32.1804615127,60.9114621605,540.402277144,277.845782842,91.7998,170.756694303
 02/06  18:00:00,282.382459642,35.817296763,67.6894953142,0.0,32.1804615127,77.5397301883,579.180476994,272.389207267,49.9818,256.809469726
 02/06  19:00:00,359.687661607,35.817296763,77.0266327589,0.0,77.122965704,86.2600435998,787.847285494,275.385339442,49.9818,462.480146053
 02/06  20:00:00,363.912580373,35.817296763,73.6744179178,0.0,102.647051061,80.1663183927,649.942473865,271.463523691,33.3212,345.157750175
 02/06  21:00:00,395.380753344,35.817296763,79.8138073673,0.0,115.40909374,92.7192997104,643.481950338,269.836044189,33.3212,340.324706149
 02/06  22:00:00,385.358166599,35.817296763,93.3599744029,0.0,102.647051061,94.1340635361,799.89784176,268.817668436,24.9909,506.089273324
 02/06  23:00:00,297.896006537,35.817296763,72.4539660936,0.0,77.122965704,65.871452062,671.755377953,275.521388389,16.6606,379.573389564
 02/06  24:00:00,204.969239691,35.817296763,47.5703239097,0.0,38.286128036,48.4199368926,515.353468247,292.624679674,8.3303,214.398488573
 02/07  01:00:00,150.321960331,30.9671459672,37.5241686409,0.0,25.5240853573,30.610668775,232.37927677,64.2052879958,3.33212,164.841868774
 02/07  02:00:00,136.485100992,30.9671459672,31.018867229,0.0,19.418418834,29.3649097162,183.069903368,51.1297481957,3.33212,128.608035172
 02/07  03:00:00,124.685751762,30.9671459672,27.1271732387,0.0,12.7620426787,28.1191506574,176.477259005,44.9929506022,3.33212,128.152188403
 02/07  04:00:00,122.289667787,30.9671459672,24.7447914013,0.0,12.7620426787,28.1191506574,171.285672522,42.6423119697,3.33212,125.311240553
 02/07  05:00:00,130.491798408,30.9671459672,25.7393526138,0.0,12.7620426787,28.1191506574,215.382150165,41.839593893,3.33212,170.210436272
 02/07  06:00:00,166.083802733,30.9671459672,33.6868342581,0.0,25.5240853573,30.610668775,342.845333859,41.925064124,8.3303,292.589969735
 02/07  07:00:00,292.181560737,30.9671459672,61.9150048911,0.0,51.0481707146,78.1489452969,560.743105568,41.3318935064,16.6606,502.750612061
 02/07  08:00:00,378.817701301,35.8355213003,83.9706695785,0.0,64.3609230253,109.708623606,972.494675289,276.477780671,24.9909,671.025994618
 02/07  09:00:00,291.980923645,35.821124036,56.6531570852,0.1272099768,51.0481707146,80.7689615957,895.03950628,351.545921166,33.3212,510.172385114
 02/07  10:00:00,251.744730886,35.8691885928,45.1303609145,0.384166771024,51.0481707146,71.0224615957,810.596257163,355.9956172,66.8089,387.791739963
 02/07  11:00:00,202.464482893,35.9223014965,44.4401005951,0.477053993922,32.1804615127,65.7244621605,747.936923314,359.457031666,83.4695,305.010391648
 02/07  12:00:00,190.127382065,35.958552026,31.280269086,0.595193631431,32.1804615127,65.7244621605,677.46497902,371.213753826,83.4695,222.781725194
 02/07  13:00:00,184.84599677,35.9840107512,27.1246959532,0.229921681632,32.1804615127,65.7244621605,680.12271152,377.072579504,83.4695,219.580632016
 02/07  14:00:00,175.544475563,36.0442680313,27.1628395884,0.561109773401,32.1804615127,55.9779621605,674.86395914,375.595720324,75.1392,224.129038816
 02/07  15:00:00,174.661652787,36.0592651735,26.5006161739,0.332239929151,32.1804615127,55.9779621605,658.116501126,374.837364835,66.8089,216.470236291
 02/07  16:00:00,180.0287204,36.0896672198,31.2858073316,0.904526980791,32.1804615127,55.9779621605,665.650839874,366.948076999,75.1392,223.563562875
 02/07  17:00:00,214.501278449,35.8772205493,37.1742979676,0.454182757786,32.1804615127,60.9114621605,606.271164312,343.538013491,91.7998,170.933350821
 02/07  18:00:00,259.057508937,35.8417913105,43.7166891673,0.599693623204,32.1804615127,77.5397301883,665.650889047,358.798180091,49.9818,256.870908957
 02/07  19:00:00,338.926250676,35.8249513091,56.0531052135,0.1343424775,77.122965704,86.2600435998,897.718356105,386.350229018,49.9818,461.386327087
 02/07  20:00:00,342.493073847,35.8440876743,52.1367156535,0.419174276533,102.647051061,80.1663183927,791.052640159,411.395900046,33.3212,346.335540113
 02/07  21:00:00,371.601389508,35.8326058552,56.074302986,0.194422644685,115.40909374,92.7192997104,817.104015699,443.782763055,33.3212,340.000052645
 02/07  22:00:00,359.039488548,35.8326058552,67.0274392873,0.0865705407167,102.647051061,94.1340635361,1012.76935515,481.343528179,24.9909,506.434926968
 02/07  23:00:00,271.439670317,35.8326058552,45.6619582836,0.0,77.122965704,65.871452062,924.366574648,527.630701409,16.6606,380.075273239
 02/07  24:00:00,179.136260111,35.8326058552,21.3386932417,0.0,38.286128036,48.4199368926,786.948601506,564.191590738,8.3303,214.426710768
 02/08  01:00:00,126.547813089,31.0130732437,12.3811644128,1.42734283474,25.5240853573,30.610668775,282.378646558,113.363119229,3.33212,165.683407329
 02/08  02:00:00,115.079954043,31.0130732437,8.08375032621,1.57012136159,19.418418834,29.3649097162,224.962800474,93.8019759773,3.33212,127.828704497
 02/08  03:00:00,104.262726492,31.0130732437,4.77967988055,1.95518733258,12.7620426787,28.1191506574,220.417641291,87.1019658478,3.33212,129.983555443
 02/08  04:00:00,101.890614612,31.0130732437,2.01775524612,2.3520735012,12.7620426787,28.1191506574,214.622745588,87.7940397413,3.33212,123.496585847
 02/08  05:00:00,108.837732215,31.0130732437,2.1350784619,2.6087417767,12.7620426787,28.1191506574,262.381929811,88.8222237267,3.33212,170.227586084
 02/08  06:00:00,140.939128135,31.0130732437,6.5100216132,2.73122003681,25.5240853573,30.610668775,389.282780167,88.305692942,8.3303,292.646787225
 02/08  07:00:00,264.116876207,31.0130732437,31.9318949029,2.6388412735,51.0481707146,78.1489452969,602.923078287,83.2607551928,16.6606,503.001723094
 02/08  08:00:00,352.643126809,35.8632240395,58.0886313486,0.3450434262,64.3609230253,109.708623606,1189.72466528,493.0667448,24.9909,671.667020477
 02/08  09:00:00,269.987545157,35.8632240395,34.6956588299,0.498811776135,51.0481707146,80.7689615957,1084.99503548,541.257205296,33.3212,510.41663018
 02/08  10:00:00,240.386143972,35.8440876743,33.9558921801,0.0268273923761,51.0481707146,71.0224615957,937.999596325,483.263282193,66.8089,387.927414132
 02/08  11:00:00,188.54616488,35.8305111289,31.0140324603,0.0,32.1804615127,65.7244621605,830.17516809,441.635363905,83.4695,305.070304185
 02/08  12:00:00,184.147882681,35.8667845447,25.9457677512,0.0,32.1804615127,65.7244621605,725.169303375,416.660940468,83.4695,225.038862906
 02/08  13:00:00,200.435789281,35.9396884727,42.9305446608,0.0154627435792,32.1804615127,65.7244621605,692.058368687,391.190974559,83.4695,217.397894128
 02/08  14:00:00,204.684822572,36.0089025362,56.5843606629,0.260612446913,32.1804615127,55.9779621605,662.212785111,362.930255169,75.1392,224.143329942
 02/08  15:00:00,210.976704814,36.0991287976,62.8543900305,0.204599602355,32.1804615127,55.9779621605,625.809343184,342.480745374,66.8089,216.51969781
 02/08  16:00:00,212.103954386,36.0883150228,64.2075021795,0.0,32.1804615127,55.9779621605,629.963888939,331.095529681,75.1392,223.729159258
 02/08  17:00:00,232.455759764,35.8766419856,55.5475041952,0.0,32.1804615127,60.9114621605,587.882545957,325.28961188,91.7998,170.793134077
 02/08  18:00:00,265.626698473,35.821124036,50.8143066787,0.0831404598537,32.1804615127,77.5397301883,652.130970708,345.249060789,49.9818,256.900109919
 02/08  19:00:00,343.852763941,35.8479149473,60.2897181182,0.823664247265,77.122965704,86.2600435998,882.608275347,368.633813903,49.9818,463.992661444
 02/08  20:00:00,348.431300167,35.8364331282,57.6275140377,0.517249328149,102.647051061,80.1663183927,740.20810593,362.46216729,33.3212,344.424738639
 02/08  21:00:00,380.135116372,35.8479149473,63.659552208,0.856648504455,115.40909374,92.7192997104,732.321855688,356.371702183,33.3212,342.628953505
 02/08  22:00:00,369.622590903,35.8479149473,76.8337561207,0.742910762678,102.647051061,94.1340635361,884.642457767,353.002127173,24.9909,506.649430594
 02/08  23:00:00,283.691754398,35.8479149473,57.6350726507,0.559108994688,77.122965704,65.871452062,753.593978624,359.340558323,16.6606,377.592820302
 02/08  24:00:00,192.148535956,35.8249513091,34.7029174325,0.0191111783617,38.286128036,48.4199368926,590.731626522,367.916111076,8.3303,214.485215446
 02/09  01:00:00,138.780115249,31.0130732437,25.7532576547,0.244325260479,25.5240853573,30.610668775,251.809176484,78.2217629622,3.33212,170.255293522
 02/09  02:00:00,125.210881022,31.0130732437,19.5207794808,0.236184923983,19.418418834,29.3649097162,190.598069673,63.7698980174,3.33212,123.496051656
 02/09  03:00:00,114.286910925,31.0130732437,16.4474978737,0.293584726447,12.7620426787,28.1191506574,190.536248473,57.1861861193,3.33212,130.017942354
 02/09  04:00:00,112.715184026,31.0130732437,14.8421942108,0.337038988572,12.7620426787,28.1191506574,181.312514158,54.4824148535,3.33212,123.497979304
 02/09  05:00:00,120.74414545,31.0130732437,16.2609018673,0.367565084047,12.7620426787,28.1191506574,227.179513069,53.6076691884,3.33212,170.239723881
 02/09  06:00:00,157.491360599,31.0130732437,25.4620324786,0.288093030484,25.5240853573,30.610668775,353.979433676,52.9467526909,8.3303,292.702380986
 02/09  07:00:00,284.29396741,31.0130732437,54.6218068725,0.102882151478,51.0481707146,78.1489452969,569.870941094,49.9891281687,16.6606,503.221212926
 02/09  08:00:00,371.3621623,35.8451530258,77.5510102983,0.0,64.3609230253,109.708623606,977.747324973,280.563975114,24.9909,672.192449859
 02/09  09:00:00,287.229973406,35.8249513091,52.8584936172,0.0,51.0481707146,80.7689615957,873.203272768,329.245973141,33.3212,510.636099628
 02/09  10:00:00,255.949176507,35.9702013941,49.6655395596,0.0,51.0481707146,71.0224615957,770.927439602,316.132259757,66.8089,387.986279845
 02/09  11:00:00,199.184689011,36.0800561275,41.5187328297,0.0134346612698,32.1804615127,65.7244621605,715.004702607,326.414970387,83.4695,305.120232219
 02/09  12:00:00,204.15194005,36.1333887554,45.6323642675,0.133213557904,32.1804615127,65.7244621605,632.459116583,323.865549472,83.4695,225.124067112
 02/09  13:00:00,220.205632585,36.2152070364,62.4837509612,0.0,32.1804615127,65.7244621605,609.513897004,303.577974902,83.4695,222.466422103
 02/09  14:00:00,225.093641665,36.3221280968,76.9566955265,0.0,32.1804615127,55.9779621605,584.360332186,290.109499623,75.1392,219.111632564
 02/09  15:00:00,229.348214213,36.3835446628,81.143972294,0.0,32.1804615127,55.9779621605,571.691046401,283.742122897,66.8089,221.140023504
 02/09  16:00:00,228.665921822,36.4644520818,80.414535352,0.0,32.1804615127,55.9779621605,569.471428053,275.194751063,75.1392,219.13747699
 02/09  17:00:00,248.988465747,36.2059857455,71.7775153284,0.0,32.1804615127,60.9114621605,518.30414843,255.688713865,91.7998,170.815634565
 02/09  18:00:00,280.806940857,35.817296763,66.1370534983,0.0,32.1804615127,77.5397301883,562.864205158,255.93643928,49.9818,256.945965878
 02/09  19:00:00,356.496232552,35.817296763,73.8513774535,0.0,77.122965704,86.2600435998,786.573594346,268.243532343,49.9818,468.348262003
 02/09  20:00:00,359.857856508,35.817296763,69.6443954289,0.0,102.647051061,80.1663183927,645.181280372,270.812751248,33.3212,341.047329123
 02/09  21:00:00,390.823869041,35.817296763,75.2848605514,0.0,115.40909374,92.7192997104,646.750569452,266.889945656,33.3212,346.539423796
 02/09  22:00:00,379.952026944,35.817296763,87.9731168618,0.0,102.647051061,94.1340635361,799.995685831,270.299088606,24.9909,504.705697225
 02/09  23:00:00,293.676337346,35.817296763,68.2427363826,0.0,77.122965704,65.871452062,679.041750888,285.198578917,16.6606,377.182571971
 02/09  24:00:00,202.304123309,35.817296763,44.9174352595,0.0,38.286128036,48.4199368926,520.742519637,299.233304577,8.3303,213.17891506
 02/10  01:00:00,147.936479655,30.9671459672,35.14991933,0.0,25.5240853573,30.610668775,238.449372177,64.8690245544,3.33212,170.248227623
 02/10  02:00:00,133.194431971,30.9671459672,27.7413900877,0.0,19.418418834,29.3649097162,179.403423388,52.2027315484,3.33212,123.868571839
 02/10  03:00:00,121.654867647,30.9671459672,24.1137830211,0.0,12.7620426787,28.1191506574,179.515122545,46.5223138912,3.33212,129.660688653
 02/10  04:00:00,119.929471947,30.9671459672,22.3990847177,0.0,12.7620426787,28.1191506574,177.310702857,44.125100473,3.33212,129.853482384
 02/10  05:00:00,128.01861916,30.9671459672,23.278758781,0.0,12.7620426787,28.1191506574,211.927381869,43.5641209945,3.33212,165.031140875
 02/10  06:00:00,164.180028444,30.9671459672,31.794270411,0.0,25.5240853573,30.610668775,345.366008904,43.5652598528,8.3303,293.470449051
 02/10  07:00:00,290.117043621,30.9671459672,59.8556671905,0.0,51.0481707146,78.1489452969,564.276225343,42.1569133363,16.6606,505.458712007
 02/10  08:00:00,376.57618254,35.8380414867,81.7591009038,0.0,64.3609230253,109.708623606,959.092900172,265.404776737,24.9909,668.697223435
 02/10  09:00:00,291.130850437,35.817296763,55.973989142,0.0,51.0481707146,80.7689615957,877.76794491,330.353038846,33.3212,514.093706064
 02/10  10:00:00,263.235878502,35.9058459491,56.9882626812,0.0,51.0481707146,71.0224615957,771.676221131,319.459838052,66.8089,385.40748308
 02/10  11:00:00,219.599480663,36.0695691466,61.9196648016,0.0,32.1804615127,65.7244621605,697.286496745,310.465363139,83.4695,303.351633606
 02/10  12:00:00,229.747588189,36.181540663,71.2570735238,0.0,32.1804615127,65.7244621605,602.848307601,294.249632563,83.4695,225.129175038
 02/10  13:00:00,241.455099649,36.2378228063,83.647321643,0.0,32.1804615127,65.7244621605,595.608299014,287.476702501,83.4695,224.662096514
 02/10  14:00:00,239.161615867,36.2955001697,90.9998329138,0.0,32.1804615127,55.9779621605,584.059968261,284.673845958,75.1392,224.246922304
 02/10  15:00:00,240.555867173,36.3528895996,92.3403873941,0.0,32.1804615127,55.9779621605,564.810274458,281.496843224,66.8089,216.504531233
 02/10  16:00:00,237.826689313,36.4101658646,89.5897237649,0.0,32.1804615127,55.9779621605,567.339848923,273.822299676,75.1392,218.378349247
 02/10  17:00:00,258.568323489,36.2077259785,81.3239862977,0.0,32.1804615127,60.9114621605,520.956374304,253.176266056,91.7998,175.980308248
 02/10  18:00:00,287.730883641,35.817296763,75.8212312172,0.0,32.1804615127,77.5397301883,554.530874285,247.552973846,49.9818,256.996100439
 02/10  19:00:00,365.273835424,35.817296763,82.6011616492,0.0,77.122965704,86.2600435998,771.284254791,259.872729979,49.9818,461.429724813
 02/10  20:00:00,368.556562826,35.817296763,78.7463274604,0.0,102.647051061,80.1663183927,639.041837037,258.734024501,33.3212,346.986612536
 02/10  21:00:00,399.968522374,35.817296763,84.8071979424,0.0,115.40909374,92.7192997104,625.394421645,250.654334078,33.3212,341.418887568
 02/10  22:00:00,389.391773018,35.817296763,97.6993005554,0.0,102.647051061,94.1340635361,783.031084335,250.827842089,24.9909,507.212342246
 02/10  23:00:00,301.989026091,35.817296763,76.5380917711,0.0,77.122965704,65.871452062,660.249603757,264.505118845,16.6606,379.083884912
 02/10  24:00:00,209.538128594,35.817296763,52.1314495284,0.0,38.286128036,48.4199368926,505.96307412,283.109903303,8.3303,214.522870817
 02/11  01:00:00,157.599966317,30.9671459672,42.5783259802,0.0,27.7269238854,30.610668775,234.853663767,61.2356853993,3.33212,170.285858368
 02/11  02:00:00,151.841105178,30.9671459672,36.7797619115,0.0,27.7269238854,30.610668775,174.774657369,47.9322833146,3.33212,123.510254054
 02/11  03:00:00,130.042586184,30.9671459672,32.4641451308,0.0,12.7620426787,28.1191506574,174.884395648,41.5218707173,3.33212,130.030404931
 02/11  04:00:00,127.566865024,30.9671459672,30.0022183927,0.0,12.7620426787,28.1191506574,165.565575202,38.7229265431,3.33212,123.510528659
