Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  07:00:00,245.836184103,33.3922213651,46.1780158389,0.0,42.6918050922,54.3732441037,347.968456552,32.0661290175,16.6606,299.241727535
 02/25  08:00:00,312.73096393,35.8655009279,69.8811928023,0.0,42.6918050922,86.1019271793,755.35731729,224.715689476,24.9909,505.650727814
 02/25  09:00:00,372.559174663,35.817296763,99.7308785671,0.0,57.6566862989,112.030105488,1012.30455307,268.269622641,33.3212,710.713730428
 02/25  10:00:00,321.837146864,36.128565897,95.6404492472,0.0,57.6566862989,83.6599452969,833.158258758,255.668298778,66.8089,510.68105998
 02/25  11:00:00,264.895411336,36.4432710754,92.9242215078,0.0,42.6918050922,68.9656133826,695.418025949,224.871613873,83.4695,387.076912076
 02/25  12:00:00,228.193930267,36.5475157307,65.8625240695,0.0,34.9340096728,67.7198543238,552.199394547,160.287387118,83.4695,308.442507429
 02/25  13:00:00,240.234433642,36.595907682,79.0305652137,0.0,34.9340096728,67.7198543238,472.365206745,159.691576977,83.4695,229.204129768
 02/25  14:00:00,246.995834176,36.6804580626,95.533446243,0.0,34.9340096728,57.9733543238,456.181973682,158.211462328,75.1392,222.831311355
 02/25  15:00:00,255.687329383,36.7202598916,104.369351213,0.0,34.9340096728,57.9733543238,429.053817064,140.542765059,66.8089,221.702152004
 02/25  16:00:00,258.802019363,36.7037367455,107.614040311,0.0,34.9340096728,57.9733543238,434.740898305,134.921208901,75.1392,224.680489404
 02/25  17:00:00,277.624356489,36.3801040667,97.5386157968,0.0,34.9340096728,62.9068543238,408.903437869,144.758641541,91.7998,172.344996327
 02/25  18:00:00,294.34695397,35.817296763,87.0168306467,0.0,34.9340096728,72.2186844194,446.76482485,176.810064614,49.9818,219.972960236
 02/25  19:00:00,367.830798904,35.8282938677,82.6250843532,0.0,87.0357390804,86.2600435998,542.517621806,231.965458338,49.9818,260.570363468
 02/25  20:00:00,376.112053395,35.817296763,89.9186296318,0.0,102.000620287,77.6748002752,650.44251369,271.586423291,33.3212,345.534890399
 02/25  21:00:00,395.101637792,35.817296763,96.9409609769,0.0,102.000620287,88.9820225341,630.036262567,256.544109681,33.3212,340.170952886
 02/25  22:00:00,385.174235271,35.817296763,96.4958889718,0.0,102.000620287,91.6425454185,607.70403149,237.38897001,24.9909,345.32416148
 02/25  23:00:00,327.929069006,35.817296763,92.5388881133,0.0,87.0357390804,65.871452062,748.275482019,229.630378889,16.6606,501.98450313
 02/25  24:00:00,228.744890343,35.817296763,66.9177460143,0.0,42.6918050922,48.4199368926,549.517022333,246.7667044,8.3303,294.420017933
 02/26  01:00:00,176.245085315,30.9671459672,52.1011446875,0.0,34.4311606118,33.1021868926,216.492677704,42.5708222866,3.33212,170.589735417
 02/26  02:00:00,176.924229731,30.9671459672,52.7420723103,0.0,34.4311606118,33.1021868926,167.582342306,34.0009590617,3.33212,130.249263244
 02/26  03:00:00,180.781317851,30.9671459672,73.9793614088,0.0,19.466279405,30.610668775,156.473580777,29.4149078773,3.33212,123.726552899
 02/26  04:00:00,165.688752141,30.9671459672,58.9103955851,0.0,19.466279405,30.610668775,160.239202982,26.6669451321,3.33212,130.24013785
 02/26  05:00:00,166.727004892,30.9671459672,53.3899673688,0.0,19.466279405,30.610668775,197.746591455,24.1560485765,3.33212,170.258422879
 02/26  06:00:00,176.234670665,30.9671459672,50.6679866331,0.0,19.466279405,30.610668775,246.22321297,22.9623440159,8.3303,214.930568954
 02/26  07:00:00,257.563844344,33.3922213651,58.0678908768,0.0,42.6918050922,54.3732441037,338.339879878,22.8197043015,16.6606,298.859575577
 02/26  08:00:00,328.653608386,35.8258741351,80.2466264327,0.0,49.3960418185,88.5934452969,694.427287855,163.990407195,24.9909,505.445980661
 02/26  09:00:00,379.655479248,35.817296763,107.661239194,0.0,57.6566862989,112.030105488,945.694197681,198.60300188,33.3212,713.769995801
 02/26  10:00:00,317.323474082,36.3983592656,100.938369508,0.0,50.9524495726,81.1684271793,779.909894606,202.388713573,66.8089,510.712281033
 02/26  11:00:00,245.147959938,36.4929383293,73.9452012355,0.0,42.6918050922,68.9656133826,681.672798272,209.156602391,83.4695,389.046695881
 02/26  12:00:00,236.970003847,36.5488472095,69.5009995211,0.0,38.286128036,68.9656133826,610.238926941,220.249786074,83.4695,306.519640867
 02/26  13:00:00,251.777406603,36.593730541,85.008597293,0.0,38.286128036,68.9656133826,530.940528283,222.790266118,83.4695,224.680762165
 02/26  14:00:00,244.515907746,36.6275976542,96.7707955301,0.0,31.5818913096,56.727595265,512.086403574,212.275220655,75.1392,224.671982919
 02/26  15:00:00,249.733027634,36.6588466569,102.022970253,0.0,31.5818913096,56.727595265,500.025578342,216.665258134,66.8089,216.551420207
 02/26  16:00:00,249.841901912,36.6861565261,102.055330004,0.0,31.5818913096,56.727595265,523.966705181,225.026511652,75.1392,223.800993529
 02/26  17:00:00,266.145920296,36.3795646608,89.5643030363,0.0,31.5818913096,61.661095265,475.453463275,212.829114064,91.7998,170.824549211
 02/26  18:00:00,284.186832616,35.817296763,80.5629186104,0.0,31.5818913096,70.9729253606,479.37760409,213.638446456,49.9818,215.757357634
 02/26  19:00:00,354.911165237,35.817296763,77.9873606828,0.0,80.3315023541,83.7685254822,553.487115221,245.442477534,49.9818,258.062837687
 02/26  20:00:00,373.205471564,35.817296763,86.4639538256,0.0,102.000620287,77.6748002752,617.274412561,237.34363685,33.3212,346.609575711
 02/26  21:00:00,401.695587194,35.817296763,94.3353996374,0.0,108.704857014,91.4735406516,599.351717848,229.434742992,33.3212,336.595774856
 02/26  22:00:00,373.371096948,35.817296763,94.07287805,0.0,95.2963835608,89.1510273009,596.977834691,232.254943923,24.9909,339.731990768
 02/26  23:00:00,316.100972616,35.817296763,89.9262944224,0.0,80.3315023541,63.3799339444,755.90594768,237.43243269,16.6606,501.812914989
 02/26  24:00:00,226.677507857,35.817296763,64.8207567753,0.0,42.6918050922,48.4199368926,544.639325912,246.728148203,8.3303,289.580877709
 02/27  01:00:00,162.638787721,30.9671459672,49.949335117,0.0,25.5240853573,30.610668775,215.863798525,42.2909154458,3.33212,170.240763079
 02/27  02:00:00,147.618701784,30.9671459672,42.2627251208,0.0,19.418418834,29.3649097162,168.565067263,35.2318881253,3.33212,130.001059137
 02/27  03:00:00,136.528818162,30.9671459672,39.1043913267,0.0,12.7620426787,28.1191506574,156.004218712,29.1691438229,3.33212,123.502954889
 02/27  04:00:00,134.835783092,30.9671459672,37.4522760445,0.0,12.7620426787,28.1191506574,158.585891328,25.2438267246,3.33212,130.009944603
 02/27  05:00:00,143.183368142,30.9671459672,39.2610380891,0.0,12.7620426787,28.1191506574,195.530514908,21.950650831,3.33212,170.247744077
 02/27  06:00:00,179.841146319,30.9671459672,48.3265959969,0.0,25.5240853573,30.610668775,320.881751469,19.8440895787,8.3303,292.70736189
 02/27  07:00:00,308.213603984,33.3113855185,76.598707175,0.0,51.0481707146,78.1489452969,540.131712328,20.2553118863,16.6606,503.215800441
 02/27  08:00:00,382.270061219,35.8203119436,98.6321840128,0.0,64.3609230253,109.708623606,809.987262646,112.667645637,24.9909,672.328717009
 02/27  09:00:00,306.766450812,35.817296763,74.0525476285,0.0,51.0481707146,80.7689615957,708.990863323,165.036550408,33.3212,510.633112914
 02/27  10:00:00,274.596789814,36.3948648236,69.2097229126,0.0,51.0481707146,71.0224615957,664.041661958,209.192857785,66.8089,388.039904173
 02/27  11:00:00,209.474958675,36.4846217545,52.7451474703,0.0,32.1804615127,65.7244621605,600.43208405,213.085897255,83.4695,303.876686794
 02/27  12:00:00,196.57080021,36.5359612883,38.9118421854,0.0,32.1804615127,65.7244621605,553.772911712,247.800946129,83.4695,222.502465583
 02/27  13:00:00,193.749682016,36.5744611334,37.1408400565,0.0,32.1804615127,65.7244621605,508.990028864,204.430608398,83.4695,221.089920466
 02/27  14:00:00,184.920897937,36.6078284384,38.417404848,0.0,32.1804615127,55.9779621605,479.833913371,180.505975511,75.1392,224.18873786
 02/27  15:00:00,184.80032208,36.6363367052,38.5040973678,0.0,32.1804615127,55.9779621605,449.010365398,165.672993296,66.8089,216.528472103
 02/27  16:00:00,186.021000745,36.6631149901,39.9643761067,0.0,32.1804615127,55.9779621605,434.429734541,135.511407358,75.1392,223.779127183
 02/27  17:00:00,216.910765234,36.3601437193,41.9650938768,0.0,32.1804615127,60.9114621605,392.950129071,130.328138804,91.7998,170.822190267
 02/27  18:00:00,262.531223984,35.817296763,52.8613782229,0.0,32.1804615127,77.5397301883,484.415693409,177.4827849,49.9818,256.951108508
 02/27  19:00:00,344.437599975,35.817296763,69.116601824,0.0,77.122965704,86.2600435998,767.115335388,253.655371106,49.9818,463.478164282
 02/27  20:00:00,357.096594473,35.817296763,68.6344345931,0.0,102.647051061,80.1663183927,583.404734558,204.982473188,33.3212,345.10106137
 02/27  21:00:00,390.340122951,35.817296763,76.7879647022,0.0,115.40909374,92.7192997104,537.105987981,161.10121942,33.3212,342.683568561
 02/27  22:00:00,380.801018159,35.817296763,90.8162060369,0.0,102.647051061,94.1340635361,699.703805564,167.768987681,24.9909,506.943917883
 02/27  23:00:00,296.208343768,35.817296763,72.8964051264,0.0,77.122965704,65.871452062,545.934616154,151.595401757,16.6606,377.678614397
 02/27  24:00:00,229.664167367,35.817296763,74.5624670092,0.0,38.286128036,48.4199368926,346.106259706,123.259919046,8.3303,214.51604066
 02/28  01:00:00,184.43217684,30.9671459672,71.796622314,0.0,25.5240853573,30.610668775,235.113979032,61.5279799752,3.33212,170.253879057
 02/28  02:00:00,160.505395222,30.9671459672,55.2411450951,0.0,19.418418834,29.3649097162,175.717101379,48.8924361175,3.33212,123.492545262
 02/28  03:00:00,145.549583436,30.9671459672,48.2385477834,0.0,12.7620426787,28.1191506574,169.664757266,36.3238726192,3.33212,130.008764647
 02/28  04:00:00,141.825518825,30.9671459672,44.5376690346,0.0,12.7620426787,28.1191506574,156.153015103,29.3308161953,3.33212,123.490078907
 02/28  05:00:00,149.132574614,30.9671459672,44.635456168,0.0,12.7620426787,28.1191506574,199.67464325,26.1178766759,3.33212,170.224646574
 02/28  06:00:00,184.609557202,30.9671459672,52.4609839918,0.0,25.5240853573,30.610668775,324.098418264,23.1174593825,8.3303,292.650658881
 02/28  07:00:00,313.319320131,34.2005798311,80.0531727697,0.0,51.0481707146,78.1489452969,538.952997247,19.2889739633,16.6606,503.003423283
 02/28  08:00:00,386.614224511,35.8196911175,102.698957912,0.0,64.3609230253,109.708623606,721.08622628,24.4207720859,24.9909,671.674554195
 02/28  09:00:00,312.538395671,35.817296763,79.7682693907,0.0,51.0481707146,80.7689615957,574.724287236,30.9861772979,33.3212,510.416909939
 02/28  10:00:00,277.637929607,36.3809679532,73.3729582663,0.0,51.0481707146,71.0224615957,495.435908603,40.7374311577,66.8089,387.889577446
 02/28  11:00:00,212.17533131,36.470874707,56.5645353332,0.0,32.1804615127,65.7244621605,460.895972645,72.3604913151,83.4695,305.06598133
 02/28  12:00:00,205.665705981,36.527207867,49.354271795,0.0,32.1804615127,65.7244621605,404.031644184,95.4771679636,83.4695,225.084976221
 02/28  13:00:00,217.421812531,36.5698773536,61.747284782,0.0,32.1804615127,65.7244621605,401.653064682,96.9325799787,83.4695,221.250984704
 02/28  14:00:00,215.624136463,36.6065176301,69.5875267101,0.0,32.1804615127,55.9779621605,399.477859882,104.068737213,75.1392,220.269922669
 02/28  15:00:00,209.807701646,36.6360590256,63.7081505432,0.0,32.1804615127,55.9779621605,415.371111991,129.290933259,66.8089,219.271278732
 02/28  16:00:00,209.488903863,36.6654666721,63.3022605657,0.0,32.1804615127,55.9779621605,446.729497016,150.629308841,75.1392,220.960988176
 02/28  17:00:00,243.962095685,36.367354938,68.7448344898,0.0,32.1804615127,60.9114621605,413.992375872,151.389789243,91.7998,170.802786629
 02/28  18:00:00,285.012974423,35.817296763,75.1414918334,0.0,32.1804615127,77.5397301883,481.034610406,174.139420036,49.9818,256.91339037
 02/28  19:00:00,360.877119739,35.8191299532,85.5458445205,0.0,77.122965704,86.2600435998,734.301533982,217.628607648,49.9818,466.691126334
 02/28  20:00:00,369.81361042,35.817296763,81.4494758593,0.0,102.647051061,80.1663183927,616.414368516,240.885097982,33.3212,342.208070534
 02/28  21:00:00,401.141328276,35.817296763,86.8898845817,0.0,115.40909374,92.7192997104,637.36974292,259.144332868,33.3212,344.904210052
 02/28  22:00:00,391.633821483,35.817296763,99.9633586442,0.0,102.647051061,94.1340635361,802.183615367,270.67551666,24.9909,506.517198707
 02/28  23:00:00,303.867900227,35.817296763,78.1859331646,0.0,77.122965704,65.871452062,642.159761545,250.180888069,16.6606,375.318273475
 02/28  24:00:00,210.302704532,35.817296763,52.7436098085,0.0,38.286128036,48.4199368926,486.976956952,264.142109111,8.3303,214.504547842
 03/01  01:00:00,155.156875413,30.9671459672,42.1981246025,0.0,25.5240853573,30.610668775,229.720681327,56.1593419984,3.33212,170.229219329
 03/01  02:00:00,141.099546982,30.9671459672,35.4958569916,0.0,19.418418834,29.3649097162,169.626514509,42.8131527952,3.33212,123.481241714
 03/01  03:00:00,129.283694329,30.9671459672,31.5978549793,0.0,12.7620426787,28.1191506574,169.986612759,36.6724562674,3.33212,129.982036491
 03/01  04:00:00,125.960156054,30.9671459672,28.2998316138,0.0,12.7620426787,28.1191506574,161.588172266,34.7740333832,3.33212,123.482018883
 03/01  05:00:00,132.842562544,30.9671459672,28.6061472305,0.0,12.7620426787,28.1191506574,209.064532777,35.5292948515,3.33212,170.203117926
 03/01  06:00:00,167.34765945,30.9671459672,35.4690873723,0.0,25.5240853573,30.610668775,338.640559408,37.7210937475,8.3303,292.589165661
 03/01  07:00:00,281.161493503,32.9880421321,49.503342037,0.0,51.0481707146,78.1489452969,559.176614784,39.7462301486,16.6606,502.769784635
 03/01  08:00:00,337.927662141,35.817296763,52.4193147499,0.0,64.3609230253,109.708623606,1036.52473321,340.525033294,24.9909,671.008799911
 03/01  09:00:00,279.146705829,35.817296763,44.674731651,0.0,51.0481707146,80.7689615957,945.109182462,401.620395772,33.3212,510.16758669
 03/01  10:00:00,251.993973981,35.8670477061,45.7632974594,0.0,51.0481707146,71.0224615957,803.032252427,348.471600775,66.8089,387.751751652
 03/01  11:00:00,196.990938317,36.0905197505,39.3422275841,0.0,32.1804615127,65.7244621605,707.833629701,319.35867342,83.4695,305.005456281
 03/01  12:00:00,197.005535126,36.2830050247,38.5176597695,0.0,32.1804615127,65.7244621605,601.885838419,293.358704988,83.4695,225.057633431
 03/01  13:00:00,209.609506322,36.4011058045,51.7611480369,0.0,32.1804615127,65.7244621605,579.621390428,273.672813613,83.4695,222.479076815
 03/01  14:00:00,203.351873132,36.5404289792,55.089297843,0.0,32.1804615127,55.9779621605,556.877894853,262.739312651,75.1392,218.999382202
 03/01  15:00:00,211.257108809,36.6233628589,62.8924450374,0.0,32.1804615127,55.9779621605,541.820198229,255.339766733,66.8089,219.671531496
 03/01  16:00:00,203.813005811,36.6701019539,55.8404581809,0.0,32.1804615127,55.9779621605,525.393657249,229.752615597,75.1392,220.501841652
 03/01  17:00:00,225.606558816,36.3630898295,49.2116478732,0.0,32.1804615127,60.9114621605,473.357205058,210.772200326,91.7998,170.785204732
 03/01  18:00:00,268.083988417,35.817296763,57.173832805,0.0,32.1804615127,77.5397301883,527.580183658,220.726018841,49.9818,256.872364817
 03/01  19:00:00,348.954245895,35.817296763,72.1587273564,0.0,77.122965704,86.2600435998,778.315972093,262.323648541,49.9818,466.010523552
 03/01  20:00:00,360.517587987,35.817296763,70.3171331448,0.0,102.647051061,80.1663183927,620.112325988,244.26972861,33.3212,342.521397378
 03/01  21:00:00,392.330779429,35.817296763,76.8010445061,0.0,115.40909374,92.7192997104,614.850198079,237.716713458,33.3212,343.812284621
 03/01  22:00:00,382.099181924,35.817296763,90.1291997158,0.0,102.647051061,94.1340635361,772.636165059,241.240776484,24.9909,506.404488575
 03/01  23:00:00,296.346861975,35.817296763,70.9255812221,0.0,77.122965704,65.871452062,647.002047297,254.192869189,16.6606,376.148578108
 03/01  24:00:00,203.881121798,35.817296763,46.5030946804,0.0,38.286128036,48.4199368926,493.707954444,270.917296602,8.3303,214.460357843
 03/02  01:00:00,147.199742236,30.9671459672,34.4078049308,0.0,25.5240853573,30.610668775,232.999031466,59.4487415224,3.33212,170.218169944
 03/02  02:00:00,130.45932874,30.9671459672,25.0102439343,0.0,19.418418834,29.3649097162,176.573369303,49.7686331916,3.33212,123.472616111
 03/02  03:00:00,116.881505835,30.9671459672,19.3457432157,0.0,12.7620426787,28.1191506574,181.004701274,47.6796376107,3.33212,129.992943663
 03/02  04:00:00,113.233736094,30.9671459672,15.7145246073,0.0,12.7620426787,28.1191506574,175.918706694,49.1119343225,3.33212,123.474652371
 03/02  05:00:00,119.644467881,30.9671459672,15.5517908365,0.0,12.7620426787,28.1191506574,225.407492105,51.8873306349,3.33212,170.18804147
 03/02  06:00:00,153.303298185,30.9671459672,21.5940396799,0.0,25.5240853573,30.610668775,356.138606143,55.2797046092,8.3303,292.528601533
 03/02  07:00:00,276.940212859,30.9671459672,47.4292677644,0.0,51.0481707146,78.1489452969,575.978187921,56.8458580936,16.6606,502.471729828
 03/02  08:00:00,353.356777106,35.8226029434,67.2914049473,0.28440299076,64.3609230253,109.708623606,1130.24883605,434.873770117,24.9909,670.384165933
 03/02  09:00:00,278.161384243,35.8402604012,41.8593115884,1.51959959958,51.0481707146,80.7689615957,1081.93159947,538.721671248,33.3212,509.888728227
 03/02  10:00:00,247.759362494,35.8479149473,39.2544796406,1.96436266685,51.0481707146,71.0224615957,976.897692827,522.424138316,66.8089,387.664654511
 03/02  11:00:00,196.562008251,35.8471494927,37.0432151532,1.72395321883,32.1804615127,65.7244621605,907.228612691,518.828811538,83.4695,304.930301153
 03/02  12:00:00,198.467815762,35.8402604012,38.7708896167,1.23139232817,32.1804615127,65.7244621605,822.243120997,513.764080918,83.4695,225.009540079
 03/02  13:00:00,201.824601358,35.8402604012,42.8782058218,1.28028072125,32.1804615127,65.7244621605,806.01595312,505.234037704,83.4695,217.312415416
 03/02  14:00:00,197.152826059,35.8287785821,48.5882812565,0.638748018877,32.1804615127,55.9779621605,797.876811905,498.647886195,75.1392,224.089725709
 03/02  15:00:00,201.60224471,35.8632240395,50.2670292314,3.37602277518,32.1804615127,55.9779621605,780.799672296,497.531104545,66.8089,216.459667751
 03/02  16:00:00,198.249487953,35.8479149473,48.2667057543,2.09554300052,32.1804615127,55.9779621605,786.103940624,487.309844187,75.1392,223.654896437
 03/02  17:00:00,218.810007308,35.8313300975,41.0127458441,0.720476729478,32.1804615127,60.9114621605,736.622922139,474.058547312,91.7998,170.764574827
 03/02  18:00:00,253.999996958,35.8440876743,40.8107952953,0.961809766744,32.1804615127,77.5397301883,821.22494347,514.443187319,49.9818,256.799956151
 03/02  19:00:00,328.759896153,35.8326058552,51.0724745431,0.232110249337,77.122965704,86.2600435998,1059.21437712,547.357817224,49.9818,461.8747599
 03/02  20:00:00,337.288772543,35.8440876743,46.3873831324,0.1986721717,102.647051061,80.1663183927,946.547428374,567.548251152,33.3212,345.677977222
 03/02  21:00:00,367.262519256,35.8326058552,51.1910537689,0.00246092026704,115.40909374,92.7192997104,953.970643724,580.796519892,33.3212,339.852923832
 03/02  22:00:00,355.428642376,35.8402604012,62.8166699995,0.0,102.647051061,94.1340635361,1129.90752999,598.790179373,24.9909,506.126450617
 03/02  23:00:00,266.140660335,35.8555694934,39.8384743157,0.0259564532487,77.122965704,65.871452062,1049.69649894,652.98383131,16.6606,380.052067634
 03/02  24:00:00,173.578291023,35.8632240395,14.5985744415,0.647337864055,38.286128036,48.4199368926,928.701277403,705.979969081,8.3303,214.391008322
 03/03  01:00:00,123.292405852,31.0130732437,7.78901840456,2.78778413161,25.5240853573,30.610668775,293.167174016,126.453540618,3.33212,163.381513398
 03/03  02:00:00,112.571630755,31.0130732437,3.93936931291,3.23346956451,19.418418834,29.3649097162,240.360720516,107.054272322,3.33212,129.974328194
 03/03  03:00:00,102.902453141,31.0130732437,1.69286667006,3.72268102324,12.7620426787,28.1191506574,226.757659473,98.9630186172,3.33212,124.462520856
 03/03  04:00:00,101.758056997,31.0130732437,0.0574612363866,4.21929890884,12.7620426787,28.1191506574,229.029542694,96.7185957021,3.33212,128.978826992
 03/03  05:00:00,109.940080816,33.4381486416,0.0,2.72364471286,12.7620426787,28.1191506574,288.899391482,115.404701547,3.33212,170.162569934
 03/03  06:00:00,140.576347932,34.2465071076,2.34049412216,2.62362564889,25.5240853573,30.610668775,436.949682878,136.139572677,8.3303,292.479810201
 03/03  07:00:00,252.836242717,35.0548655736,16.1943199363,2.29469738552,51.0481707146,78.1489452969,664.348949989,145.472629067,16.6606,502.215720922
 03/03  08:00:00,327.926293871,35.8632240395,38.6804016119,4.67708386245,64.3609230253,109.708623606,1448.02993727,753.350590345,24.9909,669.688446922
 03/03  09:00:00,260.091403994,35.8632240395,19.6762953833,4.375958725,51.0481707146,80.7689615957,1305.36137717,762.438842308,33.3212,509.601334864
 03/03  10:00:00,228.562840747,35.8632240395,18.0296247902,3.5710218542,51.0481707146,71.0224615957,1119.81582396,665.457904918,66.8089,387.549019039
 03/03  11:00:00,172.799189226,35.8632240395,11.9392000732,2.94999979111,32.1804615127,65.7244621605,970.483202037,584.632648345,83.4695,302.381053692
 03/03  12:00:00,172.665236396,35.8632240395,12.3754287655,1.86031574571,32.1804615127,65.7244621605,832.444895355,528.2093277,83.4695,220.766067654
 03/03  13:00:00,176.973534479,35.8632240395,18.8184706724,0.590191546561,32.1804615127,65.7244621605,795.320182772,488.173400609,83.4695,223.677282164
 03/03  14:00:00,161.948327878,35.8632240395,13.7460118402,0.37667433677,32.1804615127,55.9779621605,776.636466301,477.402841153,75.1392,224.094425148
 03/03  15:00:00,158.979043707,35.8632240395,10.9477273755,0.204287540767,32.1804615127,55.9779621605,763.92223877,480.747124086,66.8089,216.366214684
 03/03  16:00:00,158.529683081,35.8491809557,10.7646546697,0.00243040806597,32.1804615127,55.9779621605,762.275118863,470.689697136,75.1392,216.446221727
 03/03  17:00:00,188.3154341,35.829416461,11.3775702833,0.0,32.1804615127,60.9114621605,714.407268095,445.359534464,91.7998,177.247933631
 03/03  18:00:00,233.268633051,35.8402604012,21.2311139965,0.0,32.1804615127,77.5397301883,761.729878271,455.968902541,49.9818,255.77917573
 03/03  19:00:00,315.441404663,35.8326058552,41.0412450895,0.0,77.122965704,86.2600435998,957.95777387,447.169246615,49.9818,460.806727255
 03/03  20:00:00,330.884593345,35.8364331282,41.0027006773,0.0,102.647051061,80.1663183927,800.431926384,419.347731173,33.3212,347.762995211
 03/03  21:00:00,363.675890346,35.8402604012,48.4656189793,0.0,115.40909374,92.7192997104,765.894254194,394.859275987,33.3212,337.713778207
 03/03  22:00:00,354.792507305,35.8249513091,63.0992538715,0.0,102.647051061,94.1340635361,901.925493308,373.259064188,24.9909,503.67552912
 03/03  23:00:00,270.885452954,35.8249513091,45.4317137704,0.0,77.122965704,65.871452062,768.745572673,368.166492828,16.6606,383.918479845
 03/03  24:00:00,181.132486484,35.8402604012,23.6894925805,0.0,38.286128036,48.4199368926,595.816627358,380.259688526,8.3303,207.226638831
 03/04  01:00:00,132.397137185,31.0130732437,15.8528308204,1.58525870085,27.7269238854,30.610668775,257.238221691,83.7692505384,3.33212,170.136851153
 03/04  02:00:00,127.648092526,31.0130732437,11.3234358747,1.32587275251,27.7269238854,30.610668775,202.459313639,69.1645007201,3.33212,129.962692919
 03/04  03:00:00,107.241609255,31.0130732437,8.52120163455,1.20452973272,12.7620426787,28.1191506574,188.723165766,61.9457356923,3.33212,123.445310074
 03/04  04:00:00,105.916402316,31.0130732437,7.2749183845,1.13459637041,12.7620426787,28.1191506574,191.711298016,58.4173017509,3.33212,129.961876265
 03/04  05:00:00,113.210430626,31.0130732437,8.05358086862,1.07225176576,12.7620426787,28.1191506574,224.960762787,57.4121470073,3.33212,164.21649578
 03/04  06:00:00,127.032182585,31.0130732437,9.68731410663,1.01501045481,12.7620426787,28.1191506574,279.492212548,57.6947828434,8.3303,213.467129704
 03/04  07:00:00,217.185700137,31.0130732437,19.205010918,0.848828844977,42.6918050922,54.3732441037,368.641202721,57.7033639606,16.6606,294.27723876
 03/04  08:00:00,280.420911669,35.8266163083,43.3149811679,0.0,42.6918050922,86.1019271793,869.66819615,342.31143565,24.9909,502.365860499
 03/04  09:00:00,342.66895016,35.8402604012,70.1006165682,0.0,57.6566862989,112.030105488,1140.54672234,390.570095102,33.3212,716.655427237
 03/04  10:00:00,277.182662728,35.8364331282,51.5495642162,0.0,57.6566862989,83.6599452969,964.782952195,389.736302831,66.8089,508.237749364
 03/04  11:00:00,203.402117625,35.8506464479,32.0469973841,0.0,42.6918050922,68.9656133826,871.594036769,402.178197747,83.4695,385.946339023
 03/04  12:00:00,192.500880778,35.894551261,29.4687317327,0.0,34.9340096728,67.7198543238,786.435587642,395.547768212,83.4695,307.41831943
 03/04  13:00:00,185.619436004,35.914966047,23.4289515195,0.0,34.9340096728,67.7198543238,703.399512775,394.544475514,83.4695,225.385537261
 03/04  14:00:00,175.065193142,35.9395929107,22.5747091541,0.0,34.9340096728,57.9733543238,694.479105179,398.352624263,75.1392,220.987280916
 03/04  15:00:00,181.315462178,35.9403850949,28.8271991748,0.0,34.9340096728,57.9733543238,680.950279537,393.002400968,66.8089,221.13897857
 03/04  16:00:00,185.031164619,35.9872784649,32.4560230359,0.0665093374111,34.9340096728,57.9733543238,681.825497953,382.208577248,75.1392,224.477720705
 03/04  17:00:00,211.308169451,35.8550267858,29.5769771566,0.114172026217,34.9340096728,62.9068543238,632.775536463,369.939387222,91.7998,171.036349241
 03/04  18:00:00,238.736383691,35.8310749459,29.328324332,0.0584712489114,34.9340096728,72.2186844194,660.856001186,395.239092197,49.9818,215.635108988
 03/04  19:00:00,319.849331521,35.8479149473,35.6702318928,0.0858301022279,87.0357390804,86.2600435998,735.577232564,419.849812549,49.9818,265.745620015
 03/04  20:00:00,333.572814414,35.8440876743,46.3268906522,0.0460483552834,102.000620287,77.6748002752,806.054026917,434.125498262,33.3212,338.607328655
 03/04  21:00:00,352.052050277,35.8249513091,53.5546682412,0.0,102.000620287,88.9820225341,825.2555214,450.34605569,33.3212,341.58826571
 03/04  22:00:00,342.996734187,35.8402604012,54.1885378092,0.0,102.000620287,91.6425454185,825.373213253,457.508750373,24.9909,342.87356288
 03/04  23:00:00,288.654655802,35.8249513091,53.0122858372,0.0,87.0357390804,65.871452062,981.972679016,466.423168232,16.6606,498.888910784
 03/04  24:00:00,192.775234275,35.8479149473,30.6477095361,0.0,42.6918050922,48.4199368926,790.959566382,489.627183277,8.3303,293.002083105
 03/05  01:00:00,142.969756125,31.0130732437,17.213999456,1.5691412292,34.4311606118,33.1021868926,276.590577592,102.810477562,3.33212,170.44798003
 03/05  02:00:00,136.554076259,31.0130732437,10.6988773005,1.62761802688,34.4311606118,33.1021868926,217.620981872,84.113845364,3.33212,130.175016508
 03/05  03:00:00,114.786738728,31.0130732437,6.16725892459,1.86730909963,19.466279405,30.610668775,207.362496163,76.0653160746,3.33212,127.965060088
 03/05  04:00:00,112.974333257,31.0130732437,4.11447725655,2.11674528553,19.466279405,30.610668775,202.839894782,73.6421960969,3.33212,125.865578685
 03/05  05:00:00,119.15101996,31.0130732437,3.45884738752,2.37747160683,19.466279405,30.610668775,247.712187503,74.2594562256,3.33212,170.120611277
 03/05  06:00:00,131.70431171,31.0130732437,3.56083990073,2.58781021357,19.466279405,30.610668775,299.171875057,76.1317418279,8.3303,214.709833229
 03/05  07:00:00,209.665244905,31.0130732437,9.92331556775,2.60054263338,42.6918050922,54.3732441037,388.824402349,76.6904913723,16.6606,295.473310977
 03/05  08:00:00,280.750221911,35.8632240395,33.7169268878,0.294496353344,49.3960418185,88.5934452969,1020.30344392,493.128992784,24.9909,502.183551134
 03/05  09:00:00,336.407559275,35.8632240395,63.0648537759,0.383438942455,57.6566862989,112.030105488,1297.32456558,547.704102945,33.3212,716.299262638
 03/05  10:00:00,268.810180796,35.8402604012,52.1791359617,0.0339699667014,50.9524495726,81.1684271793,1061.87843273,486.267326333,66.8089,508.8022064
 03/05  11:00:00,214.647952912,35.8287785821,43.2219731311,0.0,42.6918050922,68.9656133826,911.198859892,439.529153156,83.4695,388.200206736
 03/05  12:00:00,213.876544931,35.8326058552,46.1875074162,0.0,38.286128036,68.9656133826,816.976681898,427.484389405,83.4695,306.022792493
 03/05  13:00:00,212.526442158,35.8326058552,45.7131341115,0.0,38.286128036,68.9656133826,718.110773021,417.372019925,83.4695,217.269253096
 03/05  14:00:00,200.685890888,35.8662839538,52.633630625,0.164447400169,31.5818913096,56.727595265,705.464950237,405.971049859,75.1392,224.354700378
 03/05  15:00:00,202.023984117,35.8955529993,54.1260199795,0.0,31.5818913096,56.727595265,675.752320834,392.512538412,66.8089,216.430882422
 03/05  16:00:00,194.097095621,35.9239193949,45.8636313365,0.341745508248,31.5818913096,56.727595265,692.949083029,394.32785366,75.1392,223.482029368
 03/05  17:00:00,217.980452729,35.8523456985,40.190206225,0.751230797816,31.5818913096,61.661095265,645.726952178,383.227205382,91.7998,170.699946796
 03/05  18:00:00,243.312891091,35.8249513091,38.4455202352,0.109603121899,31.5818913096,70.9729253606,668.819377105,403.309330928,49.9818,215.528246177
 03/05  19:00:00,319.146321956,35.8402604012,43.82285153,0.432463428844,80.3315023541,83.7685254822,740.819274425,433.114953325,49.9818,257.7225211
 03/05  20:00:00,340.695106915,35.8402604012,53.0290894138,0.433707712025,102.000620287,77.6748002752,822.861203285,448.457505554,33.3212,341.082497732
 03/05  21:00:00,367.272781902,35.8555694934,59.0710036226,0.402633140195,108.704857014,91.4735406516,841.825264852,468.794912106,33.3212,339.709152746
 03/05  22:00:00,338.094595862,35.8326058552,58.3791224911,0.0778085967665,95.2963835608,89.1510273009,847.237207921,483.681528778,24.9909,338.564779144
 03/05  23:00:00,282.189540875,35.8249513091,55.6913399392,0.0,80.3315023541,63.3799339444,1019.58982618,504.374248682,16.6606,498.554977495
 03/05  24:00:00,193.918314433,35.817296763,31.740640549,0.0,42.6918050922,48.4199368926,828.044774657,528.047424486,8.3303,291.66705017
 03/06  01:00:00,130.978152815,31.0130732437,16.6442535798,1.60731415457,25.5240853573,30.610668775,280.197453243,106.892172368,3.33212,169.973160875
 03/06  02:00:00,117.16568239,31.0130732437,9.98715100627,1.77408378654,19.418418834,29.3649097162,214.637867747,87.7418616238,3.33212,123.563886123
 03/06  03:00:00,107.706674185,31.0130732437,8.17662841192,2.02158355089,12.7620426787,28.1191506574,209.796895772,79.3079425657,3.33212,127.156833207
 03/06  04:00:00,106.828086979,31.0130732437,7.0909953578,2.23518550463,12.7620426787,28.1191506574,205.952373458,76.4260083503,3.33212,126.194245107
 03/06  05:00:00,112.801180074,31.0130732437,6.17925223745,2.54177316133,12.7620426787,28.1191506574,250.796212976,77.3575560066,3.33212,170.10653697
 03/06  06:00:00,143.389102414,31.0130732437,8.89958465154,2.80092946462,25.5240853573,30.610668775,380.858777296,80.3114653257,8.3303,292.21701197
 03/06  07:00:00,266.094026349,31.0130732437,33.6537493018,2.89333051266,51.0481707146,78.1489452969,597.816688952,79.9804222354,16.6606,501.175666716
 03/06  08:00:00,341.442474853,35.8632240395,56.6574146124,1.32822789392,64.3609230253,109.708623606,1270.02734764,577.912844079,24.9909,667.123603566
 03/06  09:00:00,271.939260129,35.8632240395,35.6222419145,1.25332729415,51.0481707146,80.7689615957,1157.22488041,615.343620096,33.3212,508.560060311
 03/06  10:00:00,242.600387556,35.8555694934,35.7528421522,0.322880319141,51.0481707146,71.0224615957,975.189928903,521.309937255,66.8089,387.071091648
 03/06  11:00:00,189.550781512,35.8402604012,31.946889926,0.0,32.1804615127,65.7244621605,846.74932592,462.615923088,83.4695,300.663902832
 03/06  12:00:00,195.569072327,35.8326058552,37.3474855505,0.0,32.1804615127,65.7244621605,736.047057341,431.440611103,83.4695,221.136946237
 03/06  13:00:00,198.535767594,35.8555033489,41.0959815397,0.0,32.1804615127,65.7244621605,721.112492384,413.263915803,83.4695,224.379076581
 03/06  14:00:00,186.12964413,35.9319635218,38.3702325594,0.0,32.1804615127,55.9779621605,692.357745155,397.908880868,75.1392,219.309664287
 03/06  15:00:00,188.273469818,35.9886372933,40.3551706289,0.122980100341,32.1804615127,55.9779621605,672.43864922,384.715300829,66.8089,220.914448391
 03/06  16:00:00,193.95957293,36.0584694828,45.335116631,0.79531391459,32.1804615127,55.9779621605,654.114115596,362.701332373,75.1392,216.273583223
 03/06  17:00:00,218.976906106,35.8835603971,41.2730752443,0.821263507038,32.1804615127,60.9114621605,601.970575861,339.496617927,91.7998,170.674157933
 03/06  18:00:00,256.576581034,35.8494458566,44.0697529981,0.555455626226,32.1804615127,77.5397301883,665.555252263,359.002555641,49.9818,256.570896621
 03/06  19:00:00,331.964504606,35.8364331282,57.2813501868,0.336306073368,77.122965704,86.2600435998,891.516289845,376.219619859,49.9818,465.314869986
 03/06  20:00:00,345.397480595,35.8287785821,54.9189415951,0.192770003662,102.647051061,80.1663183927,752.494288854,377.676524034,33.3212,341.496564821
 03/06  21:00:00,377.978906013,35.8479149473,61.7821696294,0.580825399861,115.40909374,92.7192997104,740.021614402,366.780859925,33.3212,339.919554477
 03/06  22:00:00,367.252736454,35.8249513091,75.1763252386,0.0627960909193,102.647051061,94.1340635361,884.577142722,355.046253256,24.9909,504.539989465
 03/06  23:00:00,282.262029798,35.8632240395,56.4925567678,0.277545308228,77.122965704,65.871452062,750.113804857,354.347807085,16.6606,379.105397772
 03/06  24:00:00,190.934388393,35.8249513091,33.5197703572,0.0,38.286128036,48.4199368926,579.452591164,360.429256005,8.3303,210.693035158
 03/07  01:00:00,138.746889752,31.0130732437,25.5993922337,0.371338562799,25.5240853573,30.610668775,247.225175386,77.2626911939,3.33212,166.630364192
 03/07  02:00:00,125.85735897,31.0130732437,20.1295763228,0.276869423798,19.418418834,29.3649097162,195.44776508,62.201928699,3.33212,129.913716381
 03/07  03:00:00,115.255832619,31.0130732437,17.4360759423,0.275216899216,12.7620426787,28.1191506574,181.963608377,55.2198219052,3.33212,123.411666472
 03/07  04:00:00,114.21660391,31.0130732437,16.4383500144,0.24185307867,12.7620426787,28.1191506574,184.603282315,51.3441432327,3.33212,129.927019082
 03/07  05:00:00,122.384682533,31.0130732437,17.3998609231,0.235880215802,12.7620426787,28.1191506574,217.283423568,49.9368701407,3.33212,164.014433427
 03/07  06:00:00,158.298935625,31.0130732437,25.7681032187,0.136021955069,25.5240853573,30.610668775,349.32589894,49.7668791265,8.3303,291.228719813
 03/07  07:00:00,286.017088884,30.9778623317,55.7469260013,0.00702161229081,51.0481707146,78.1489452969,564.970781321,47.2598956829,16.6606,501.050285638
 03/07  08:00:00,363.172569042,35.8460583858,79.5124654513,0.0491706897642,64.3609230253,109.708623606,954.944668806,263.448290424,24.9909,666.505478382
 03/07  09:00:00,290.658232988,35.8402604012,55.5192103375,0.0,51.0481707146,80.7689615957,855.592026311,311.214244322,33.3212,511.056581989
 03/07  10:00:00,251.945045335,35.9835869011,45.6546919114,0.0,51.0481707146,71.0224615957,766.242901972,315.397532824,66.8089,384.036469149
 03/07  11:00:00,192.507146069,36.0896282627,34.8685068273,0.0,32.1804615127,65.7244621605,715.469387308,327.505480722,83.4695,304.494406586
 03/07  12:00:00,195.694257468,36.2100473103,37.0087098924,0.261022000437,32.1804615127,65.7244621605,625.30892961,317.021907528,83.4695,224.817522082
 03/07  13:00:00,205.97990414,36.3500301924,48.192620009,0.0,32.1804615127,65.7244621605,595.429356346,292.809951229,83.4695,219.149905117
 03/07  14:00:00,191.914982356,36.5240919782,43.7004783666,0.0,32.1804615127,55.9779621605,576.168451848,279.199800122,75.1392,221.829451727
 03/07  15:00:00,192.283376498,36.6007531295,43.9956403381,0.0,32.1804615127,55.9779621605,557.330499225,274.263748509,66.8089,216.257850716
 03/07  16:00:00,191.313041888,36.5552360195,43.0888323218,0.0,32.1804615127,55.9779621605,569.124984179,273.575427178,75.1392,220.410357001
 03/07  17:00:00,216.968969681,36.2530251604,39.811088102,0.0,32.1804615127,60.9114621605,529.247499195,263.867057372,91.7998,173.580641823
 03/07  18:00:00,262.433242482,35.817296763,50.611738712,0.0,32.1804615127,77.5397301883,558.879982359,254.416058383,49.9818,254.482123977
 03/07  19:00:00,340.297879067,35.817296763,66.0522966444,0.0,77.122965704,86.2600435998,775.556319075,264.932142547,49.9818,460.642376528
 03/07  20:00:00,352.403925087,35.817296763,62.6248750381,0.0,102.647051061,80.1663183927,658.482675587,279.262183382,33.3212,345.899292204
 03/07  21:00:00,382.985754355,35.817296763,67.8477664351,0.0,115.40909374,92.7192997104,660.822073225,288.911251346,33.3212,338.589621879
 03/07  22:00:00,372.236486307,35.817296763,80.5677763179,0.0,102.647051061,94.1340635361,827.817819513,300.546947816,24.9909,502.279971698
 03/07  23:00:00,286.426998173,35.817296763,60.9839023094,0.0,77.122965704,65.871452062,717.441433329,321.968060355,16.6606,378.812772974
 03/07  24:00:00,195.620525626,35.817296763,38.2101270956,0.0,38.286128036,48.4199368926,565.089481695,346.038312852,8.3303,210.720868843
 03/08  01:00:00,142.326100612,30.9671459672,29.5696866001,0.0,25.5240853573,30.610668775,247.932372787,74.5329120836,3.33212,170.067340704
 03/08  02:00:00,129.069701386,30.9671459672,23.636227498,0.0,19.418418834,29.3649097162,187.113262109,60.3826569159,3.33212,123.398485193
 03/08  03:00:00,117.95872967,30.9671459672,20.4276664155,0.0,12.7620426787,28.1191506574,187.358664235,54.1210620006,3.33212,129.905482234
 03/08  04:00:00,116.164571794,30.9671459672,18.6431674212,0.0,12.7620426787,28.1191506574,178.70919629,51.9912179638,3.33212,123.385858326
 03/08  05:00:00,122.902628229,30.9671459672,18.804966208,0.0,12.7620426787,28.1191506574,225.231381192,51.8470163609,3.33212,170.052244831
 03/08  06:00:00,158.271271805,30.9671459672,26.5524239638,0.0,25.5240853573,30.610668775,353.108426167,52.7491318121,8.3303,292.028994355
 03/08  07:00:00,284.291093403,30.9671459672,54.764643466,0.0,51.0481707146,78.1489452969,568.72885707,51.6637417745,16.6606,500.404515295
 03/08  08:00:00,359.380673128,35.8538211524,76.140245109,0.480016159518,64.3609230253,109.708623606,1022.10395605,332.002172982,24.9909,665.110883065
 03/08  09:00:00,284.141759348,35.8479149473,49.4491134429,0.161886504016,51.0481707146,80.7689615957,963.498657931,422.405504304,33.3212,507.771953627
 03/08  10:00:00,241.97945469,35.8364331282,35.6804399099,0.0,51.0481707146,71.0224615957,884.523897192,431.034323813,66.8089,386.680673379
 03/08  11:00:00,179.573227172,35.8249513091,22.0190689866,0.0,32.1804615127,65.7244621605,834.616358412,450.869635286,83.4695,300.277223126
 03/08  12:00:00,172.293662373,35.8249513091,14.0658197652,0.0,32.1804615127,65.7244621605,764.512870026,459.840005218,83.4695,221.203364809
 03/08  13:00:00,170.121708019,35.8249513091,12.6713754887,0.0,32.1804615127,65.7244621605,769.541276713,461.782698272,83.4695,224.289078441
 03/08  14:00:00,159.467767037,35.8249513091,11.7403808359,0.0,32.1804615127,55.9779621605,757.234851356,465.443056907,75.1392,216.652594449
 03/08  15:00:00,158.835641145,35.8326058552,11.1005871098,0.0,32.1804615127,55.9779621605,758.370865146,468.134761801,66.8089,223.427203345
 03/08  16:00:00,159.890890546,35.8326058552,12.1787029481,0.0,32.1804615127,55.9779621605,756.606275169,465.321984788,75.1392,216.145090381
 03/08  17:00:00,191.903093514,35.8415361589,14.9649945161,0.0,32.1804615127,60.9114621605,706.470586102,444.052987571,91.7998,170.617798531
 03/08  18:00:00,238.28891381,35.8402604012,26.2155628638,0.0,32.1804615127,77.5397301883,773.791162478,467.378974143,49.9818,256.430388335
 03/08  19:00:00,317.29323549,35.8326058552,42.7905459782,0.0,77.122965704,86.2600435998,1002.65331084,492.695980346,49.9818,459.975530498
 03/08  20:00:00,331.425219032,35.8326058552,40.9531139814,0.0,102.647051061,80.1663183927,878.922324891,500.495765132,33.3212,345.105359759
 03/08  21:00:00,362.091759183,35.8326058552,46.2657555002,0.0,115.40909374,92.7192997104,880.7954314,510.394413193,33.3212,337.079818208
 03/08  22:00:00,349.686066011,35.8326058552,57.3899950673,0.0,102.647051061,94.1340635361,1051.73338922,524.870668009,24.9909,501.871821206
 03/08  23:00:00,265.05346457,35.8402604012,39.2600752715,0.0,77.122965704,65.871452062,942.453390981,542.728895019,16.6606,383.063895962
 03/08  24:00:00,175.458568882,35.8402604012,17.6610753172,0.0,38.286128036,48.4199368926,774.698909486,559.331630243,8.3303,207.036979242
 03/09  01:00:00,121.467513277,31.0130732437,6.16846422312,2.57525391815,25.5240853573,30.610668775,287.95223446,114.601544353,3.33212,170.018570107
 03/09  02:00:00,108.770144719,31.0130732437,0.562497648679,2.79627815142,19.418418834,29.3649097162,225.411435543,98.6951029808,3.33212,123.384212562
 03/09  03:00:00,100.542151694,31.0130732437,0.0,3.03095621964,12.7620426787,28.1191506574,225.854191713,92.6449205015,3.33212,129.877151212
 03/09  04:00:00,100.746671523,31.0130732437,0.0,3.24142563097,12.7620426787,28.1191506574,217.009550291,90.2959571157,3.33212,123.381473175
 03/09  05:00:00,107.518789514,31.0130732437,0.0,3.44099242473,12.7620426787,28.1191506574,262.889612299,89.5421606787,3.33212,170.01533162
 03/09  06:00:00,135.265725182,31.0130732437,0.0,3.59114998582,25.5240853573,30.610668775,390.152909316,89.900990528,8.3303,291.921618788
 03/09  07:00:00,255.224248896,33.4218189433,21.448382959,1.82517673664,51.0481707146,78.1489452969,613.169954799,96.5352540915,16.6606,499.974100708
 03/09  08:00:00,329.421633351,35.8632240395,46.6251441209,2.20011416225,64.3609230253,109.708623606,1305.35087616,616.318452088,24.9909,664.04152407
 03/09  09:00:00,261.330774985,35.8632240395,24.0872641322,2.13775040241,51.0481707146,80.7689615957,1178.99059246,638.343157195,33.3212,507.326235263
 03/09  10:00:00,228.33827365,35.8632240395,20.0469101288,1.57801909662,51.0481707146,71.0224615957,1039.89899447,586.625710071,66.8089,386.464384398
 03/09  11:00:00,179.125813368,35.8632240395,20.6436797674,0.641015955186,32.1804615127,65.7244621605,937.188247959,551.081073162,83.4695,302.637674796
 03/09  12:00:00,185.140136282,35.8632240395,26.7265441713,0.00221735033461,32.1804615127,65.7244621605,814.206585018,511.794835412,83.4695,218.942249606
 03/09  13:00:00,191.740691544,35.8249513091,34.233840447,0.0,32.1804615127,65.7244621605,783.695066167,475.995909636,83.4695,224.229656531
 03/09  14:00:00,186.652885484,35.817296763,38.9151784339,0.0,32.1804615127,55.9779621605,743.891641266,452.148699464,75.1392,216.603741802
 03/09  15:00:00,186.232597834,35.8262871943,38.5197192381,0.0,32.1804615127,55.9779621605,726.832581113,436.643785005,66.8089,223.379896107
 03/09  16:00:00,181.287148523,35.836962114,33.6116631493,0.0,32.1804615127,55.9779621605,716.165465079,424.935827674,75.1392,216.090437405
 03/09  17:00:00,205.574773501,35.8396225224,28.6795913364,0.0,32.1804615127,60.9114621605,670.473128698,408.086209881,91.7998,170.587118817
 03/09  18:00:00,245.038940513,35.821124036,33.0511929431,0.0,32.1804615127,77.5397301883,736.299654484,429.970964767,49.9818,256.346889717
 03/09  19:00:00,321.467577189,35.8249513091,47.0548413128,0.0,77.122965704,86.2600435998,958.153565087,449.977462527,49.9818,458.19430256
 03/09  20:00:00,334.212890439,35.8402604012,43.8153107638,0.0,102.647051061,80.1663183927,839.792593296,460.317088325,33.3212,346.154304971
 03/09  21:00:00,364.862495384,35.8402604012,49.0929630339,0.0,115.40909374,92.7192997104,848.632194447,478.378157419,33.3212,336.932837028
 03/09  22:00:00,352.8178817,35.8326058552,60.5276374435,0.0,102.647051061,94.1340635361,1041.67099394,515.250900559,24.9909,501.429193377
 03/09  23:00:00,265.748241293,35.8249513091,39.9437003128,0.0,77.122965704,65.871452062,950.933753779,552.076813225,16.6606,382.196340554
 03/09  24:00:00,174.011770013,35.8249513091,16.1996841899,0.0,38.286128036,48.4199368926,788.958582172,573.047713325,8.3303,207.580568848
 03/10  01:00:00,124.419632317,31.0130732437,9.180802012,2.5214088606,25.5240853573,30.610668775,288.122523991,114.786669586,3.33212,170.003734405
 03/10  02:00:00,113.375468942,31.0130732437,5.18101607709,2.78761291058,19.418418834,29.3649097162,224.390681013,97.6927204019,3.33212,123.365840611
 03/10  03:00:00,103.887699562,31.0130732437,3.36554587094,3.01762723989,12.7620426787,28.1191506574,222.510234918,90.57176855,3.33212,128.606346368
 03/10  04:00:00,102.608805384,31.0130732437,1.84990013134,3.26242425827,12.7620426787,28.1191506574,215.773597456,87.8207846919,3.33212,124.620692764
 03/10  05:00:00,109.891783695,31.0130732437,1.67512962798,3.50882736442,12.7620426787,28.1191506574,261.113543365,87.782128999,3.33212,169.999294366
 03/10  06:00:00,141.20874048,31.0130732437,5.24774291121,3.62505840505,25.5240853573,30.610668775,384.919403851,87.8901741638,8.3303,288.698929687
 03/10  07:00:00,257.735897421,31.0130732437,23.8750903744,3.6007771644,51.0481707146,78.1489452969,602.464561249,85.1044178393,16.6606,500.699543409
 03/10  08:00:00,331.869109743,35.8632240395,48.8090754234,1.64549342043,64.3609230253,109.708623606,1241.30955095,550.95748076,24.9909,665.361170191
 03/10  09:00:00,264.839202325,35.8632240395,27.6327343903,1.53305029481,51.0481707146,80.7689615957,1137.12338682,595.495802051,33.3212,508.306384771
 03/10  10:00:00,231.910792921,35.8632240395,24.4844011883,0.874060525983,51.0481707146,71.0224615957,985.309253086,537.138259411,66.8089,381.362093675
 03/10  11:00:00,183.13575978,35.8632240395,25.2847997354,0.118747598798,32.1804615127,65.7244621605,891.036761434,507.035145671,83.4695,300.532115763
 03/10  12:00:00,191.547439056,35.8402604012,33.2412390937,0.0,32.1804615127,65.7244621605,785.160678213,477.04419314,83.4695,224.646985073
 03/10  13:00:00,193.680540222,35.8249513091,36.2304946553,0.0,32.1804615127,65.7244621605,750.727750432,445.730748483,83.4695,221.527501949
 03/10  14:00:00,176.842172812,35.8746896335,29.1266132919,0.0,32.1804615127,55.9779621605,719.633066126,425.328496053,75.1392,219.165370073
 03/10  15:00:00,185.382710355,35.9322294723,37.6295856925,0.00523315061614,32.1804615127,55.9779621605,683.062643448,400.147294752,66.8089,216.106448696
 03/10  16:00:00,183.77341635,35.891374136,36.0491294984,0.0167040319326,32.1804615127,55.9779621605,690.089211423,398.368404708,75.1392,216.581606715
 03/10  17:00:00,207.366239622,35.8460013108,30.3701313111,0.10608464055,32.1804615127,60.9114621605,662.342812272,397.61576262,91.7998,172.927249652
 03/10  18:00:00,245.485214969,35.8287785821,33.4893160683,0.0116139115751,32.1804615127,77.5397301883,722.204769866,419.009472905,49.9818,253.21349696
 03/10  19:00:00,318.094232294,35.8326058552,46.4708566396,0.0,77.122965704,86.2600435998,962.797732946,446.829085483,49.9818,465.986847463
 03/10  20:00:00,333.386767268,35.8326058552,43.4290107254,0.0,102.647051061,80.1663183927,831.144630654,458.582126118,33.3212,339.241304537
 03/10  21:00:00,365.230181487,35.8249513091,49.9175075942,0.0,115.40909374,92.7192997104,833.661029901,463.398651968,33.3212,336.941177933
 03/10  22:00:00,355.956428951,35.8326058552,64.1127121097,0.0,102.647051061,94.1340635361,988.329514499,460.838986645,24.9909,502.499627855
 03/10  23:00:00,270.430814904,35.8249513091,44.8240713271,0.0,77.122965704,65.871452062,867.051811054,469.194821621,16.6606,381.196389433
 03/10  24:00:00,179.118416341,35.8326058552,21.5410131221,0.0,38.286128036,48.4199368926,695.213397756,479.950723287,8.3303,206.932374469
 03/11  01:00:00,130.5630234,31.0130732437,13.8927579689,1.73617990738,27.7269238854,30.610668775,272.900790036,99.6154190294,3.33212,169.953251006
