Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  02:00:00,127.668255523,31.0130732437,10.9757951419,1.70606008683,27.7269238854,30.610668775,207.938582689,81.2592798015,3.33212,123.347182888
 03/11  03:00:00,108.730344666,31.0130732437,9.43836912884,1.77747841114,12.7620426787,28.1191506574,205.925406501,72.7392367615,3.33212,129.85404974
 03/11  04:00:00,107.832864202,31.0130732437,8.50126816056,1.82523344492,12.7620426787,28.1191506574,195.593275502,68.9197383158,3.33212,123.341417186
 03/11  05:00:00,115.06446586,31.0130732437,9.14506170877,1.83720460659,12.7620426787,28.1191506574,240.543097486,67.2519901183,3.33212,169.958987368
 03/11  06:00:00,128.075798178,31.0130732437,9.90076648326,1.85176744709,12.7620426787,28.1191506574,281.878980427,66.6645827725,8.3303,206.884097654
 03/11  07:00:00,216.093340569,31.0130732437,17.2545811011,1.7039961614,42.6918050922,54.3732441037,375.85778442,65.6395094887,16.6606,293.557674931
 03/11  08:00:00,276.218770523,35.8202246683,41.840453739,0.0,42.6918050922,86.1019271793,914.596278351,390.150017975,24.9909,499.455360376
 03/11  09:00:00,343.076818499,35.8402604012,70.4427373623,0.0,57.6566862989,112.030105488,1175.56347225,433.421609918,33.3212,708.820662332
 03/11  10:00:00,277.876439061,35.8479149473,52.2048503955,0.0,57.6566862989,83.6599452969,982.285633208,410.71177468,66.8089,504.764958527
 03/11  11:00:00,201.897312857,35.8630698475,30.5129886351,0.0,42.6918050922,68.9656133826,879.868451237,410.386438135,83.4695,386.012513103
 03/11  12:00:00,184.800103323,35.9027725309,21.7371688285,0.0,34.9340096728,67.7198543238,799.714093802,410.874080308,83.4695,305.370513494
 03/11  13:00:00,177.706209397,35.9541730914,15.4700302964,0.0,34.9340096728,67.7198543238,715.591167712,407.083315828,83.4695,225.038351885
 03/11  14:00:00,170.020122625,35.996703991,17.4902196589,0.0,34.9340096728,57.9733543238,691.100504213,396.11926254,75.1392,219.842041672
 03/11  15:00:00,184.960742509,36.1302365189,32.3414699199,0.0,34.9340096728,57.9733543238,648.129875851,359.721193087,66.8089,221.599782764
 03/11  16:00:00,190.093847273,36.272802534,37.3684510064,0.0,34.9340096728,57.9733543238,623.428921406,325.192121267,75.1392,223.097600139
 03/11  17:00:00,212.374465372,36.1104089544,30.5732992211,0.0,34.9340096728,62.9068543238,577.728176346,314.099944573,91.7998,171.828431773
 03/11  18:00:00,243.390222993,35.8295440367,34.1484803987,0.0,34.9340096728,72.2186844194,576.847646626,311.670071196,49.9818,215.19577543
 03/11  19:00:00,325.614002829,35.8249513091,44.4252171621,0.0414828002384,87.0357390804,86.2600435998,610.729986623,302.945539544,49.9818,257.802647079
 03/11  20:00:00,344.525066398,35.8287785821,57.4008667998,0.104658057785,102.000620287,77.6748002752,661.799971674,291.09580672,33.3212,337.382964954
 03/11  21:00:00,363.341040105,35.8326058552,64.9129069653,0.111887739114,102.000620287,88.9820225341,661.673247646,286.155126619,33.3212,342.196921027
 03/11  22:00:00,354.352411464,35.8479149473,65.4789685445,0.252565728354,102.000620287,91.6425454185,655.527057904,290.289540062,24.9909,340.246617843
 03/11  23:00:00,299.134551774,35.8326058552,63.6192050827,0.0569934341157,87.0357390804,65.871452062,815.506950222,302.717892961,16.6606,496.128457261
 03/11  24:00:00,203.247286007,35.8326058552,41.3547078315,0.0,42.6918050922,48.4199368926,627.343889788,326.703902344,8.3303,292.309687444
 03/12  01:00:00,149.98790836,31.0130732437,25.5664953594,0.231922345196,34.4311606118,33.1021868926,199.743640058,72.8518038148,3.33212,123.559716243
 03/12  02:00:00,126.124590821,31.0130732437,19.1067141157,0.241135118706,19.466279405,30.610668775,194.570454398,61.1784418837,3.33212,130.059892514
 03/12  03:00:00,122.973223334,31.0130732437,15.838376691,0.335925584308,19.466279405,30.610668775,190.48444018,57.0945240834,3.33212,130.057796096
 03/12  04:00:00,130.049675122,31.0130732437,16.2580229182,0.41889514879,19.466279405,30.610668775,222.530107144,56.102489312,3.33212,163.095497832
 03/12  05:00:00,144.16273713,31.0130732437,18.0747122895,0.470225374492,19.466279405,30.610668775,278.663036271,55.9524599173,8.3303,214.380276354
 03/12  06:00:00,224.6716076,31.0130732437,27.1294642333,0.380889268713,42.6918050922,54.3732441037,366.930397778,55.5607250864,16.6606,294.709072691
 03/12  07:00:00,307.400985043,35.8340593473,49.8449989399,0.0,49.3960418185,88.5934452969,854.935894893,331.376249569,24.9909,498.568745324
 03/12  08:00:00,350.351776733,35.8249513091,74.9563533182,0.0,57.6566862989,112.030105488,1143.95428574,402.72570401,33.3212,707.907381734
 03/12  09:00:00,272.506024576,35.8417983721,56.0797065717,0.0,50.9524495726,81.1684271793,968.809113266,396.215143405,66.8089,505.785069861
 03/12  10:00:00,205.447218605,35.8433556593,34.0824362443,0.0,42.6918050922,68.9656133826,869.249489015,399.056740069,83.4695,386.723248946
 03/12  11:00:00,195.071252571,35.8962971028,27.3901148828,0.0,38.286128036,68.9656133826,795.232446515,406.519570373,83.4695,305.243376142
 03/12  12:00:00,190.36087704,35.9478680189,23.522215515,0.0,38.286128036,68.9656133826,697.203099798,395.850765333,83.4695,217.882834465
 03/12  13:00:00,174.664906625,36.0093565591,26.7275364467,0.0,31.5818913096,56.727595265,686.272900129,388.100661598,75.1392,223.033038531
 03/12  14:00:00,186.616373451,36.0543277641,38.604553924,0.0326097597426,31.5818913096,56.727595265,655.442691029,372.638240364,66.8089,215.995550665
 03/12  15:00:00,197.797483237,36.077764618,49.2363032057,0.556093941664,31.5818913096,56.727595265,652.485681305,361.309741567,75.1392,216.036739738
 03/12  16:00:00,227.419375391,35.9095225714,50.237337771,0.110539438812,31.5818913096,61.661095265,603.860916908,341.58883902,91.7998,170.472277889
 03/12  17:00:00,255.548601239,35.817296763,50.8516483843,0.0,31.5818913096,70.9729253606,605.82110276,340.589727671,49.9818,215.249575089
 03/12  18:00:00,320.611569949,35.821124036,54.090841744,0.106512843221,80.3315023541,83.7685254822,657.088560146,349.940315817,49.9818,257.166444329
 03/12  19:00:00,338.178741794,35.8249513091,61.9938745592,0.247844227294,102.000620287,77.6748002752,727.809584187,354.362394399,33.3212,340.125989788
 03/12  20:00:00,374.940434948,35.8326058552,66.7653295683,0.522043456321,108.704857014,91.4735406516,738.204692598,369.883739562,33.3212,334.999753036
 03/12  21:00:00,344.179699931,35.8249513091,64.4555864687,0.198183317526,95.2963835608,89.1510273009,769.883898454,403.826567194,24.9909,341.06643126
 03/12  22:00:00,288.114746296,35.8326058552,61.4804102709,0.226639194703,80.3315023541,63.3799339444,954.231576163,441.952663344,16.6606,495.618312819
 03/12  23:00:00,201.13849032,35.8555694934,39.0173789735,0.0504922515675,42.6918050922,48.4199368926,745.649300569,454.265870459,8.3303,283.05313011
 03/12  24:00:00,150.785993298,31.0130732437,26.0976893804,0.484871936559,34.4311606118,33.1021868926,265.40322188,91.8651830888,3.33212,170.205918791
 03/13  01:00:00,125.492847356,31.0130732437,19.4464562389,0.599145471209,19.418418834,29.3649097162,205.975492378,72.8184913532,3.33212,129.824881024
 03/13  02:00:00,114.957677941,31.0130732437,16.6700146005,0.744709564237,12.7620426787,28.1191506574,190.469661972,63.8330597069,3.33212,123.304482266
 03/13  03:00:00,113.29966468,31.0130732437,14.9117035318,0.855198566739,12.7620426787,28.1191506574,186.587571277,59.9349900918,3.33212,123.320461185
 03/13  04:00:00,120.620708841,31.0130732437,15.5708333656,0.939401606791,12.7620426787,28.1191506574,231.781817638,58.581503459,3.33212,169.868194179
 03/13  05:00:00,155.139557317,31.0130732437,22.4244671525,0.984244628102,25.5240853573,30.610668775,358.582012743,58.7907477502,8.3303,291.460964993
 03/13  06:00:00,280.308774966,31.0130732437,49.8310846958,0.91275759208,51.0481707146,78.1489452969,572.821957559,58.1117254813,16.6606,498.049632078
 03/13  07:00:00,365.692371369,35.8222521093,71.7321670527,0.0,64.3609230253,109.708623606,1068.87388224,384.640829293,24.9909,659.242152949
 03/13  08:00:00,282.466470295,35.8326058552,45.0783924857,0.0,51.0481707146,80.7689615957,1010.81785205,472.103020844,33.3212,505.393631206
 03/13  09:00:00,240.674312366,35.8326058552,34.3629658398,0.0,51.0481707146,71.0224615957,901.562690672,449.166173679,66.8089,385.587616993
 03/13  10:00:00,184.380411676,35.8364331282,26.8527638889,0.0,32.1804615127,65.7244621605,816.942638234,431.853412136,83.4695,301.619726098
 03/13  11:00:00,189.294955213,35.8801696986,31.0885053934,0.0,32.1804615127,65.7244621605,709.833015303,407.196014257,83.4695,219.167501047
 03/13  12:00:00,195.754740039,35.9718316153,38.244738346,0.0187231957888,32.1804615127,65.7244621605,683.985381461,376.496156016,83.4695,224.019725445
 03/13  13:00:00,194.911575245,36.0293603043,46.9209043415,0.162244967123,32.1804615127,55.9779621605,649.049533493,357.576747542,75.1392,216.33358595
 03/13  14:00:00,201.693203704,36.0713502735,53.641764398,0.180139026249,32.1804615127,55.9779621605,629.278797056,346.511007452,66.8089,215.958889604
 03/13  15:00:00,206.260460331,36.1394395385,58.3453540945,0.0,32.1804615127,55.9779621605,619.873014046,328.412389594,75.1392,216.321424452
 03/13  16:00:00,234.710710457,35.9776116844,57.7319304062,0.0,32.1804615127,60.9114621605,561.557149862,299.634388951,91.7998,170.12296091
 03/13  17:00:00,273.658938257,35.817296763,61.7509627263,0.0,32.1804615127,77.5397301883,607.190726233,301.210519735,49.9818,255.998406498
 03/13  18:00:00,337.108991389,35.817296763,71.1707283381,0.0,77.122965704,86.2600435998,831.683989383,320.585212382,49.9818,461.116977001
 03/13  19:00:00,344.044243716,35.817296763,64.9459723007,0.0,102.647051061,80.1663183927,711.030197609,335.944309661,33.3212,341.764687947
 03/13  20:00:00,383.149934972,35.817296763,67.5505474933,0.0,115.40909374,92.7192997104,717.711620439,348.131409825,33.3212,336.259010614
 03/13  21:00:00,372.18937208,35.817296763,80.1719770138,0.0,102.647051061,94.1340635361,874.398759631,349.914320469,24.9909,499.493539162
 03/13  22:00:00,287.897222253,35.817296763,62.4477945711,0.0,77.122965704,65.871452062,736.577689241,342.186179859,16.6606,377.730909382
 03/13  23:00:00,197.824319161,35.8326058552,39.9660682124,0.43819269057,38.286128036,48.4199368926,564.445925333,345.872259177,8.3303,210.243366156
 03/13  24:00:00,143.465241824,30.9671459672,30.7180622621,0.0,25.5240853573,30.610668775,241.372650499,73.0732502968,3.33212,164.967280202
 03/14  01:00:00,129.953679675,30.9671459672,24.5306048868,0.0,19.418418834,29.3649097162,189.710843082,58.3698172904,3.33212,128.008905792
 03/14  02:00:00,118.965459366,30.9671459672,21.4482351505,0.0,12.7620426787,28.1191506574,178.279618286,51.6546755586,3.33212,123.292822727
 03/14  03:00:00,117.368667286,30.9671459672,19.8605340546,0.0,12.7620426787,28.1191506574,178.773089419,48.9415850626,3.33212,126.499384357
 03/14  04:00:00,126.304556864,30.9671459672,21.5830461151,0.0,12.7620426787,28.1191506574,217.818234998,48.0220827468,3.33212,166.464032251
 03/14  05:00:00,163.317703303,30.9671459672,30.94777131,0.0,25.5240853573,30.610668775,347.033846203,47.3838437361,8.3303,291.319702466
 03/14  06:00:00,289.911129515,30.9671459672,59.6523273659,0.0,51.0481707146,78.1489452969,558.813480342,44.6145504846,16.6606,497.538329858
 03/14  07:00:00,376.714461608,35.8459855322,81.7597944351,0.15210136175,64.3609230253,109.708623606,943.603570904,260.71226137,24.9909,657.900409534
 03/14  08:00:00,290.653251413,35.8479149473,55.2381104949,0.249493138833,51.0481707146,80.7689615957,863.044075222,323.235377393,33.3212,506.487497829
 03/14  09:00:00,251.092566941,35.9914010033,44.7804446718,0.0224421362346,51.0481707146,71.0224615957,769.055060749,318.310900671,66.8089,383.935260078
 03/14  10:00:00,195.705585662,36.1360816915,37.8187768807,0.20522003724,32.1804615127,65.7244621605,702.925242596,315.863443386,83.4695,303.59229921
 03/14  11:00:00,196.549951973,36.2454613697,37.9689492353,0.12771414473,32.1804615127,65.7244621605,607.507207181,306.831289969,83.4695,217.206417212
 03/14  12:00:00,189.518478284,36.3510181803,31.5603968135,0.195721098673,32.1804615127,65.7244621605,607.839042234,300.420558103,83.4695,223.948984132
 03/14  13:00:00,185.984117423,36.4802474667,37.8228081743,0.0,32.1804615127,55.9779621605,583.26521398,291.856550085,75.1392,216.269463895
 03/14  14:00:00,191.744374768,36.6211505046,44.2742504984,0.0,32.1804615127,55.9779621605,503.378078186,220.679152438,66.8089,215.890025748
 03/14  15:00:00,199.595329032,36.6505464038,52.5963552951,0.0,32.1804615127,55.9779621605,501.347955922,210.288635627,75.1392,215.920120295
 03/14  16:00:00,234.175446269,36.350031104,58.2989493834,0.0,32.1804615127,60.9114621605,464.812561756,202.619960212,91.7998,170.392801543
 03/14  17:00:00,276.851445375,35.817296763,66.5940079775,0.0,32.1804615127,77.5397301883,492.747932203,186.849753977,49.9818,255.916378226
 03/14  18:00:00,342.564887155,35.817296763,78.2909444617,0.0,77.122965704,86.2600435998,706.034271982,197.568457453,49.9818,458.48401453
 03/14  19:00:00,349.982595897,35.817296763,72.7421955351,0.0,102.647051061,80.1663183927,602.195485546,225.465631157,33.3212,343.408654389
 03/14  20:00:00,391.010447969,35.817296763,76.6664082983,0.0,115.40909374,92.7192997104,624.547563274,255.15215117,33.3212,336.074212104
 03/14  21:00:00,380.893104539,35.817296763,89.2508116812,0.0,102.647051061,94.1340635361,788.075501717,264.118060397,24.9909,498.96654132
 03/14  22:00:00,294.754983521,35.817296763,69.3304913728,0.0,77.122965704,65.871452062,649.436984553,258.918455236,16.6606,373.857929318
 03/14  23:00:00,204.213886861,35.817296763,46.8365599311,0.0,38.286128036,48.4199368926,491.505648614,270.099810618,8.3303,213.075537996
 03/14  24:00:00,150.708179975,30.9671459672,37.9258298599,0.0,25.5240853573,30.610668775,222.560959289,56.1786093123,3.33212,163.050229977
 03/15  01:00:00,136.668273652,30.9671459672,31.1904010326,0.0,19.418418834,29.3649097162,179.72164468,46.6122284381,3.33212,129.777296242
 03/15  02:00:00,125.345120348,30.9671459672,27.7760097399,0.0,12.7620426787,28.1191506574,167.472162068,40.8748051635,3.33212,123.265236905
 03/15  03:00:00,122.568892866,30.9671459672,25.0126031829,0.0,12.7620426787,28.1191506574,165.789309411,39.1778547831,3.33212,123.279334628
 03/15  04:00:00,129.184266696,30.9671459672,25.0534087858,0.0,12.7620426787,28.1191506574,213.458608982,40.3336372326,3.33212,169.79285175
 03/15  05:00:00,165.194852378,30.9671459672,33.4418355718,0.0,25.5240853573,30.610668775,340.383507872,41.9298880309,8.3303,290.123319841
 03/15  06:00:00,292.199299073,31.7755044332,61.8604334097,0.0,51.0481707146,78.1489452969,555.515637901,41.3747860626,16.6606,497.480251838
 03/15  07:00:00,378.536607038,35.817296763,84.7168066302,0.0,64.3609230253,109.708623606,961.251806138,278.282299613,24.9909,657.978606525
 03/15  08:00:00,293.558820763,35.817296763,59.1795561277,0.0,51.0481707146,80.7689615957,865.92053783,328.322415036,33.3212,504.276922794
 03/15  09:00:00,256.269207427,35.9932253354,49.9725857271,0.0,51.0481707146,71.0224615957,761.942252594,310.078899903,66.8089,385.054452691
 03/15  10:00:00,201.202870734,36.228385424,43.442747798,0.0,32.1804615127,65.7244621605,675.291363907,296.313891136,83.4695,295.507972771
 03/15  11:00:00,208.593222744,36.4376647754,49.9452468398,0.0,32.1804615127,65.7244621605,581.990807816,274.210262845,83.4695,224.311044971
 03/15  12:00:00,218.804068105,36.5641306786,61.2030595578,0.0,32.1804615127,65.7244621605,533.914063041,231.278750182,83.4695,219.165812858
 03/15  13:00:00,219.119947059,36.6000980157,71.8709632798,0.0,32.1804615127,55.9779621605,497.210941329,201.155521328,75.1392,220.916220001
 03/15  14:00:00,216.686108902,36.6311495355,69.8612886789,0.0,32.1804615127,55.9779621605,465.074591549,182.507127229,66.8089,215.75856432
 03/15  15:00:00,226.449706366,36.6603350431,80.0331611391,0.0,32.1804615127,55.9779621605,430.670566357,139.735724917,75.1392,215.79564144
 03/15  16:00:00,255.352890939,36.3613476357,79.9407643576,0.0,32.1804615127,60.9114621605,424.811582554,162.643346997,91.7998,170.368435557
 03/15  17:00:00,294.350235491,35.817296763,84.1450987152,0.0,32.1804615127,77.5397301883,507.15728404,201.351445729,49.9818,255.824038311
 03/15  18:00:00,356.133146642,35.817296763,91.790342031,0.0,77.122965704,86.2600435998,712.602759016,207.742802163,49.9818,454.878156853
 03/15  19:00:00,362.51548901,35.817296763,84.4439472519,0.0,102.647051061,80.1663183927,631.207370534,256.329907132,33.3212,341.556263402
 03/15  20:00:00,402.389329457,35.817296763,87.703297746,0.0,115.40909374,92.7192997104,589.231728546,216.497722661,33.3212,339.412805885
 03/15  21:00:00,391.108109443,35.817296763,99.8770139099,0.0,102.647051061,94.1340635361,752.696527111,228.357105286,24.9909,499.348521826
 03/15  22:00:00,303.622433717,35.817296763,78.6291252812,0.0,77.122965704,65.871452062,626.112369945,236.960454432,16.6606,372.491315513
 03/15  23:00:00,211.062971359,35.817296763,53.6855508991,0.0,38.286128036,48.4199368926,478.283478501,263.322205112,8.3303,206.630973389
 03/15  24:00:00,186.677643045,30.9671459672,73.7441966648,0.0,25.5240853573,30.610668775,226.664542298,53.5560385614,3.33212,169.776383736
 03/16  01:00:00,165.584704087,30.9671459672,59.9478283022,0.0,19.418418834,29.3649097162,169.883836051,43.2960160411,3.33212,123.25570001
 03/16  02:00:00,145.512621053,30.9671459672,47.8008170206,0.0,12.7620426787,28.1191506574,167.107647909,36.7238653024,3.33212,127.051662607
 03/16  03:00:00,140.160961238,30.9671459672,42.543386331,0.0,12.7620426787,28.1191506574,159.547848317,30.2675245202,3.33212,125.948203797
 03/16  04:00:00,146.654725033,30.9671459672,42.5340063035,0.0,12.7620426787,28.1191506574,192.538487601,26.2334947299,3.33212,162.972872871
 03/16  05:00:00,182.108927054,30.9671459672,50.3551143618,0.0,25.5240853573,30.610668775,325.044940542,25.7052105983,8.3303,291.009429944
 03/16  06:00:00,309.94265586,33.1901317486,78.1165242853,0.0,51.0481707146,78.1489452969,539.34825421,26.2813604054,16.6606,496.406293804
 03/16  07:00:00,392.585179788,35.8195870314,98.6000723054,0.0,64.3609230253,109.708623606,885.051060017,201.731470587,24.9909,658.32868943
 03/16  08:00:00,305.643068455,35.817296763,71.0791589476,0.0,51.0481707146,80.7689615957,775.82867965,236.681882994,33.3212,505.825596656
 03/16  09:00:00,266.620843634,36.3117764432,59.8504041649,0.0,51.0481707146,71.0224615957,686.179325935,238.254534432,66.8089,381.115891503
 03/16  10:00:00,205.937541155,36.472352774,48.3049463245,0.0,32.1804615127,65.7244621605,610.199421874,223.438495203,83.4695,303.291426671
 03/16  11:00:00,201.489928991,36.5274004082,43.7834786061,0.0,32.1804615127,65.7244621605,506.101657914,205.555244592,83.4695,217.076913321
 03/16  12:00:00,203.597422532,36.5660267791,46.7943990878,0.0,32.1804615127,65.7244621605,518.723394483,211.41961571,83.4695,223.834278773
 03/16  13:00:00,186.767633365,36.6005553237,40.2728631361,0.0,32.1804615127,55.9779621605,441.348923889,150.101285543,75.1392,216.108438346
 03/16  14:00:00,179.63406232,36.6293444434,33.2308046327,0.0,32.1804615127,55.9779621605,459.495723318,176.967775965,66.8089,215.719047354
 03/16  15:00:00,190.583229155,36.6595575281,44.0797791778,0.0,32.1804615127,55.9779621605,476.647227797,185.768925696,75.1392,215.739102102
 03/16  16:00:00,222.087353987,36.3584528442,46.7866006313,0.0,32.1804615127,60.9114621605,421.062969703,158.941256194,91.7998,170.321913509
 03/16  17:00:00,271.302414963,35.817296763,61.3966377277,0.0,32.1804615127,77.5397301883,477.400771562,171.703878399,49.9818,255.715093163
 03/16  18:00:00,358.136596537,35.817296763,93.8694040364,0.0,77.122965704,86.2600435998,716.694684489,212.285201816,49.9818,454.427682673
 03/16  19:00:00,395.340630223,35.817296763,117.341354686,0.0,102.647051061,80.1663183927,612.801374925,238.698446479,33.3212,340.781728446
 03/16  20:00:00,415.892059667,35.817296763,100.810499623,0.0,115.40909374,92.7192997104,627.570778551,255.762409201,33.3212,338.487169349
 03/16  21:00:00,396.169019416,35.817296763,104.293694252,0.0,102.647051061,94.1340635361,760.366296636,236.783157623,24.9909,498.592239013
 03/16  22:00:00,304.114296945,35.817296763,78.8697624351,0.0,77.122965704,65.871452062,620.842405055,230.447414214,16.6606,373.734390841
 03/16  23:00:00,211.260198628,35.817296763,53.7686506757,0.0,38.286128036,48.4199368926,473.419604126,258.51386309,8.3303,206.575441036
 03/16  24:00:00,157.375555216,30.9671459672,44.5467767508,0.0,25.5240853573,30.610668775,216.631491284,43.5432514245,3.33212,169.75611986
 03/17  01:00:00,144.35131163,30.9671459672,38.8986963871,0.0,19.418418834,29.3649097162,161.532608124,34.968981453,3.33212,123.231506671
 03/17  02:00:00,133.638637765,30.9671459672,36.1101653645,0.0,12.7620426787,28.1191506574,157.730432535,31.1602049845,3.33212,123.23810755
 03/17  03:00:00,132.180152227,30.9671459672,34.6856535448,0.0,12.7620426787,28.1191506574,160.516922704,27.460924449,3.33212,129.723878255
 03/17  04:00:00,141.215006795,30.9671459672,36.5203989548,0.0,12.7620426787,28.1191506574,191.869351001,25.6427084529,3.33212,162.894522548
 03/17  05:00:00,177.867457971,30.9671459672,45.5310930991,0.0,25.5240853573,30.610668775,323.140386587,23.905060468,8.3303,290.905026119
 03/17  06:00:00,306.04759379,33.5943109816,73.1717600813,0.0,51.0481707146,78.1489452969,536.287523058,23.8268245133,16.6606,495.800098544
 03/17  07:00:00,389.77868973,35.817296763,96.2535747902,0.0,64.3609230253,109.708623606,808.408065635,128.942969105,24.9909,654.47419653
 03/17  08:00:00,305.18897688,35.817296763,71.3049079947,0.0,51.0481707146,80.7689615957,721.690637159,183.285348799,33.3212,505.084088361
 03/17  09:00:00,266.111663094,36.3768279172,60.5350718498,0.0,51.0481707146,71.0224615957,653.333714368,204.133368001,66.8089,382.391446368
 03/17  10:00:00,214.608905939,36.4733488888,58.3302073729,0.0,32.1804615127,65.7244621605,521.363092664,138.314272046,83.4695,299.579320618
 03/17  11:00:00,224.372194009,36.5309329853,67.6176634001,0.0,32.1804615127,65.7244621605,424.426841184,120.748837313,83.4695,220.208503871
 03/17  12:00:00,237.21247425,36.5740501765,81.1678071361,0.0,32.1804615127,65.7244621605,419.402834296,116.285528519,83.4695,219.647805777
 03/17  13:00:00,239.799538912,36.6119661284,93.5026661295,0.0,32.1804615127,55.9779621605,392.498131628,97.2030812806,75.1392,220.155850348
 03/17  14:00:00,248.034143742,36.6459395227,101.759238266,0.0,32.1804615127,55.9779621605,361.251819675,78.8333077635,66.8089,215.609611911
 03/17  15:00:00,254.010627959,36.6858288773,107.769755858,0.0,32.1804615127,55.9779621605,344.408534979,53.6340381338,75.1392,215.635296845
 03/17  16:00:00,280.811658268,36.405107684,105.580966229,0.0,32.1804615127,60.9114621605,320.818575474,58.7334904686,91.7998,170.285285005
 03/17  17:00:00,316.139176074,35.8188710591,106.31053586,0.0,32.1804615127,77.5397301883,399.807286045,100.7762102,49.9818,249.049275844
 03/17  18:00:00,377.288531131,35.8571916481,113.250511833,0.0,77.122965704,86.2600435998,661.033688571,148.780019551,49.9818,462.27186902
 03/17  19:00:00,375.921550303,35.8174526557,101.767003774,0.0,102.647051061,80.1663183927,578.100931981,207.338637048,33.3212,337.441094933
 03/17  20:00:00,414.922342253,35.817296763,101.120228895,0.0,115.40909374,92.7192997104,608.700573872,239.911809824,33.3212,335.467564048
 03/17  21:00:00,402.520585813,35.817296763,111.798012012,0.0,102.647051061,94.1340635361,767.520956644,245.283158731,24.9909,497.246897913
 03/17  22:00:00,313.543641089,35.8223329769,88.9454578841,0.0,77.122965704,65.871452062,616.351593861,227.605240601,16.6606,372.08575326
 03/17  23:00:00,219.506033818,35.817296763,63.3441769828,0.0,38.286128036,48.4199368926,415.193914055,193.222187388,8.3303,213.641426667
 03/17  24:00:00,165.784661442,30.9671459672,52.9897964936,0.0,25.5240853573,30.610668775,219.711961906,53.4607537985,3.33212,162.919088108
 03/18  01:00:00,162.337951857,30.9671459672,47.3403272347,0.0,27.7269238854,30.610668775,169.595342874,43.0459493481,3.33212,123.217273526
 03/18  02:00:00,140.851791635,30.9671459672,43.3639179521,0.0,12.7620426787,28.1191506574,168.921667798,35.8842539984,3.33212,129.7052938
 03/18  03:00:00,138.900563474,30.9671459672,41.4260139057,0.0,12.7620426787,28.1191506574,157.504083293,30.9703943322,3.33212,123.201568961
 03/18  04:00:00,146.741104096,30.9671459672,42.6827499452,0.0,12.7620426787,28.1191506574,193.829526699,27.5984650986,3.33212,162.8989416
 03/18  05:00:00,160.997440404,30.9671459672,44.694914644,0.0,12.7620426787,28.1191506574,246.645558377,25.3100901541,8.3303,213.005168223
 03/18  06:00:00,254.527410484,34.2005798311,54.2670577136,0.0,42.6918050922,54.3732441037,332.77679713,23.7736635561,16.6606,292.342533574
 03/18  07:00:00,324.482847268,35.8275049909,77.6813186799,0.0,42.6918050922,86.1019271793,642.135525875,121.907445089,24.9909,495.237180786
 03/18  08:00:00,374.608645366,35.817296763,103.186483444,0.0,57.6566862989,112.030105488,914.844253606,182.205127004,33.3212,699.317926603
 03/18  09:00:00,310.632418261,36.4022973972,85.5220729922,0.0,57.6566862989,83.6599452969,767.743251002,200.029862137,66.8089,500.904488864
 03/18  10:00:00,238.894200377,36.4934788713,68.1391589923,0.0,42.6918050922,68.9656133826,665.654155377,200.067515372,83.4695,382.117140005
 03/18  11:00:00,238.652000263,36.548965597,76.3422784575,0.0,34.9340096728,67.7198543238,563.990000703,182.274229404,83.4695,298.246271299
 03/18  12:00:00,248.234418279,36.591195849,86.7764193136,0.0,34.9340096728,67.7198543238,485.065206543,177.064120537,83.4695,224.531586006
 03/18  13:00:00,211.542816526,36.6281849011,60.1809395067,0.0,34.9340096728,57.9733543238,459.28440039,160.623749988,75.1392,223.521450402
 03/18  14:00:00,233.419410908,36.6657525707,82.236922003,0.0,34.9340096728,57.9733543238,416.224043956,132.440144542,66.8089,216.974999414
 03/18  15:00:00,247.179472779,36.7025022218,96.2162933984,0.0,34.9340096728,57.9733543238,386.674780259,95.0807228467,75.1392,216.454857412
 03/18  16:00:00,279.86707622,36.382301136,100.022897396,0.0,34.9340096728,62.9068543238,357.121436153,94.775215933,91.7998,170.54642022
 03/18  17:00:00,307.949226508,35.8175831416,100.887673036,0.0,34.9340096728,72.2186844194,388.425664951,123.615684513,49.9818,214.828180438
 03/18  18:00:00,374.530487727,35.87412892,100.83027347,0.0,87.0357390804,86.2600435998,496.68801519,189.625709809,49.9818,257.080505381
 03/18  19:00:00,371.002178777,35.817296763,99.5230398082,0.0,102.000620287,77.6748002752,602.840205273,233.517462933,33.3212,336.001542341
 03/18  20:00:00,397.270676073,35.817296763,100.3056493,0.0,102.000620287,88.9820225341,598.243367879,229.67516136,33.3212,335.247006519
 03/18  21:00:00,386.449687994,35.817296763,98.9342053496,0.0,102.000620287,91.6425454185,595.398846037,230.75784971,24.9909,339.650096327
 03/18  22:00:00,328.371492811,35.817296763,93.6353110524,0.0,87.0357390804,65.871452062,750.878170906,242.669437163,16.6606,491.548133742
 03/18  23:00:00,229.644653759,35.817296763,67.995864796,0.0,42.6918050922,48.4199368926,555.864319023,259.065222098,8.3303,288.468796925
 03/18  24:00:00,167.727865095,30.9671459672,52.8023982193,0.0,27.7269238854,30.610668775,217.975860305,44.9799632361,3.33212,169.663777069
 03/19  01:00:00,169.463961851,30.9671459672,45.2482612378,0.0,34.4311606118,33.1021868926,164.977444246,38.2322220489,3.33212,123.413102197
 03/19  02:00:00,147.439021522,30.9671459672,40.6859651718,0.0,19.466279405,30.610668775,166.952972972,33.7089540498,3.33212,129.911898922
 03/19  03:00:00,144.895319056,30.9671459672,38.1392067409,0.0,19.466279405,30.610668775,156.987666946,30.2663955687,3.33212,123.389151377
 03/19  04:00:00,151.78982558,30.9671459672,38.4150568849,0.0,19.466279405,30.610668775,201.406349481,29.6390516201,3.33212,168.435177861
 03/19  05:00:00,165.228911272,30.9671459672,39.5844887123,0.0,19.466279405,30.610668775,245.504593802,29.0999799441,8.3303,208.074313858
 03/19  06:00:00,247.799425965,33.3922213651,48.2534575419,0.0,42.6918050922,54.3732441037,338.745951856,28.4091107986,16.6606,293.676241058
 03/19  07:00:00,325.645080062,35.8177828626,71.0134702066,0.0,49.3960418185,88.5934452969,736.849118779,217.304292697,24.9909,494.553926082
 03/19  08:00:00,369.414369421,35.817296763,96.9241521313,0.0,57.6566862989,112.030105488,994.082672547,261.009268128,33.3212,699.752204419
 03/19  09:00:00,296.29800438,36.1641973714,79.6467279345,0.0,50.9524495726,81.1684271793,821.457599425,251.212233683,66.8089,503.436465743
 03/19  10:00:00,240.721702587,36.4120752909,68.9100707579,0.0,42.6918050922,68.9656133826,710.568971636,246.040810326,83.4695,381.05866131
 03/19  11:00:00,244.168195392,36.5483758172,76.8595007994,0.0,38.286128036,68.9656133826,575.353588846,187.680289295,83.4695,304.20379955
 03/19  12:00:00,249.698535737,36.5915060656,83.8661887986,0.0,38.286128036,68.9656133826,455.3719383,155.539977671,83.4695,216.362460628
 03/19  13:00:00,241.08083301,36.6268159397,94.4937433464,0.0,31.5818913096,56.727595265,429.282929608,135.109284361,75.1392,219.034445247
 03/19  14:00:00,247.604824779,36.659660156,101.236045529,0.0,31.5818913096,56.727595265,392.573663073,110.105606252,66.8089,215.65915682
 03/19  15:00:00,250.727554886,36.6894420581,104.554325715,0.0,31.5818913096,56.727595265,368.088935144,77.3366433896,75.1392,215.613091754
 03/19  16:00:00,275.337409316,36.3839340132,100.202473469,0.0,31.5818913096,61.661095265,351.437039963,92.1411175084,91.7998,167.496122455
 03/19  17:00:00,299.0106607,35.817296763,96.6202876452,0.0,31.5818913096,70.9729253606,396.908600154,132.198479625,49.9818,214.72832053
 03/19  18:00:00,362.507149639,35.817296763,98.1465689233,0.0,80.3315023541,83.7685254822,503.813154804,197.397318077,49.9818,256.434036727
 03/19  19:00:00,372.515641019,35.817296763,101.103501668,0.0,102.000620287,77.6748002752,604.118781408,235.760371562,33.3212,335.037209846
 03/19  20:00:00,407.595381785,35.817296763,101.594162745,0.0,108.704857014,91.4735406516,582.7503855,215.908505975,33.3212,333.520679525
 03/19  21:00:00,378.660673025,35.817296763,100.826009136,0.0,95.2963835608,89.1510273009,558.742283329,198.711712503,24.9909,335.039670826
 03/19  22:00:00,320.24570341,35.817296763,95.3420634725,0.0,80.3315023541,63.3799339444,733.559815095,225.269411752,16.6606,491.629803343
 03/19  23:00:00,229.82715977,35.817296763,68.7273719313,0.0,42.6918050922,48.4199368926,554.358038057,263.915773736,8.3303,282.111964321
 03/19  24:00:00,177.817755295,30.9671459672,53.6856583676,0.0,34.4311606118,33.1021868926,224.17787837,50.9065442248,3.33212,169.939214146
 03/20  01:00:00,150.920979613,30.9671459672,45.5667031857,0.0,19.418418834,29.3649097162,166.848921148,40.347711086,3.33212,123.169090062
 03/20  02:00:00,139.584389863,30.9671459672,42.1528137712,0.0,12.7620426787,28.1191506574,160.21080394,33.7187704493,3.33212,123.159913491
 03/20  03:00:00,137.708167142,30.9671459672,40.282664538,0.0,12.7620426787,28.1191506574,156.032153845,29.5383431967,3.33212,123.161690648
 03/20  04:00:00,145.32465049,30.9671459672,41.3185231782,0.0,12.7620426787,28.1191506574,199.846891195,26.946470343,3.33212,169.568300852
 03/20  05:00:00,181.291120238,30.9671459672,49.6703613344,0.0,25.5240853573,30.610668775,316.704353182,25.3385090297,8.3303,283.035544152
 03/20  06:00:00,344.258820591,33.6751468282,112.020839781,0.0,51.0481707146,78.1489452969,534.609435393,24.3471645098,16.6606,493.601670883
 03/20  07:00:00,429.580368482,35.8178309339,138.751492661,0.0,64.3609230253,109.708623606,863.492787337,178.109503387,24.9909,660.392383949
 03/20  08:00:00,321.45067954,35.817296763,87.2679121753,0.0,51.0481707146,80.7689615957,750.978042028,214.917156314,33.3212,502.739685714
 03/20  09:00:00,263.335028283,36.3650516527,57.0821250003,0.0,51.0481707146,71.0224615957,653.28779142,211.088411429,66.8089,375.390479991
 03/20  10:00:00,187.14376318,36.4836082462,29.9555044121,0.0,32.1804615127,65.7244621605,606.679515878,221.455284566,83.4695,301.754731312
 03/20  11:00:00,187.539403922,36.5377309278,29.8724066833,0.0,32.1804615127,65.7244621605,517.737953318,216.701151337,83.4695,217.567301981
 03/20  12:00:00,188.265811644,36.5756697008,31.5624659699,0.0,32.1804615127,65.7244621605,511.805700545,212.013489638,83.4695,216.322710906
 03/20  13:00:00,179.623893642,36.6065668874,32.6408523936,0.0,32.1804615127,55.9779621605,519.00611519,223.939536457,75.1392,219.927378733
 03/20  14:00:00,181.56178062,36.6342297057,34.5525681006,0.0,32.1804615127,55.9779621605,509.772069344,228.392867224,66.8089,214.57030212
 03/20  15:00:00,184.519566305,36.6609260089,37.4802157785,0.0,32.1804615127,55.9779621605,519.402816779,229.830038481,75.1392,214.433578298
 03/20  16:00:00,216.562829216,36.3599601863,40.5872376271,0.0,32.1804615127,60.9114621605,476.340725103,216.435520289,91.7998,168.105404814
 03/20  17:00:00,261.066676792,35.817296763,50.6812990516,0.0,32.1804615127,77.5397301883,505.075454979,199.836141467,49.9818,255.257513511
 03/20  18:00:00,333.518541318,35.817296763,69.0324851973,0.0,77.122965704,86.2600435998,715.720930147,213.266176313,49.9818,452.472953834
 03/20  19:00:00,344.995759797,35.817296763,70.0725886241,0.0,102.647051061,80.1663183927,583.087302173,212.431602668,33.3212,337.334499505
 03/20  20:00:00,391.265143958,35.817296763,76.9744684749,0.0,115.40909374,92.7192997104,580.051079128,212.273005829,33.3212,334.456873299
 03/20  21:00:00,430.436115508,35.817296763,139.310645087,0.0,102.647051061,94.1340635361,733.556853576,213.117673051,24.9909,495.448280526
 03/20  22:00:00,317.989577402,35.817296763,93.4626232869,0.0,77.122965704,65.871452062,607.996016227,215.554680302,16.6606,375.780735925
 03/20  23:00:00,214.443128325,35.817296763,58.0293603079,0.0,38.286128036,48.4199368926,443.078957161,225.669985677,8.3303,209.078671483
 03/20  24:00:00,158.391266221,30.9671459672,45.6258999333,0.0,25.5240853573,30.610668775,220.185532615,54.0664604676,3.33212,162.786952147
 03/21  01:00:00,144.214756924,30.9671459672,38.8040265657,0.0,19.418418834,29.3649097162,169.957118756,43.4787619217,3.33212,123.146236835
 03/21  02:00:00,133.183308739,30.9671459672,35.6947306755,0.0,12.7620426787,28.1191506574,163.749958555,36.3788847983,3.33212,124.038953756
 03/21  03:00:00,131.725305345,30.9671459672,34.2520891712,0.0,12.7620426787,28.1191506574,163.269122956,31.206040346,3.33212,128.73096261
 03/21  04:00:00,140.574099072,30.9671459672,35.8895754797,0.0,12.7620426787,28.1191506574,194.174149126,28.121843555,3.33212,162.720185571
 03/21  05:00:00,176.574188483,30.9671459672,44.2294522697,0.0,25.5240853573,30.610668775,322.984550914,26.4730284029,8.3303,288.181222511
 03/21  06:00:00,304.677247823,33.6751468282,71.7032834737,0.0,51.0481707146,78.1489452969,535.433838064,25.9947447455,16.6606,492.778493319
 03/21  07:00:00,386.040530524,35.8182881496,94.4679317556,0.0,64.3609230253,109.708623606,859.144748971,181.97120717,24.9909,652.182641801
 03/21  08:00:00,304.370671306,35.817296763,69.3973282769,0.0,51.0481707146,80.7689615957,762.151691196,228.299011526,33.3212,500.53147967
 03/21  09:00:00,264.158991108,36.3538583702,57.8367381977,0.0,51.0481707146,71.0224615957,664.919973971,214.839763954,66.8089,383.271310017
 03/21  10:00:00,201.569041755,36.472681314,44.3885470704,0.0,32.1804615127,65.7244621605,594.233980834,216.209373375,83.4695,294.555107459
 03/21  11:00:00,194.837825588,36.526773646,36.9113982436,0.0,32.1804615127,65.7244621605,551.404167536,244.302805436,83.4695,223.6318621
 03/21  12:00:00,193.230513836,36.5653553746,36.2783694097,0.0,32.1804615127,65.7244621605,522.114509972,222.236806776,83.4695,216.408203196
 03/21  13:00:00,184.195425523,36.5957240146,37.1381386381,0.0,32.1804615127,55.9779621605,512.607503885,221.696346433,75.1392,215.771957452
 03/21  14:00:00,184.140238104,36.6238710239,37.0472860293,0.0,32.1804615127,55.9779621605,515.13009894,232.9669805,66.8089,215.35421844
 03/21  15:00:00,184.330839679,36.6502051023,37.217979218,0.0,32.1804615127,55.9779621605,524.877436102,234.395946198,75.1392,215.342289904
 03/21  16:00:00,212.313113312,36.3499569938,36.3451269846,0.0,32.1804615127,60.9114621605,477.564326903,215.656034722,91.7998,170.108492181
 03/21  17:00:00,259.855669279,35.817296763,49.4588361159,0.0,32.1804615127,77.5397301883,494.728760919,197.116016154,49.9818,247.630944765
 03/21  18:00:00,332.805373234,35.817296763,68.066965248,0.0,77.122965704,86.2600435998,737.659909483,232.246026678,49.9818,455.432082805
 03/21  19:00:00,342.282765047,35.817296763,67.4361574619,0.0,102.647051061,80.1663183927,600.865541607,227.244587485,33.3212,340.299754122
 03/21  20:00:00,388.473193236,35.817296763,73.9457142264,0.0,115.40909374,92.7192997104,609.881261407,243.188708019,33.3212,333.371353388
 03/21  21:00:00,379.037451745,35.817296763,87.6337275161,0.0,102.647051061,94.1340635361,756.523934409,236.988347722,24.9909,494.544686688
 03/21  22:00:00,294.145175215,35.817296763,69.0932443963,0.0,77.122965704,65.871452062,619.911163379,229.795253567,16.6606,373.455309812
 03/21  23:00:00,203.552688818,35.817296763,47.0627881748,0.0,38.286128036,48.4199368926,424.755123136,210.203641938,8.3303,206.221181198
 03/21  24:00:00,152.568567094,30.9671459672,39.8790280833,0.0,25.5240853573,30.610668775,212.367898135,46.2870010797,3.33212,162.748777055
 03/22  01:00:00,140.463064133,30.9671459672,35.1337060476,0.0,19.418418834,29.3649097162,164.793414349,38.3398495538,3.33212,123.121444795
 03/22  02:00:00,129.956860888,30.9671459672,32.5179491151,0.0,12.7620426787,28.1191506574,167.903474206,37.528372313,3.33212,127.042981893
 03/22  03:00:00,129.210831691,30.9671459672,31.7852093311,0.0,12.7620426787,28.1191506574,162.205953561,33.2134792317,3.33212,125.660354329
 03/22  04:00:00,137.922500714,30.9671459672,33.9240513808,0.0,12.7620426787,28.1191506574,195.848225841,29.8412911392,3.33212,162.674814701
 03/22  05:00:00,174.132693994,30.9671459672,42.4938177395,0.0,25.5240853573,30.610668775,324.097516974,28.8934613629,8.3303,286.873755611
 03/22  06:00:00,302.206846898,33.6751468282,70.0535944376,0.0,51.0481707146,78.1489452969,535.048248843,26.4905799487,16.6606,491.897068894
 03/22  07:00:00,381.944959956,35.8184438176,92.5633808017,0.0,64.3609230253,109.708623606,792.888491916,114.923687948,24.9909,652.973903968
 03/22  08:00:00,301.648406952,35.817296763,68.882860737,0.0,51.0481707146,80.7689615957,693.322065314,160.183092876,33.3212,499.817772437
 03/22  09:00:00,264.104774763,36.3463789517,59.1227186706,0.0,51.0481707146,71.0224615957,615.039772131,166.408845917,66.8089,381.822026214
 03/22  10:00:00,205.381000987,36.4647980805,49.3004058118,0.0,32.1804615127,65.7244621605,527.69980222,148.797783694,83.4695,295.432518527
 03/22  11:00:00,207.222336482,36.5202546763,50.7062454583,0.0,32.1804615127,65.7244621605,412.450732886,112.40014316,83.4695,216.581089726
 03/22  12:00:00,204.713942335,36.55915588,49.0219423646,0.0,32.1804615127,65.7244621605,408.88176919,102.071038986,83.4695,223.341230204
 03/22  13:00:00,191.15806297,36.5928355515,45.1870823023,0.0,32.1804615127,55.9779621605,404.687620053,113.917672514,75.1392,215.630747539
 03/22  14:00:00,191.651966158,36.6228518171,45.7180798319,0.0,32.1804615127,55.9779621605,385.206251717,103.187608053,66.8089,215.209743663
 03/22  15:00:00,192.826512227,36.6520243521,46.8580224634,0.0,32.1804615127,55.9779621605,401.670400558,113.274872125,75.1392,213.256328433
 03/22  16:00:00,222.611344694,36.3520814743,47.5837614444,0.0,32.1804615127,60.9114621605,397.353381652,140.483054652,91.7998,165.070527
 03/22  17:00:00,269.754443747,35.817296763,60.121715788,0.0,32.1804615127,77.5397301883,445.536067667,140.539949647,49.9818,255.01431802
 03/22  18:00:00,341.140639533,35.817296763,77.3545609537,0.0,77.122965704,86.2600435998,662.412262931,161.014454744,49.9818,451.416008188
 03/22  19:00:00,350.623728409,35.817296763,76.5555738444,0.0,102.647051061,80.1663183927,495.662956502,126.528629776,33.3212,335.813126726
 03/22  20:00:00,395.831655295,35.817296763,82.3428769727,0.0,115.40909374,92.7192997104,527.938147117,160.299264245,33.3212,334.317682872
 03/22  21:00:00,384.932297817,35.817296763,94.5116441772,0.0,102.647051061,94.1340635361,773.543284874,254.566212323,24.9909,493.98617255
 03/22  22:00:00,299.238800872,35.817296763,75.0722042858,0.0,77.122965704,65.871452062,647.474428265,260.230944398,16.6606,370.582883867
 03/22  23:00:00,208.252054461,35.817296763,51.9991347335,0.0,38.286128036,48.4199368926,464.125001551,249.660658513,8.3303,206.134043037
 03/22  24:00:00,155.983578505,30.9671459672,43.2337955806,0.0,25.5240853573,30.610668775,231.486462705,58.6969003547,3.33212,169.45744235
 03/23  01:00:00,143.147601462,30.9671459672,37.7571608241,0.0,19.418418834,29.3649097162,172.588333008,46.1689264582,3.33212,123.08728655
 03/23  02:00:00,132.854007524,30.9671459672,35.3900297388,0.0,12.7620426787,28.1191506574,164.51080702,38.0924654031,3.33212,123.086221617
 03/23  03:00:00,131.411006967,30.9671459672,33.9309905757,0.0,12.7620426787,28.1191506574,161.275318986,34.8624444062,3.33212,123.08075458
 03/23  04:00:00,139.6288914,30.9671459672,35.5440096389,0.0,12.7620426787,28.1191506574,201.127098161,32.4066609008,3.33212,165.38831726
 03/23  05:00:00,176.085647551,30.9671459672,44.3629800698,0.0,25.5240853573,30.610668775,325.003156169,29.9414332057,8.3303,286.731422963
 03/23  06:00:00,305.029719108,34.0389081379,72.4231036256,0.0,51.0481707146,78.1489452969,536.270787454,27.7242553479,16.6606,491.885932106
 03/23  07:00:00,386.162219595,35.8184413285,95.1299901437,0.0,64.3609230253,109.708623606,878.582643638,201.528619743,24.9909,652.063123894
 03/23  08:00:00,304.701850845,35.817296763,70.1193818693,0.0,51.0481707146,80.7689615957,767.264079616,233.758119293,33.3212,500.184760323
 03/23  09:00:00,265.538445263,36.3735262011,59.6712839345,0.0,51.0481707146,71.0224615957,616.445957467,172.689133451,66.8089,376.947924016
 03/23  10:00:00,213.742518298,36.4770557743,57.6932309657,0.0,32.1804615127,65.7244621605,479.938672065,102.244824128,83.4695,294.224347937
 03/23  11:00:00,222.750089654,36.5324824547,66.164759832,0.0,32.1804615127,65.7244621605,401.852803048,94.6928973934,83.4695,223.690405655
 03/23  12:00:00,234.1472043,36.5773268851,78.2553194587,0.0,32.1804615127,65.7244621605,392.404883688,92.9487352521,83.4695,215.986648436
 03/23  13:00:00,236.503200036,36.6147164168,90.3306994869,0.0,32.1804615127,55.9779621605,367.787461685,77.0423830419,75.1392,215.605878643
 03/23  14:00:00,243.190642069,36.6485055269,96.9867616481,0.0,32.1804615127,55.9779621605,355.363647269,73.3745847259,66.8089,215.180162543
 03/23  15:00:00,244.848530059,36.6801966044,98.5629412227,0.0,32.1804615127,55.9779621605,383.530473299,93.2360669664,75.1392,215.155206333
 03/23  16:00:00,271.304769892,36.3818075224,96.0399294111,0.0,32.1804615127,60.9114621605,356.106193876,100.702764384,91.7998,163.603629492
 03/23  17:00:00,308.733075512,35.8339952783,98.9070414816,0.0,32.1804615127,77.5397301883,417.765504773,113.365833569,49.9818,254.417871204
 03/23  18:00:00,370.474683806,35.8776242393,106.463773094,0.0,77.122965704,86.2600435998,650.485208682,149.645681182,49.9818,450.8577275
 03/23  19:00:00,370.237629066,35.820152699,95.8111182587,0.0,102.647051061,80.1663183927,548.601127877,179.727721998,33.3212,335.55220588
 03/23  20:00:00,411.356212576,35.817296763,97.2846413855,0.0,115.40909374,92.7192997104,602.933898551,235.543588299,33.3212,334.069110252
 03/23  21:00:00,399.475751336,35.817296763,108.705580015,0.0,102.647051061,94.1340635361,746.678361088,228.405223092,24.9909,493.282237995
 03/23  22:00:00,311.081261693,35.8389860978,87.0961227167,0.0,77.122965704,65.871452062,568.200601465,181.292178259,16.6606,370.247823205
 03/23  23:00:00,217.643030005,35.8185214943,61.7946810151,0.0,38.286128036,48.4199368926,412.530686859,198.14541567,8.3303,206.054971189
 03/23  24:00:00,164.941391009,30.9671459672,52.1507334554,0.0,25.5240853573,30.610668775,235.639743885,62.8761843432,3.33212,169.431439541
 03/24  01:00:00,151.609051457,30.9671459672,46.2125138209,0.0,19.418418834,29.3649097162,173.319001219,46.9289095698,3.33212,123.05797165
 03/24  02:00:00,140.278910076,30.9671459672,42.8139150132,0.0,12.7620426787,28.1191506574,165.803747589,39.4156703001,3.33212,123.055957289
 03/24  03:00:00,138.148193127,30.9671459672,40.6837717286,0.0,12.7620426787,28.1191506574,161.128354531,34.7452812048,3.33212,123.050953326
 03/24  04:00:00,146.504747047,30.9671459672,41.8495241011,0.0,12.7620426787,28.1191506574,194.543267003,28.600755999,3.33212,162.610391004
 03/24  05:00:00,182.500894645,30.9671459672,50.2010632547,0.0,25.5240853573,30.610668775,322.32266504,24.9608027409,8.3303,289.031562299
 03/24  06:00:00,312.156557174,34.5239232174,78.3897003215,0.0,51.0481707146,78.1489452969,530.038092372,23.3658927044,16.6606,490.011599667
 03/24  07:00:00,392.139018455,35.8206443985,101.842873546,0.0,64.3609230253,109.708623606,771.308179063,97.736931768,24.9909,648.580347295
 03/24  08:00:00,310.697968947,35.817296763,77.2988906066,0.0,51.0481707146,80.7689615957,654.642256917,121.993738224,33.3212,499.327318693
 03/24  09:00:00,272.321211382,36.4025867828,67.443563952,0.0,51.0481707146,71.0224615957,589.069384919,142.749046225,66.8089,379.511438694
 03/24  10:00:00,213.730745292,36.4923154697,57.6668888301,0.0,32.1804615127,65.7244621605,515.994227062,138.498716429,83.4695,294.026010633
 03/24  11:00:00,214.604721608,36.5464978175,57.9025289564,0.0,32.1804615127,65.7244621605,439.7506185,137.877951505,83.4695,218.403166994
 03/24  12:00:00,220.890770046,36.5867045926,64.9367314448,0.0,32.1804615127,65.7244621605,430.20157006,125.577622017,83.4695,221.154448044
 03/24  13:00:00,226.601469322,36.6219081274,80.4334789677,0.0,32.1804615127,55.9779621605,376.841402359,86.2442642296,75.1392,215.457938129
 03/24  14:00:00,223.6038114,36.6520936985,77.567181575,0.0,32.1804615127,55.9779621605,332.184984374,53.718288956,66.8089,211.657795418
 03/24  15:00:00,271.831081318,36.6809563607,125.265671047,0.0,32.1804615127,55.9779621605,306.842072146,20.333258456,75.1392,211.36961369
 03/24  16:00:00,274.716967929,36.3827220167,99.298850038,0.0,32.1804615127,60.9114621605,286.745112905,25.0277901005,91.7998,169.917522804
 03/24  17:00:00,298.386264216,35.8340668592,88.6708092531,0.0,32.1804615127,77.5397301883,358.50801292,59.9769140901,49.9818,248.54929883
 03/24  18:00:00,369.41939528,35.8804092799,105.615839873,0.0,77.122965704,86.2600435998,580.099998256,74.2450389766,49.9818,455.87315928
 03/24  19:00:00,377.239281667,35.82318503,103.593404004,0.0,102.647051061,80.1663183927,438.053748193,67.9407151327,33.3212,336.79183306
 03/24  20:00:00,424.919736912,35.817296763,111.98895615,0.0,115.40909374,92.7192997104,409.923882908,46.7442325312,33.3212,329.858450376
 03/24  21:00:00,416.575531257,35.8341456107,127.069906124,0.0,102.647051061,94.1340635361,557.665697917,40.8175176266,24.9909,491.85728029
 03/24  22:00:00,324.612446113,35.8725622635,101.396680782,0.0,77.122965704,65.871452062,438.667047024,50.490408801,16.6606,371.516038223
 03/24  23:00:00,228.631093053,35.8511032245,73.6409248582,0.0,38.286128036,48.4199368926,271.379748448,57.3844928369,8.3303,205.664955611
 03/24  24:00:00,174.17551272,30.9671459672,61.4794166019,0.0,25.5240853573,30.610668775,230.476356111,61.2668108643,3.33212,165.877425247
 03/25  01:00:00,168.746420871,30.9671459672,53.8349045088,0.0,27.7269238854,30.610668775,190.603721259,64.2379639525,3.33212,123.033637307
 03/25  02:00:00,145.924785125,30.9671459672,48.5098235314,0.0,12.7620426787,28.1191506574,187.372633369,61.0081160117,3.33212,123.032397357
