Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  03:00:00,142.224925366,30.9671459672,44.7963688326,0.0,12.7620426787,28.1191506574,186.840418106,60.4830024913,3.33212,123.025295614
 03/25  04:00:00,149.448896941,30.9671459672,45.43281981,0.0,12.7620426787,28.1191506574,217.03637409,51.1311437226,3.33212,162.573110367
 03/25  05:00:00,165.22247591,33.3922213651,46.5281408667,0.0,12.7620426787,28.1191506574,260.342696981,46.1002117512,8.3303,205.91218523
 03/25  06:00:00,253.467403651,33.6751468282,53.6901391753,0.0,42.6918050922,54.3732441037,357.228093006,49.2038994939,16.6606,291.363593512
 03/25  07:00:00,319.202003431,35.8294145409,76.8189305814,0.0,42.6918050922,86.1019271793,745.276861384,229.838374552,24.9909,490.447586832
 03/25  08:00:00,377.324677612,35.817296763,105.91425886,0.0,57.6566862989,112.030105488,877.842683952,150.827368352,33.3212,693.694115601
 03/25  09:00:00,296.912951345,36.4018923635,72.7610487034,0.0,57.6566862989,83.6599452969,662.103108119,98.9392758656,66.8089,496.354932253
 03/25  10:00:00,227.605722463,36.4948622715,58.0588278245,0.0,42.6918050922,68.9656133826,536.215973334,76.969093,83.4695,375.777380334
 03/25  11:00:00,236.100666736,36.5598644572,74.8719988181,0.0,34.9340096728,67.7198543238,461.551715446,81.0444631009,83.4695,297.037752345
 03/25  12:00:00,245.098116952,36.5981935411,84.6281835123,0.0,34.9340096728,67.7198543238,395.355635231,89.7422909565,83.4695,222.143844274
 03/25  13:00:00,232.233739944,36.6308704306,81.42346274,0.0,34.9340096728,57.9733543238,405.938505019,114.514700514,75.1392,216.284604505
 03/25  14:00:00,220.503719618,36.6596894559,69.669489384,0.0,34.9340096728,57.9733543238,415.205198362,132.48392805,66.8089,215.912370312
 03/25  15:00:00,220.674696981,36.6868829423,69.9044251334,0.0,34.9340096728,57.9733543238,409.512427229,115.022357609,75.1392,219.35086962
 03/25  16:00:00,251.017900657,36.3829619563,71.3525670751,0.0,34.9340096728,62.9068543238,360.289805347,101.582306346,91.7998,166.907699001
 03/25  17:00:00,284.511079551,35.8240594625,77.6479354141,0.0,34.9340096728,72.2186844194,380.468016065,116.287360537,49.9818,214.198855528
 03/25  18:00:00,362.73080353,35.8902510122,89.4148568681,0.0,87.0357390804,86.2600435998,435.538538935,130.439210635,49.9818,255.1175283
 03/25  19:00:00,366.722796767,35.8188805336,98.6088800785,0.0,102.000620287,77.6748002752,537.538049079,172.100770186,33.3212,332.116078893
 03/25  20:00:00,396.01002075,35.817296763,99.4507542944,0.0,102.000620287,88.9820225341,611.189194342,249.261295997,33.3212,328.606698344
 03/25  21:00:00,384.337064418,35.817296763,97.0291611567,0.0,102.000620287,91.6425454185,627.206762807,267.99208311,24.9909,334.223779697
 03/25  22:00:00,325.253565007,35.817296763,90.1548132434,0.0,87.0357390804,65.871452062,799.83433509,295.517929873,16.6606,487.655805216
 03/25  23:00:00,226.10138444,35.817296763,64.1880392051,0.0,42.6918050922,48.4199368926,568.039655396,270.257267917,8.3303,289.452087479
 03/25  24:00:00,163.434447429,30.9671459672,48.3747235411,0.0,27.7269238854,30.610668775,222.735447523,56.2473706075,3.33212,163.155956915
 03/26  01:00:00,166.106178923,30.9671459672,41.7813929021,0.0,34.4311606118,33.1021868926,168.654401494,42.0974136015,3.33212,123.224867892
 03/26  02:00:00,145.107525244,30.9671459672,38.2722009761,0.0,19.466279405,30.610668775,161.127407469,34.580837243,3.33212,123.214450226
 03/26  03:00:00,143.581586086,30.9671459672,36.7513040175,0.0,19.466279405,30.610668775,163.833454803,30.7967068121,3.33212,129.704627991
 03/26  04:00:00,151.229953288,30.9671459672,37.8228313901,0.0,19.466279405,30.610668775,194.390232078,28.6005074458,3.33212,162.457604633
 03/26  05:00:00,164.358027839,30.9671459672,38.7117588013,0.0,19.466279405,30.610668775,242.265462717,27.7451306283,8.3303,206.190032088
 03/26  06:00:00,247.793023836,33.5943109816,48.047509331,0.0,42.6918050922,54.3732441037,336.59247363,27.5234535662,16.6606,292.408420064
 03/26  07:00:00,323.893174486,35.817296763,72.0520201866,0.0,49.3960418185,88.5934452969,725.61987512,210.929976991,24.9909,489.69899813
 03/26  08:00:00,372.583996554,35.817296763,100.079785014,0.0,57.6566862989,112.030105488,976.950126277,251.06903243,33.3212,692.559893847
 03/26  09:00:00,303.455876105,36.3463452077,86.8249442387,0.0,50.9524495726,81.1684271793,787.524922521,223.507730128,66.8089,497.208292393
 03/26  10:00:00,239.683151209,36.497602679,69.1716163531,0.0,42.6918050922,68.9656133826,619.593858374,160.572057579,83.4695,375.552300795
 03/26  11:00:00,238.97855294,36.5534561497,72.6169790564,0.0,38.286128036,68.9656133826,527.061412181,145.415775835,83.4695,298.176136345
 03/26  12:00:00,241.815230711,36.5961535804,76.4671012552,0.0,38.286128036,68.9656133826,432.974244085,129.610235769,83.4695,219.894508316
 03/26  13:00:00,231.13866402,36.630834288,84.8632003167,0.0,31.5818913096,56.727595265,403.798553008,112.846048298,75.1392,215.81330471
 03/26  14:00:00,225.747806429,36.660599527,79.5287503811,0.0,31.5818913096,56.727595265,391.444336762,113.61951952,66.8089,211.015917242
 03/26  15:00:00,232.023358486,36.6886398984,85.6818364336,0.0,31.5818913096,56.727595265,430.341808277,143.52532263,75.1392,211.677285646
 03/26  16:00:00,261.194034923,36.383398812,85.7438285735,0.0,31.5818913096,61.661095265,438.922980848,177.304791015,91.7998,169.818389834
 03/26  17:00:00,290.285704868,35.817296763,87.5525933143,0.0,31.5818913096,70.9729253606,453.378665862,196.463095438,49.9818,206.933770424
 03/26  18:00:00,359.824288422,35.817296763,95.1120731054,0.0,80.3315023541,83.7685254822,531.29443917,225.783215852,49.9818,255.529423318
 03/26  19:00:00,371.654083263,35.817296763,102.302134275,0.0,102.000620287,77.6748002752,644.701575409,278.095443122,33.3212,333.284932287
 03/26  20:00:00,409.047553542,35.817296763,101.427513041,0.0,108.704857014,91.4735406516,632.06037889,275.253267504,33.3212,323.485911387
 03/26  21:00:00,376.5909953,35.817296763,97.2432067083,0.0,95.2963835608,89.1510273009,593.942401169,235.676108583,24.9909,333.275392586
 03/26  22:00:00,316.578903248,35.817296763,90.3886784429,0.0,80.3315023541,63.3799339444,746.988690003,243.403092639,16.6606,486.924997364
 03/26  23:00:00,226.427116934,35.817296763,64.527726529,0.0,42.6918050922,48.4199368926,544.676621252,255.436915882,8.3303,280.90940537
 03/26  24:00:00,173.567524935,30.9671459672,49.3067474408,0.0,34.4311606118,33.1021868926,221.390858486,52.2340489984,3.33212,165.824689487
 03/27  01:00:00,146.356267906,30.9671459672,40.8365993037,0.0,19.418418834,29.3649097162,168.765416478,41.3230611773,3.33212,124.1102353
 03/27  02:00:00,134.758306378,30.9671459672,37.1580807793,0.0,12.7620426787,28.1191506574,160.957970575,33.9629185475,3.33212,123.662932028
 03/27  03:00:00,132.744402817,30.9671459672,35.1470821483,0.0,12.7620426787,28.1191506574,157.141461506,30.3172830284,3.33212,123.492058477
 03/27  04:00:00,139.987295476,30.9671459672,35.8108596353,0.0,12.7620426787,28.1191506574,195.735674907,28.6887136162,3.33212,163.714841291
 03/27  05:00:00,175.494683487,30.9671459672,43.7057948772,0.0,25.5240853573,30.610668775,317.638839854,27.9980840705,8.3303,281.310455783
 03/27  06:00:00,304.085255325,33.1901317486,72.3251904273,0.0,51.0481707146,78.1489452969,533.224365611,27.6317922448,16.6606,488.931973366
 03/27  07:00:00,383.027736861,35.817296763,94.8898586978,0.0,64.3609230253,109.708623606,893.216028984,217.600750325,24.9909,650.624378659
 03/27  08:00:00,303.018489493,35.817296763,68.6616128507,0.0,51.0481707146,80.7689615957,798.823055352,269.090146549,33.3212,496.411708803
 03/27  09:00:00,264.874951069,36.1214955805,58.4679445705,0.0,51.0481707146,71.0224615957,706.130141946,266.668963943,66.8089,372.652278003
 03/27  10:00:00,205.30001486,36.3923471725,47.4026666174,0.0,32.1804615127,65.7244621605,641.595167987,264.659057184,83.4695,293.466610803
 03/27  11:00:00,200.082572958,36.5285285059,41.3826918529,0.0,32.1804615127,65.7244621605,560.030736362,260.408579079,83.4695,216.152657283
 03/27  12:00:00,197.636845784,36.5797407505,40.0980683678,0.0,32.1804615127,65.7244621605,535.31352499,234.81767943,83.4695,217.026345559
 03/27  13:00:00,187.489945833,36.6079453665,39.4962933114,0.0,32.1804615127,55.9779621605,559.756629575,270.581206365,75.1392,214.036223209
 03/27  14:00:00,187.201794179,36.6146211478,38.9117989883,0.0,32.1804615127,55.9779621605,555.038795497,273.350444499,66.8089,214.879450998
 03/27  15:00:00,187.859006471,36.6357209532,39.5597302428,0.0,32.1804615127,55.9779621605,556.975453349,267.01251444,75.1392,214.823738909
 03/27  16:00:00,217.658503272,36.3575941415,40.4029045667,0.0,32.1804615127,60.9114621605,505.520762401,250.744022347,91.7998,162.976940055
 03/27  17:00:00,263.961509682,35.817296763,52.5782034236,0.0,32.1804615127,77.5397301883,527.426900052,224.624113668,49.9818,252.820986385
 03/27  18:00:00,335.321789617,35.817296763,69.9091121247,0.0,77.122965704,86.2600435998,736.719092628,236.179117894,49.9818,450.558174734
 03/27  19:00:00,341.826310415,35.817296763,68.8311583677,0.0,102.647051061,80.1663183927,599.745488846,231.934167869,33.3212,334.490120977
 03/27  20:00:00,390.73346782,35.817296763,75.6484051673,0.0,115.40909374,92.7192997104,588.194108634,227.49982653,33.3212,327.373082105
 03/27  21:00:00,380.843828803,35.817296763,89.3308328875,0.0,102.647051061,94.1340635361,740.293005398,226.449252226,24.9909,488.852853172
 03/27  22:00:00,295.378904975,35.817296763,70.4152753385,0.0,77.122965704,65.871452062,616.546992066,232.259606626,16.6606,367.62678544
 03/27  23:00:00,204.603939891,35.817296763,47.5255626404,0.0,38.286128036,48.4199368926,464.915863434,251.176033701,8.3303,205.409529733
 03/27  24:00:00,172.171562785,30.9671459672,59.4258880774,0.0,25.5240853573,30.610668775,216.611151174,46.8343697455,3.33212,166.444661429
 03/28  01:00:00,162.021150445,30.9671459672,56.5728232548,0.0,19.418418834,29.3649097162,164.271474058,38.5577623204,3.33212,122.381591737
 03/28  02:00:00,143.909174799,30.9671459672,46.3968104586,0.0,12.7620426787,28.1191506574,157.909291575,32.6565365997,3.33212,121.920634976
 03/28  03:00:00,137.928236236,30.9671459672,40.422395932,0.0,12.7620426787,28.1191506574,156.052467241,30.978206825,3.33212,121.742140416
 03/28  04:00:00,144.214939494,30.9671459672,39.4991396927,0.0,12.7620426787,28.1191506574,200.935005403,29.5243837611,3.33212,168.078501642
 03/28  05:00:00,179.518606615,30.9671459672,47.1520628672,0.0,25.5240853573,30.610668775,317.095240039,27.6882809805,8.3303,281.076659058
 03/28  06:00:00,307.543107722,33.3922213651,74.8526112816,0.0,51.0481707146,78.1489452969,530.522118594,25.6917188995,16.6606,488.169799695
 03/28  07:00:00,382.963386729,35.8847254159,94.6374783312,0.0,64.3609230253,109.708623606,825.762706542,153.140099119,24.9909,647.631707423
 03/28  08:00:00,301.679040671,35.817296763,67.5408896148,0.0,51.0481707146,80.7689615957,725.257146631,196.551089609,33.3212,495.384857022
 03/28  09:00:00,261.318061942,36.3829036406,55.3700295823,0.0,51.0481707146,71.0224615957,668.782302535,228.884859157,66.8089,373.088543378
 03/28  10:00:00,199.038964975,36.4698410264,41.2769524483,0.0,32.1804615127,65.7244621605,648.983039844,272.259310466,83.4695,293.254229378
 03/28  11:00:00,190.79165693,36.5099378769,32.0131679109,0.0,32.1804615127,65.7244621605,573.654435991,274.160748314,83.4695,216.024187676
 03/28  12:00:00,184.156780532,36.5630061611,26.5481054847,0.0,32.1804615127,65.7244621605,547.397525158,248.308896538,83.4695,215.619128621
 03/28  13:00:00,179.737159759,36.595355923,32.1302357355,0.0,32.1804615127,55.9779621605,539.976253091,249.65141412,75.1392,215.185638971
 03/28  14:00:00,172.706638555,36.6228719954,25.1084504253,0.0,32.1804615127,55.9779621605,539.912060222,258.365080507,66.8089,214.738079715
 03/28  15:00:00,166.626594322,36.6496153547,19.0609618453,0.0,32.1804615127,55.9779621605,544.098459162,258.156779471,75.1392,210.80247969
 03/28  16:00:00,199.189424588,36.3478837221,22.811508661,0.0,32.1804615127,60.9114621605,492.644181374,234.276490761,91.7998,166.567890613
 03/28  17:00:00,263.473748275,35.817296763,52.7042592716,0.0,32.1804615127,77.5397301883,509.759588473,213.080749496,49.9818,246.697038976
 03/28  18:00:00,346.263321782,35.817296763,81.049223617,0.0,77.122965704,86.2600435998,746.449096983,247.069588576,49.9818,449.397708407
 03/28  19:00:00,344.787326874,35.817296763,71.707496864,0.0,102.647051061,80.1663183927,633.333305001,267.083552364,33.3212,332.928552637
 03/28  20:00:00,389.111528664,35.817296763,73.7577621317,0.0,115.40909374,92.7192997104,612.903753346,246.846960712,33.3212,332.735592634
 03/28  21:00:00,376.858940778,35.817296763,84.9353839894,0.0,102.647051061,94.1340635361,762.967382596,248.445233712,24.9909,489.531248884
 03/28  22:00:00,289.508943286,35.817296763,63.8883727602,0.0,77.122965704,65.871452062,646.686935599,261.64685125,16.6606,368.379484349
 03/28  23:00:00,197.971650421,35.817296763,40.4674242421,0.0,38.286128036,48.4199368926,496.169370927,282.224303345,8.3303,205.614767582
 03/28  24:00:00,144.68896289,30.9671459672,31.7901335209,0.0,25.5240853573,30.610668775,227.994295806,62.3011384352,3.33212,162.361037371
 03/29  01:00:00,131.644467528,30.9671459672,26.0948872225,0.0,19.418418834,29.3649097162,176.859030514,50.6037752375,3.33212,122.923135276
 03/29  02:00:00,121.257718209,30.9671459672,23.6189686502,0.0,12.7620426787,28.1191506574,171.336796725,45.0928065164,3.33212,122.911870209
 03/29  03:00:00,119.148447122,30.9671459672,21.5276372911,0.0,12.7620426787,28.1191506574,169.18145227,42.9386826522,3.33212,122.910649618
 03/29  04:00:00,126.781035763,30.9671459672,22.5803486918,0.0,12.7620426787,28.1191506574,208.33301231,42.7135756577,3.33212,162.287316653
 03/29  05:00:00,162.975225068,30.9671459672,31.1237444689,0.0,25.5240853573,30.610668775,331.93647733,42.6841707571,8.3303,280.922006573
 03/29  06:00:00,267.737925513,32.1796836662,36.9736265198,0.0,51.0481707146,78.1489452969,545.055772265,41.0241148122,16.6606,487.371057453
 03/29  07:00:00,343.664267737,35.817296763,55.502592951,0.0,64.3609230253,109.708623606,926.87107299,254.031378699,24.9909,647.848794291
 03/29  08:00:00,278.67938705,35.817296763,44.3307908381,0.0,51.0481707146,80.7689615957,826.967563345,299.185542196,33.3212,494.460821149
 03/29  09:00:00,244.180762519,35.9749747299,37.9083018912,0.0,51.0481707146,71.0224615957,742.392238896,304.063964898,66.8089,371.519373998
 03/29  10:00:00,186.968346838,36.0930797358,29.3358147974,0.0,32.1804615127,65.7244621605,694.52096624,318.000715409,83.4695,293.050750831
 03/29  11:00:00,183.730072377,36.1847001238,25.3455405859,0.0,32.1804615127,65.7244621605,615.848898426,316.465124967,83.4695,215.914273459
 03/29  12:00:00,184.862692855,36.2897446307,27.1641786894,0.0,32.1804615127,65.7244621605,604.79474877,305.822911994,83.4695,215.502336776
 03/29  13:00:00,179.341016836,36.3905869243,31.2732888566,0.0,32.1804615127,55.9779621605,584.31509413,294.11259358,75.1392,215.06330055
 03/29  14:00:00,181.362636413,36.4498961057,33.2399186899,0.0,32.1804615127,55.9779621605,569.908442241,288.48832834,66.8089,214.6112139
 03/29  15:00:00,184.250928039,36.5190025335,36.0798695919,0.0,32.1804615127,55.9779621605,562.480236451,279.834740401,75.1392,207.506296051
 03/29  16:00:00,214.483501589,36.245408648,37.3358858116,0.0,32.1804615127,60.9114621605,521.644778957,260.197858548,91.7998,169.647120409
 03/29  17:00:00,260.986844196,35.817296763,49.1601265901,0.0,32.1804615127,77.5397301883,550.983998191,254.409037285,49.9818,246.593160906
 03/29  18:00:00,332.202830617,35.817296763,66.3403925428,0.0,77.122965704,86.2600435998,755.702097112,258.461977334,49.9818,447.258319778
 03/29  19:00:00,337.09558307,35.817296763,63.6567507352,0.0,102.647051061,80.1663183927,626.687817003,259.457438728,33.3212,333.909178275
 03/29  20:00:00,383.775515656,35.817296763,68.2570346892,0.0,115.40909374,92.7192997104,626.864574692,261.227977904,33.3212,332.315396788
 03/29  21:00:00,373.544238111,35.817296763,81.5870822104,0.0,102.647051061,94.1340635361,780.150125427,268.436701259,24.9909,486.722524168
 03/29  22:00:00,287.443597807,35.817296763,62.0198958799,0.0,77.122965704,65.871452062,673.201033511,291.099473132,16.6606,365.440960379
 03/29  23:00:00,196.20722514,35.817296763,38.8081787394,0.0,38.286128036,48.4199368926,535.899646109,325.648719472,8.3303,201.920626637
 03/29  24:00:00,142.994047414,30.9671459672,30.2322225872,0.0,25.5240853573,30.610668775,237.741009718,70.9273836489,3.33212,163.481506069
 03/30  01:00:00,129.121363595,30.9671459672,23.6828915785,0.0,19.418418834,29.3649097162,182.96419836,57.8080749001,3.33212,121.82400346
 03/30  02:00:00,118.556255797,30.9671459672,21.021149749,0.0,12.7620426787,28.1191506574,178.348191562,52.1401353885,3.33212,122.875936174
 03/30  03:00:00,116.65437141,30.9671459672,19.1293993926,0.0,12.7620426787,28.1191506574,175.839228862,49.6305769485,3.33212,122.876531913
 03/30  04:00:00,123.691652491,30.9671459672,19.5922386649,0.0,12.7620426787,28.1191506574,215.13741761,49.4944270089,3.33212,162.310870601
 03/30  05:00:00,159.742262042,30.9671459672,28.0220912296,0.0,25.5240853573,30.610668775,339.719285672,49.67967232,8.3303,281.709313352
 03/30  06:00:00,286.017004554,30.9671459672,56.4980803506,0.0,51.0481707146,78.1489452969,550.0398432,48.0385358523,16.6606,485.340707348
 03/30  07:00:00,365.14896951,35.8320401827,79.4822284363,0.155143772705,64.3609230253,109.708623606,981.895910342,311.074069884,24.9909,645.830940459
 03/30  08:00:00,292.102165776,35.8517422204,56.4274017787,1.22592418662,51.0481707146,80.7689615957,893.708101728,366.733452769,33.3212,493.65344896
 03/30  09:00:00,253.764177152,35.9468372951,46.9308931684,0.56495211609,51.0481707146,71.0224615957,773.180587493,335.095378143,66.8089,371.27630935
 03/30  10:00:00,195.911086556,36.1322458525,38.2418034515,0.0,32.1804615127,65.7244621605,692.869854588,316.557019024,83.4695,292.843335564
 03/30  11:00:00,195.710062696,36.2767842561,37.2405717337,0.0,32.1804615127,65.7244621605,602.500409756,299.224525606,83.4695,219.806384151
 03/30  12:00:00,199.202258894,36.4052568388,41.3885356548,0.0,32.1804615127,65.7244621605,579.706692457,282.781911913,83.4695,213.455280544
 03/30  13:00:00,193.352557757,36.5401805322,45.1258679755,0.0,32.1804615127,55.9779621605,560.121892909,271.989009558,75.1392,212.993683351
 03/30  14:00:00,205.065709419,36.6128024831,56.7383885231,0.0,32.1804615127,55.9779621605,542.185379158,260.82810003,66.8089,214.548379128
 03/30  15:00:00,201.976739501,36.6606027584,54.0264433327,0.0,32.1804615127,55.9779621605,516.066353155,231.575945472,75.1392,209.351207682
 03/30  16:00:00,225.981243562,36.328119197,48.8885746754,0.0,32.1804615127,60.9114621605,514.281323727,254.832530525,91.7998,167.648993202
 03/30  17:00:00,270.166655144,35.817296763,58.3106077784,0.0,32.1804615127,77.5397301883,544.500072415,248.093876292,49.9818,246.424396122
 03/30  18:00:00,340.671602736,35.817296763,74.7779008492,0.0,77.122965704,86.2600435998,749.465915163,252.87291122,49.9818,446.611203942
 03/30  19:00:00,344.452738044,35.817296763,70.9868799517,0.0,102.647051061,80.1663183927,620.236887411,253.309494031,33.3212,333.606193381
 03/30  20:00:00,391.332829635,35.817296763,75.7826512355,0.0,115.40909374,92.7192997104,619.287917086,254.519920538,33.3212,331.446796548
 03/30  21:00:00,379.707431911,35.817296763,87.7237624217,0.0,102.647051061,94.1340635361,775.677399426,265.096850365,24.9909,485.58964906
 03/30  22:00:00,292.455197019,35.817296763,67.0211226149,0.0,77.122965704,65.871452062,664.267679555,283.622459523,16.6606,363.984620032
 03/30  23:00:00,200.268349335,35.817296763,42.8731851487,0.0,38.286128036,48.4199368926,520.411898965,308.629637594,8.3303,203.451961372
 03/30  24:00:00,146.639405447,30.9671459672,33.8620557595,0.0,25.5240853573,30.610668775,231.782976482,66.1510546902,3.33212,162.299801792
 03/31  01:00:00,133.517592621,30.9671459672,28.0648251719,0.0,19.418418834,29.3649097162,178.512522998,52.3258194015,3.33212,122.854583597
 03/31  02:00:00,122.037433536,30.9671459672,24.4875493794,0.0,12.7620426787,28.1191506574,172.562650552,46.3848389388,3.33212,122.845691613
 03/31  03:00:00,120.091726402,30.9671459672,22.552372128,0.0,12.7620426787,28.1191506574,170.833823266,44.6576430565,3.33212,122.84406021
 03/31  04:00:00,128.150289565,30.9671459672,23.4029132775,0.0,12.7620426787,28.1191506574,210.238877941,44.6911180748,3.33212,162.215639867
 03/31  05:00:00,163.25333001,30.9671459672,30.8649391725,0.0,25.5240853573,30.610668775,334.567564771,45.6654554128,8.3303,280.571809358
 03/31  06:00:00,288.669333265,30.9671459672,58.41885126,0.0,51.0481707146,78.1489452969,547.513981301,45.121272357,16.6606,485.732108944
 03/31  07:00:00,367.230323618,35.829656548,80.7045981046,0.0,64.3609230253,109.708623606,982.641391637,313.827299049,24.9909,643.823192588
 03/31  08:00:00,292.550054132,35.817296763,57.3456648447,0.0,51.0481707146,80.7689615957,901.968850836,375.810465362,33.3212,492.837185474
 03/31  09:00:00,253.933039583,35.8690680514,47.7162158338,0.0,51.0481707146,71.0224615957,786.026447889,348.405711411,66.8089,370.811836478
 03/31  10:00:00,195.282945009,36.0175333489,37.699345086,0.0,32.1804615127,65.7244621605,713.35598189,337.250340845,83.4695,292.636141045
 03/31  11:00:00,194.435480863,36.0965997638,36.1074833516,0.0,32.1804615127,65.7244621605,625.035716617,325.852433922,83.4695,215.713782694
 03/31  12:00:00,201.173968723,36.1597041896,43.551758147,0.0,32.1804615127,65.7244621605,613.592998049,314.837205643,83.4695,215.286292406
 03/31  13:00:00,203.014661237,36.2110736929,55.0406132199,0.0,32.1804615127,55.9779621605,594.190351225,304.211048121,75.1392,214.840103105
 03/31  14:00:00,211.514227052,36.2761233049,63.4626073738,0.0,32.1804615127,55.9779621605,569.890126891,295.802588367,66.8089,207.278638525
 03/31  15:00:00,214.892965879,36.381291359,66.7612638046,0.0,32.1804615127,55.9779621605,570.797036896,281.177941206,75.1392,214.47989569
 03/31  16:00:00,239.514438071,36.1851291905,62.3548920659,0.0,32.1804615127,60.9114621605,511.98138761,257.433571164,91.7998,162.748016445
 03/31  17:00:00,277.525829587,35.817296763,65.6431747816,0.0,32.1804615127,77.5397301883,552.191795788,255.929308743,49.9818,246.280687045
 03/31  18:00:00,343.842845658,35.817296763,77.9403728423,0.0,77.122965704,86.2600435998,765.703131038,267.773672065,49.9818,447.947658973
 03/31  19:00:00,346.007201046,35.817296763,72.9770745003,0.0,102.647051061,80.1663183927,624.468156684,259.505641296,33.3212,331.641315388
 03/31  20:00:00,393.141359433,35.817296763,77.9959529462,0.0,115.40909374,92.7192997104,618.409742408,253.239320659,33.3212,331.849221749
 03/31  21:00:00,383.017335004,35.817296763,91.3511984925,0.0,102.647051061,94.1340635361,765.835293076,254.644571562,24.9909,486.199821515
 03/31  22:00:00,296.613694044,35.817296763,71.1889242135,0.0,77.122965704,65.871452062,637.338607722,257.955759376,16.6606,362.722248345
 03/31  23:00:00,204.653387167,35.817296763,47.2705717829,0.0,38.286128036,48.4199368926,486.390738014,275.586995439,8.3303,202.473442575
 03/31  24:00:00,150.589548225,30.9671459672,37.7913294997,0.0,25.5240853573,30.610668775,224.608154977,59.0399106272,3.33212,162.23612435
 04/01  01:00:00,146.98729927,30.9671459672,31.950539836,0.0,27.7269238854,30.610668775,172.111839991,45.9580103939,3.33212,122.821709597
 04/01  02:00:00,124.982274836,30.9671459672,27.4280169416,0.0,12.7620426787,28.1191506574,166.218070777,40.0707682489,3.33212,122.815182528
 04/01  03:00:00,122.110153437,30.9671459672,24.5696762426,0.0,12.7620426787,28.1191506574,164.463843693,38.3172606055,3.33212,122.814463088
 04/01  04:00:00,128.942096365,30.9671459672,24.8265065889,0.0,12.7620426787,28.1191506574,204.302700931,38.8407380376,3.33212,162.129842894
 04/01  05:00:00,142.247152311,30.9671459672,25.8900458634,0.0,12.7620426787,28.1191506574,252.215776062,40.5272101065,8.3303,203.358265955
 04/01  06:00:00,232.331570884,30.9671459672,35.2285372355,0.0,42.6918050922,54.3732441037,342.442302038,41.6655703684,16.6606,284.116131669
 04/01  07:00:00,299.10854085,35.8399918574,59.1990453416,0.0,42.6918050922,86.1019271793,784.177259306,274.288346967,24.9909,484.898012339
 04/01  08:00:00,359.803518746,35.817296763,87.316348355,0.0,57.6566862989,112.030105488,1028.1892409,312.477064758,33.3212,682.390976139
 04/01  09:00:00,296.399312343,36.0964428447,70.6153686564,0.0,57.6566862989,83.6599452969,839.342536492,282.053810681,66.8089,490.479825812
 04/01  10:00:00,228.638971777,36.3620678314,56.8901895309,0.0,42.6918050922,68.9656133826,719.377894186,265.475237356,83.4695,370.433156829
 04/01  11:00:00,224.523768612,36.5265783313,61.3290729818,0.0,34.9340096728,67.7198543238,606.884569129,229.76861014,83.4695,293.646458989
 04/01  12:00:00,227.663372759,36.5808426408,66.0812499452,0.0,34.9340096728,67.7198543238,494.358138542,189.584024779,83.4695,221.304613763
 04/01  13:00:00,225.476234108,36.6177352117,73.7078836121,0.0,34.9340096728,57.9733543238,492.652606154,200.714748686,75.1392,216.798657468
 04/01  14:00:00,231.322872846,36.6506516994,79.4533878696,0.0,34.9340096728,57.9733543238,490.420213096,213.229417378,66.8089,210.381895718
 04/01  15:00:00,232.890370545,36.6800542875,80.6023745275,0.0,34.9340096728,57.9733543238,536.905264221,248.291459751,75.1392,213.47460447
 04/01  16:00:00,255.568035572,36.3691252887,73.6801869933,0.0,34.9340096728,62.9068543238,526.052430363,264.500242191,91.7998,169.752388172
 04/01  17:00:00,280.180589182,35.817296763,71.5583515731,0.0,34.9340096728,72.2186844194,466.366085478,210.022886275,49.9818,206.361399203
 04/01  18:00:00,350.837307832,35.817296763,75.6536566514,0.0,87.0357390804,86.2600435998,546.139662721,243.366881115,49.9818,252.790981606
 04/01  19:00:00,353.323234561,35.817296763,83.001932015,0.0,102.000620287,77.6748002752,605.605530609,245.771780102,33.3212,326.512550507
 04/01  20:00:00,386.359478215,35.817296763,88.0011998381,0.0,102.000620287,88.9820225341,610.306275145,245.438306192,33.3212,331.546768953
 04/01  21:00:00,377.205457367,35.817296763,88.5608655946,0.0,102.000620287,91.6425454185,595.907330715,246.965861535,24.9909,323.95056918
 04/01  22:00:00,321.129327127,35.817296763,85.6628676237,0.0,87.0357390804,65.871452062,749.248126563,250.389341106,16.6606,482.198185456
 04/01  23:00:00,223.551087892,35.817296763,61.6825964596,0.0,42.6918050922,48.4199368926,544.596530073,255.313016785,8.3303,280.953213289
 04/01  24:00:00,162.156608203,30.9671459672,47.2140513467,0.0,27.7269238854,30.610668775,213.384020419,47.8665968311,3.33212,162.185303588
 04/02  01:00:00,163.498729126,30.9671459672,39.209369336,0.0,34.4311606118,33.1021868926,168.34228435,42.0125497406,3.33212,122.997614609
 04/02  02:00:00,141.838392108,30.9671459672,35.013242546,0.0,19.466279405,30.610668775,162.093818778,35.7707218341,3.33212,122.990976944
 04/02  03:00:00,139.74547035,30.9671459672,32.9267578295,0.0,19.466279405,30.610668775,158.640065213,32.3182105236,3.33212,122.98973469
 04/02  04:00:00,147.049075919,30.9671459672,33.6610036233,0.0,19.466279405,30.610668775,196.350042682,30.8627333341,3.33212,162.155189347
 04/02  05:00:00,160.719725916,30.9671459672,35.0881685058,0.0,19.466279405,30.610668775,244.428137133,30.5713490637,8.3303,205.52648807
 04/02  06:00:00,243.335333277,32.9880421321,44.20306364,0.0,42.6918050922,54.3732441037,338.414933452,30.8435175058,16.6606,290.910815946
 04/02  07:00:00,316.003510884,35.8484227064,66.9743364768,0.0,49.3960418185,88.5934452969,739.693562119,231.904881522,24.9909,482.797780597
 04/02  08:00:00,365.917045598,35.817296763,93.4322890539,0.0,57.6566862989,112.030105488,993.157609035,278.186768118,33.3212,681.649640917
 04/02  09:00:00,291.226832059,36.0927744597,74.6708567584,0.0,50.9524495726,81.1684271793,823.81074951,265.991515145,66.8089,491.010334365
 04/02  10:00:00,227.07880163,36.3846856479,55.3508327686,0.0,42.6918050922,68.9656133826,711.455450278,257.130535728,83.4695,370.855414551
 04/02  11:00:00,217.213297927,36.534408024,49.0976544626,0.0,38.286128036,68.9656133826,632.729387393,255.844511283,83.4695,293.41537611
 04/02  12:00:00,210.565182296,36.5609007814,43.2276367449,0.0,38.286128036,68.9656133826,555.760548493,257.187941823,83.4695,215.103106669
 04/02  13:00:00,191.65632695,36.4550768207,43.3619337963,0.0,31.5818913096,56.727595265,561.242676658,271.058310385,75.1392,215.045166273
 04/02  14:00:00,192.111154731,36.4494160728,43.8245346628,0.0,31.5818913096,56.727595265,558.233680124,284.345496804,66.8089,207.079283319
 04/02  15:00:00,191.737702751,36.5138425794,43.4069670817,0.0,31.5818913096,56.727595265,571.648352385,282.244909051,75.1392,214.264243334
 04/02  16:00:00,220.424193494,36.2594221902,43.0982983138,0.0,31.5818913096,61.661095265,526.684212887,272.281323378,91.7998,162.603089509
 04/02  17:00:00,255.488675456,35.817296763,51.0272383144,0.0,31.5818913096,70.9729253606,504.581808899,248.341426537,49.9818,206.258582362
 04/02  18:00:00,328.167842121,35.817296763,62.3132029262,0.0,80.3315023541,83.7685254822,537.69265467,235.729102199,49.9818,251.98175247
 04/02  19:00:00,343.097453439,35.817296763,73.3204944741,0.0,102.000620287,77.6748002752,593.567274277,234.561725777,33.3212,325.684348499
 04/02  20:00:00,384.562698221,35.817296763,79.896748551,0.0,108.704857014,91.4735406516,606.576360368,251.738673327,33.3212,321.516487041
 04/02  21:00:00,359.608373387,35.817296763,80.2287561242,0.0,95.2963835608,89.1510273009,602.387879789,246.17688799,24.9909,331.220091799
 04/02  22:00:00,303.878361385,35.817296763,77.6563609018,0.0,80.3315023541,63.3799339444,750.696362609,255.447901314,16.6606,478.587861295
 04/02  23:00:00,215.888480011,35.817296763,54.030661403,0.0,42.6918050922,48.4199368926,554.718918695,270.72410424,8.3303,275.664514455
 04/02  24:00:00,164.096188496,30.9671459672,39.8903054514,0.0,34.4311606118,33.1021868926,226.014026595,55.1923907422,3.33212,167.489515853
 04/03  01:00:00,137.765344223,30.9671459672,32.2936908991,0.0,19.418418834,29.3649097162,164.715863909,45.0920130398,3.33212,116.291730869
 04/03  02:00:00,126.907397027,30.9671459672,29.3422823854,0.0,12.7620426787,28.1191506574,165.13255773,39.0597277312,3.33212,122.740709999
 04/03  03:00:00,124.789772957,30.9671459672,27.2319532364,0.0,12.7620426787,28.1191506574,163.095182244,37.0181017618,3.33212,122.744960483
 04/03  04:00:00,132.225496053,30.9671459672,28.0914475736,0.0,12.7620426787,28.1191506574,202.280099321,36.9258037956,3.33212,162.022175525
 04/03  05:00:00,167.823092485,30.9671459672,36.0683566267,0.0,25.5240853573,30.610668775,325.683809645,37.4672263944,8.3303,279.88628325
 04/03  06:00:00,294.366402117,32.1796836662,63.6288539714,0.0,51.0481707146,78.1489452969,536.68263158,36.8379485867,16.6606,483.184082993
 04/03  07:00:00,371.421512635,35.817296763,86.0484722155,0.0,64.3609230253,109.708623606,909.118620367,246.509627884,24.9909,637.618092483
 04/03  08:00:00,296.652144662,35.817296763,62.3069422696,0.0,51.0481707146,80.7689615957,812.393969535,288.847574824,33.3212,490.225194711
 04/03  09:00:00,257.387219698,36.1142612812,51.0009153215,0.0,51.0481707146,71.0224615957,716.813816617,280.451551762,66.8089,369.553364855
 04/03  10:00:00,196.77427109,36.2729962622,38.9934041982,0.0,32.1804615127,65.7244621605,661.993880569,286.541028805,83.4695,291.983351764
 04/03  11:00:00,193.114184001,36.4318399888,34.5174203968,0.0,32.1804615127,65.7244621605,582.947607179,284.175836584,83.4695,215.302270596
 04/03  12:00:00,192.053517931,36.4277200801,34.2279631337,0.0,32.1804615127,65.7244621605,571.974898004,280.086654658,83.4695,208.418743345
 04/03  13:00:00,181.399994153,36.42848255,33.2957464197,0.0,32.1804615127,55.9779621605,580.728008943,291.673864039,75.1392,213.914944904
 04/03  14:00:00,183.187211491,36.5651262318,34.957629795,0.0,32.1804615127,55.9779621605,561.314215629,285.258020094,66.8089,209.247295535
 04/03  15:00:00,194.629277898,36.643580714,46.3206595581,0.0,32.1804615127,55.9779621605,554.018538139,266.99123823,75.1392,211.888099909
 04/03  16:00:00,227.064375352,36.3610403242,49.8508195344,0.0,32.1804615127,60.9114621605,497.2584863,242.906819811,91.7998,162.551866489
 04/03  17:00:00,269.469765305,35.817296763,57.7200930047,0.0,32.1804615127,77.5397301883,536.397982717,240.636161837,49.9818,245.780020879
 04/03  18:00:00,341.184380914,35.817296763,75.3036724705,0.0,77.122965704,86.2600435998,746.269066747,252.356924532,49.9818,443.930342216
 04/03  19:00:00,344.764345723,35.817296763,71.3106353727,0.0,102.647051061,80.1663183927,619.269901492,253.585683005,33.3212,332.363018487
 04/03  20:00:00,386.956917212,35.817296763,74.2153904042,0.0,115.40909374,92.7192997104,610.837925481,254.890085277,33.3212,322.626640204
 04/03  21:00:00,378.876967029,35.817296763,86.9124357351,0.0,102.647051061,94.1340635361,770.678184377,261.197984588,24.9909,484.489299789
 04/03  22:00:00,292.804240415,35.817296763,67.3923860764,0.0,77.122965704,65.871452062,651.044714806,268.358055644,16.6606,366.026059162
 04/03  23:00:00,200.888981804,35.817296763,43.5175577932,0.0,38.286128036,48.4199368926,490.125118231,283.843054566,8.3303,197.951763665
 04/03  24:00:00,147.037008826,30.9671459672,34.2589235512,0.0,25.5240853573,30.610668775,226.039561272,60.6620218923,3.33212,162.04541938
 04/04  01:00:00,133.990895948,30.9671459672,28.5392259792,0.0,19.418418834,29.3649097162,173.732892954,47.6759488085,3.33212,122.724824145
 04/04  02:00:00,123.997254302,30.9671459672,26.4440476648,0.0,12.7620426787,28.1191506574,167.594783927,41.5387606626,3.33212,122.723903264
 04/04  03:00:00,122.639960001,30.9671459672,25.0941349204,0.0,12.7620426787,28.1191506574,158.320968972,38.7417072459,3.33212,116.247141726
 04/04  04:00:00,131.683513124,30.9671459672,26.9278949347,0.0,12.7620426787,28.1191506574,203.312737922,37.9637092834,3.33212,162.016908639
 04/04  05:00:00,168.510861783,30.9671459672,36.1089167757,0.0,25.5240853573,30.610668775,325.305380674,37.2320831201,8.3303,279.742997554
 04/04  06:00:00,295.319055613,32.1796836662,63.8534153774,0.0,51.0481707146,78.1489452969,534.548588458,35.598898072,16.6606,482.289090386
 04/04  07:00:00,369.554296549,35.817296763,85.9883844166,0.0,64.3609230253,109.708623606,902.4934304,242.044497501,24.9909,635.458032899
 04/04  08:00:00,296.953463653,35.817296763,61.8441366955,0.0,51.0481707146,80.7689615957,807.706425682,285.05715222,33.3212,489.328073462
 04/04  09:00:00,256.175132211,36.0727348502,49.8158450532,0.0,51.0481707146,71.0224615957,716.102029071,280.078558023,66.8089,369.214571048
 04/04  10:00:00,199.800275618,36.239555246,42.0323224989,0.0,32.1804615127,65.7244621605,660.355911211,285.141335365,83.4695,291.745075846
 04/04  11:00:00,204.82882234,36.3182367663,46.2950027778,0.0,32.1804615127,65.7244621605,577.198507658,278.500455161,83.4695,215.228552496
 04/04  12:00:00,202.137010422,36.3494767653,44.3556814696,0.0,32.1804615127,65.7244621605,573.632365452,277.76577236,83.4695,212.397093092
 04/04  13:00:00,192.421978317,36.432963404,44.2923705123,0.0,32.1804615127,55.9779621605,562.500462444,277.659740301,75.1392,209.701522142
 04/04  14:00:00,194.750720444,36.5487976441,46.5112471915,0.0,32.1804615127,55.9779621605,546.867607247,270.022117033,66.8089,210.036590214
 04/04  15:00:00,201.258340275,36.6320634944,52.9399732871,0.0,32.1804615127,55.9779621605,543.570832427,257.543337636,75.1392,210.888294791
 04/04  16:00:00,224.826741977,36.3134448264,47.5835327275,0.0,32.1804615127,60.9114621605,500.151508183,245.870503473,91.7998,162.48120471
 04/04  17:00:00,268.508817169,35.817296763,56.6657884551,0.0,32.1804615127,77.5397301883,539.775082952,244.16083077,49.9818,245.632452182
 04/04  18:00:00,339.987901135,35.817296763,74.1049872718,0.0,77.122965704,86.2600435998,743.118288723,249.89792592,49.9818,443.238562803
 04/04  19:00:00,344.941030862,35.817296763,71.907281696,0.0,102.647051061,80.1663183927,614.633611897,251.160448092,33.3212,330.151963805
 04/04  20:00:00,389.73328137,35.817296763,77.3852741935,0.0,115.40909374,92.7192997104,605.907533837,248.388411684,33.3212,324.197922153
 04/04  21:00:00,382.477780727,35.817296763,90.815678127,0.0,102.647051061,94.1340635361,756.553411268,247.951342402,24.9909,483.611168866
 04/04  22:00:00,296.436057875,35.817296763,71.007746696,0.0,77.122965704,65.871452062,633.850382176,258.117981496,16.6606,359.07180068
 04/04  23:00:00,204.460182567,35.817296763,47.0696734662,0.0,38.286128036,48.4199368926,490.994629685,279.507316086,8.3303,203.157013599
 04/04  24:00:00,151.331711179,30.9671459672,38.5265018445,0.0,25.5240853573,30.610668775,224.274321037,58.98603009,3.33212,161.956170947
 04/05  01:00:00,138.240888446,30.9671459672,32.7637938761,0.0,19.418418834,29.3649097162,170.580843086,44.5459465595,3.33212,122.702776526
 04/05  02:00:00,126.534909886,30.9671459672,28.9626945244,0.0,12.7620426787,28.1191506574,157.625882761,38.0842188279,3.33212,116.209543933
 04/05  03:00:00,124.334506023,30.9671459672,26.7737847661,0.0,12.7620426787,28.1191506574,162.12738494,36.1238328959,3.33212,122.671432045
 04/05  04:00:00,132.532515251,30.9671459672,28.3931493476,0.0,12.7620426787,28.1191506574,201.011420308,35.7862080804,3.33212,161.893092227
 04/05  05:00:00,169.250904435,30.9671459672,37.4869596784,0.0,25.5240853573,30.610668775,323.512541036,35.761662318,8.3303,279.420578718
 04/05  06:00:00,296.913630115,33.3922213651,64.9688473482,0.0,51.0481707146,78.1489452969,529.703752071,34.6851937461,16.6606,478.357958325
 04/05  07:00:00,369.126523843,35.817296763,86.5638847818,0.0,64.3609230253,109.708623606,923.214551892,260.687094948,24.9909,637.536556944
 04/05  08:00:00,297.188754363,35.817296763,62.8274584035,0.0,51.0481707146,80.7689615957,828.97907019,307.707184575,33.3212,487.950685615
 04/05  09:00:00,258.085442222,36.0144988535,51.7679454376,0.0,51.0481707146,71.0224615957,728.193919144,293.371779038,66.8089,368.013240106
 04/05  10:00:00,201.063482502,36.167169073,43.3503765504,0.0,32.1804615127,65.7244621605,664.902112294,296.581468292,83.4695,284.851144002
 04/05  11:00:00,204.216817278,36.2865293669,45.7114949248,0.0,32.1804615127,65.7244621605,585.480343413,287.082553976,83.4695,214.928289437
 04/05  12:00:00,209.332148586,36.4118310332,51.4817493444,0.0,32.1804615127,65.7244621605,570.624399521,272.406630061,83.4695,214.74826946
 04/05  13:00:00,192.80359274,36.5501475544,44.5654455698,0.0,32.1804615127,55.9779621605,551.34181596,267.132238067,75.1392,209.070377893
 04/05  14:00:00,189.755642013,36.6270354007,41.4529814314,0.0,32.1804615127,55.9779621605,544.542533713,265.709905601,66.8089,212.023728112
 04/05  15:00:00,195.693393093,36.5787198953,47.4398561597,0.0,32.1804615127,55.9779621605,545.156656165,263.231407313,75.1392,206.786048852
 04/05  16:00:00,228.792318699,36.2240243556,51.6193810807,0.0,32.1804615127,60.9114621605,507.100078653,252.847556317,91.7998,162.452722336
 04/05  17:00:00,270.521057342,35.817296763,58.6451849679,0.0,32.1804615127,77.5397301883,553.759510118,258.31090995,49.9818,245.466800169
 04/05  18:00:00,341.097348721,35.817296763,75.2150815932,0.0,77.122965704,86.2600435998,752.884561715,260.37845036,49.9818,442.524311355
 04/05  19:00:00,345.617059723,35.817296763,72.1617560531,0.0,102.647051061,80.1663183927,611.02905523,246.130721818,33.3212,331.577133412
 04/05  20:00:00,388.985425307,35.817296763,76.2343465878,0.0,115.40909374,92.7192997104,607.070383074,251.617649388,33.3212,322.131533686
 04/05  21:00:00,380.586513495,35.817296763,88.6144353374,0.0,102.647051061,94.1340635361,766.745137112,259.040291207,24.9909,482.713945905
 04/05  22:00:00,294.327748629,35.817296763,68.9001927389,0.0,77.122965704,65.871452062,644.35027264,270.307981262,16.6606,357.381691378
 04/05  23:00:00,202.597214543,35.817296763,45.2091901443,0.0,38.286128036,48.4199368926,504.561016897,292.120721192,8.3303,204.109995705
 04/05  24:00:00,147.92900772,30.9671459672,35.1449093944,0.0,25.5240853573,30.610668775,227.304390478,62.0919090519,3.33212,161.880361426
 04/06  01:00:00,134.095967533,30.9671459672,28.6402651605,0.0,19.418418834,29.3649097162,168.499108872,48.9667826138,3.33212,116.200206258
 04/06  02:00:00,122.946674991,30.9671459672,25.3940330759,0.0,12.7620426787,28.1191506574,169.182877992,43.217298959,3.33212,122.633459033
 04/06  03:00:00,120.604247598,30.9671459672,23.0632476477,0.0,12.7620426787,28.1191506574,167.41575445,41.4364882304,3.33212,122.64714622
 04/06  04:00:00,128.120534483,30.9671459672,24.0033536498,0.0,12.7620426787,28.1191506574,206.877778079,41.7538332376,3.33212,161.791824841
 04/06  05:00:00,163.95753267,30.9671459672,32.2197845556,0.0,25.5240853573,30.610668775,324.978483248,42.3852610667,8.3303,274.262922181
 04/06  06:00:00,289.329165893,30.9671459672,59.8130283797,0.0,51.0481707146,78.1489452969,534.810375223,41.4974080592,16.6606,476.652367164
 04/06  07:00:00,364.510876771,35.8343654655,81.8175253401,0.0,64.3609230253,109.708623606,945.961044257,284.29146849,24.9909,636.678675767
 04/06  08:00:00,293.423153817,35.817296763,59.0201873749,0.0,51.0481707146,80.7689615957,854.482213577,336.07192385,33.3212,485.089089727
 04/06  09:00:00,256.237097433,36.0332552498,49.9039690637,0.0,51.0481707146,71.0224615957,736.913527029,303.06976877,66.8089,367.03485826
 04/06  10:00:00,201.672480495,36.3003205808,43.8478571317,0.0,32.1804615127,65.7244621605,660.380289132,285.665260499,83.4695,291.245528633
 04/06  11:00:00,207.722906122,36.48930686,49.0314179303,0.0,32.1804615127,65.7244621605,564.973714085,266.480360033,83.4695,215.023854052
 04/06  12:00:00,215.93547099,36.5746113184,57.9136519263,0.0,32.1804615127,65.7244621605,547.25697151,252.901519792,83.4695,210.885951718
 04/06  13:00:00,214.535688107,36.6067594884,66.1806965963,0.0,32.1804615127,55.9779621605,537.150023107,251.238900825,75.1392,210.771922283
 04/06  14:00:00,218.864684195,36.6374520351,70.4685507954,0.0,32.1804615127,55.9779621605,524.991970294,251.515227587,66.8089,206.667842707
 04/06  15:00:00,218.759781251,36.6645429925,70.3562699905,0.0,32.1804615127,55.9779621605,536.368675704,248.54084992,75.1392,212.688625785
 04/06  16:00:00,242.585673439,36.3795379741,65.2687333661,0.0,32.1804615127,60.9114621605,490.198895314,235.040197635,91.7998,163.358897679
 04/06  17:00:00,282.703762981,35.817296763,71.3072989155,0.0,32.1804615127,77.5397301883,505.044204209,212.002143632,49.9818,243.060260576
 04/06  18:00:00,350.219732411,35.817296763,84.8072585962,0.0,77.122965704,86.2600435998,714.553674182,224.43722575,49.9818,440.134648432
 04/06  19:00:00,351.461229066,35.817296763,78.0734293363,0.0,102.647051061,80.1663183927,603.200679014,242.907505834,33.3212,326.97197318
 04/06  20:00:00,394.756374899,35.817296763,82.003503469,0.0,115.40909374,92.7192997104,589.518473435,234.537304925,33.3212,321.659968509
 04/06  21:00:00,386.877133654,35.817296763,95.0683531251,0.0,102.647051061,94.1340635361,728.745063003,221.956057108,24.9909,481.798105896
 04/06  22:00:00,299.634077203,35.817296763,74.7047133107,0.0,77.122965704,65.871452062,600.088641047,220.571498073,16.6606,362.856542973
 04/06  23:00:00,208.345767882,35.817296763,51.4682219857,0.0,38.286128036,48.4199368926,442.628803729,235.112859768,8.3303,199.185643962
 04/06  24:00:00,155.343334773,30.9671459672,42.6979326665,0.0,25.5240853573,30.610668775,210.914768368,45.7609671842,3.33212,161.821681184
 04/07  01:00:00,142.49087545,30.9671459672,37.2048067307,0.0,19.418418834,29.3649097162,154.862412917,35.3609531346,3.33212,116.169339782
 04/07  02:00:00,132.027560753,30.9671459672,34.6668641958,0.0,12.7620426787,28.1191506574,155.449283341,29.5207778443,3.33212,122.596385497
 04/07  03:00:00,130.528480277,30.9671459672,33.1710742316,0.0,12.7620426787,28.1191506574,153.086301122,27.1406661498,3.33212,122.613514972
 04/07  04:00:00,138.490628521,30.9671459672,33.9007596939,0.0,12.7620426787,28.1191506574,188.93443047,27.2886919325,3.33212,158.313618538
 04/07  05:00:00,174.042131379,30.9671459672,41.797406823,0.0,25.5240853573,30.610668775,310.686562393,27.1055087588,8.3303,275.250753635
 04/07  06:00:00,302.423490075,33.1497138253,70.1657509008,0.0,51.0481707146,78.1489452969,522.034272144,25.7886013794,16.6606,479.585070765
 04/07  07:00:00,375.922859885,35.8213567136,92.8857629526,0.0,64.3609230253,109.708623606,837.033341468,181.342020602,24.9909,630.700420866
 04/07  08:00:00,301.978009293,35.817296763,67.3307607603,0.0,51.0481707146,80.7689615957,736.351696817,217.725140533,33.3212,485.305356283
 04/07  09:00:00,261.542864469,36.3595017817,54.9329451027,0.0,51.0481707146,71.0224615957,677.332225138,242.563840129,66.8089,367.959485009
 04/07  10:00:00,199.731990986,36.4699326567,41.757435854,0.0,32.1804615127,65.7244621605,625.83071869,251.317467116,83.4695,291.043751574
 04/07  11:00:00,192.792393715,36.5194623004,34.1090525598,0.0,32.1804615127,65.7244621605,557.005183081,260.90003056,83.4695,212.635652521
 04/07  12:00:00,191.603792385,36.5528906717,33.6554011362,0.0,32.1804615127,65.7244621605,556.611949785,263.545344656,83.4695,209.597105129
 04/07  13:00:00,182.19040269,36.6041563436,34.3180318197,0.0,32.1804615127,55.9779621605,528.781909616,241.457966434,75.1392,212.184743183
 04/07  14:00:00,182.134120848,36.6321855852,34.5794868964,0.0,32.1804615127,55.9779621605,519.447729045,244.174434142,66.8089,208.464394903
 04/07  15:00:00,183.572301418,36.6572193783,35.9907398126,0.0,32.1804615127,55.9779621605,532.561903559,250.849186122,75.1392,206.573517437
 04/07  16:00:00,214.06947865,36.3556036297,37.6815795508,0.0,32.1804615127,60.9114621605,483.284978341,229.18713525,91.7998,162.298043091
 04/07  17:00:00,261.168799411,35.817296763,50.7689581231,0.0,32.1804615127,77.5397301883,478.752543834,183.627705529,49.9818,245.143038305
 04/07  18:00:00,332.851477941,35.817296763,68.3449603918,0.0,77.122965704,86.2600435998,707.993760352,216.91048046,49.9818,441.101479893
 04/07  19:00:00,339.373859917,35.817296763,67.517469139,0.0,102.647051061,80.1663183927,580.718118781,224.660956971,33.3212,322.735961809
 04/07  20:00:00,385.490814151,35.817296763,74.3132279396,0.0,115.40909374,92.7192997104,571.835294216,213.900892679,33.3212,324.613201536
 04/07  21:00:00,419.786014667,35.817296763,129.023554566,0.0,102.647051061,94.1340635361,713.222533831,211.448136887,24.9909,476.783496944
 04/07  22:00:00,317.174627829,35.817296763,92.6797545948,0.0,77.122965704,65.871452062,596.737772997,215.68324972,16.6606,364.393923276
 04/07  23:00:00,211.452364997,35.817296763,55.3733274853,0.0,38.286128036,48.4199368926,404.143847773,198.268864579,8.3303,197.544683194
 04/07  24:00:00,156.136506904,30.9671459672,43.4363624891,0.0,25.5240853573,30.610668775,220.920197437,55.8208848389,3.33212,161.767192598
 04/08  01:00:00,152.389823029,30.9671459672,37.4661214896,0.0,27.7269238854,30.610668775,167.180507588,45.8485419193,3.33212,117.999845669
 04/08  02:00:00,131.196800573,30.9671459672,33.7670738849,0.0,12.7620426787,28.1191506574,163.442106758,39.4137222415,3.33212,120.696264517
 04/08  03:00:00,129.47974365,30.9671459672,32.0581958022,0.0,12.7620426787,28.1191506574,161.158688388,35.2476139468,3.33212,122.578954441
 04/08  04:00:00,137.487941429,30.9671459672,33.480209328,0.0,12.7620426787,28.1191506574,190.848537389,32.5818413246,3.33212,154.934576065
 04/08  05:00:00,152.016324151,30.9671459672,35.7628068991,0.0,12.7620426787,28.1191506574,243.699329062,30.8739689699,8.3303,204.495060092
 04/08  06:00:00,244.491222283,33.1901317486,45.2949900046,0.0,42.6918050922,54.3732441037,326.381283108,29.2345447834,16.6606,280.486138324
 04/08  07:00:00,304.074762377,35.8250720783,68.5319644192,0.0,42.6918050922,86.1019271793,635.519368165,134.778096293,24.9909,475.750371872
