Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  08:00:00,366.130245999,35.817296763,94.9991620909,0.0,57.6566862989,112.030105488,880.486519805,176.156475316,33.3212,671.008844489
 04/08  09:00:00,301.588469835,36.3510183127,76.7451110645,0.0,57.6566862989,83.6599452969,753.411602805,204.181675638,66.8089,482.421027168
 04/08  10:00:00,226.305943649,36.4712111541,55.6574909962,0.0,42.6918050922,68.9656133826,666.372546817,215.403472785,83.4695,367.499574033
 04/08  11:00:00,210.118831241,36.5247235497,47.7909115491,0.0,34.9340096728,67.7198543238,598.841085921,223.390798789,83.4695,291.980787133
 04/08  12:00:00,203.615231823,36.5643676318,42.3252313078,0.0,34.9340096728,67.7198543238,498.193714958,199.556762724,83.4695,215.167452234
 04/08  13:00:00,194.223889796,36.5953838688,42.7659032794,0.0,34.9340096728,57.9733543238,481.993863175,195.643139123,75.1392,211.211524052
 04/08  14:00:00,195.606203174,36.6255067092,44.2748331921,0.0,34.9340096728,57.9733543238,457.478623481,179.886147163,66.8089,210.783576318
 04/08  15:00:00,195.830999909,36.6507062901,44.5885909389,0.0,34.9340096728,57.9733543238,464.536437857,175.88227678,75.1392,213.514961077
 04/08  16:00:00,223.520137584,36.3473416838,43.5030284674,0.0,34.9340096728,62.9068543238,406.621410586,151.588769638,91.7998,163.232840948
 04/08  17:00:00,257.840922796,35.817296763,50.6424760789,0.0,34.9340096728,72.2186844194,413.251613514,157.681297965,49.9818,205.588515549
 04/08  18:00:00,334.509290619,35.817296763,60.8593797372,0.0,87.0357390804,86.2600435998,472.042551388,175.62702166,49.9818,246.433729728
 04/08  19:00:00,341.2588895,35.817296763,72.7328276278,0.0,102.000620287,77.6748002752,552.28024864,197.240069082,33.3212,321.718979558
 04/08  20:00:00,373.964373913,35.817296763,80.072868357,0.0,102.000620287,88.9820225341,555.596202426,201.264676009,33.3212,321.010326418
 04/08  21:00:00,367.866460723,35.817296763,80.7386410543,0.0,102.000620287,91.6425454185,570.200272555,216.579428799,24.9909,328.629943756
 04/08  22:00:00,312.775983027,35.817296763,78.6959782836,0.0,87.0357390804,65.871452062,704.949861334,219.770737877,16.6606,468.518523457
 04/08  23:00:00,216.792590014,35.817296763,56.3842791314,0.0,42.6918050922,48.4199368926,503.578267989,216.685356767,8.3303,278.562611222
 04/08  24:00:00,158.229415963,30.9671459672,43.3215269846,0.0,27.7269238854,30.610668775,227.876126219,62.8365335473,3.33212,161.707472672
 04/09  01:00:00,161.228143449,30.9671459672,37.0779200208,0.0,34.4311606118,33.1021868926,176.449539861,50.3611185389,3.33212,122.756301322
 04/09  02:00:00,140.117407483,30.9671459672,33.4454914415,0.0,19.466279405,30.610668775,167.916006771,44.6637424373,3.33212,119.920144333
 04/09  03:00:00,138.392245958,30.9671459672,31.7127889354,0.0,19.466279405,30.610668775,162.694671153,40.2743584008,3.33212,119.088192753
 04/09  04:00:00,146.74122607,30.9671459672,33.4761758744,0.0,19.466279405,30.610668775,201.178470863,36.1951245835,3.33212,161.651226279
 04/09  05:00:00,160.5919734,30.9671459672,35.0588760863,0.0,19.466279405,30.610668775,241.752515673,35.7428105974,8.3303,197.679405076
 04/09  06:00:00,243.408111989,33.3922213651,43.9399291705,0.0,42.6918050922,54.3732441037,340.689961359,34.9025754782,16.6606,289.126785881
 04/09  07:00:00,310.993168095,35.8440605988,67.8217851629,0.0,49.3960418185,88.5934452969,698.917102861,202.9436476,24.9909,470.982555261
 04/09  08:00:00,367.02446287,35.817296763,95.195193432,0.0,57.6566862989,112.030105488,900.657357786,195.808430999,33.3212,671.527726787
 04/09  09:00:00,294.269786717,36.386556056,78.388785672,0.0,50.9524495726,81.1684271793,741.47215474,190.083203751,66.8089,484.580050989
 04/09  10:00:00,231.834975543,36.4789509719,61.134855102,0.0,42.6918050922,68.9656133826,649.813149753,198.51049296,83.4695,367.833156793
 04/09  11:00:00,220.61836205,36.5331481916,53.3257076672,0.0,38.286128036,68.9656133826,619.574679765,244.357042028,83.4695,291.748137737
 04/09  12:00:00,213.077142082,36.5738116097,46.3516441281,0.0,38.286128036,68.9656133826,540.59658346,249.986219484,83.4695,207.140863976
 04/09  13:00:00,181.984063981,36.6069325818,34.6008485156,0.0,31.5818913096,56.727595265,505.844237259,216.458688746,75.1392,214.246348513
 04/09  14:00:00,183.110184526,36.6401814274,36.3685841479,0.0,31.5818913096,56.727595265,437.408750473,164.240553278,66.8089,206.359297194
 04/09  15:00:00,193.329277436,36.6702634556,46.9286652004,0.0,31.5818913096,56.727595265,415.610763546,134.119235312,75.1392,206.352328234
 04/09  16:00:00,224.683336696,36.3673711258,49.5420540665,0.0,31.5818913096,61.661095265,366.381707288,112.443306683,91.7998,162.138600605
 04/09  17:00:00,259.143631389,35.817296763,56.7587659127,0.0,31.5818913096,70.9729253606,400.019746217,144.561378275,49.9818,205.476567942
 04/09  18:00:00,335.103664692,35.817296763,70.5574421847,0.0,80.3315023541,83.7685254822,527.411189644,231.656729505,49.9818,245.772660139
 04/09  19:00:00,349.614047801,35.817296763,80.8942936255,0.0,102.000620287,77.6748002752,586.841617916,232.804375149,33.3212,320.716042767
 04/09  20:00:00,385.01136377,35.817296763,84.0413672741,0.0,108.704857014,91.4735406516,620.508183501,267.833900075,33.3212,319.353083427
 04/09  21:00:00,362.993330219,35.817296763,84.0432714009,0.0,95.2963835608,89.1510273009,599.230540866,253.520518078,24.9909,320.719122787
 04/09  22:00:00,307.352949531,35.817296763,81.5705037139,0.0,80.3315023541,63.3799339444,725.965124569,237.337844562,16.6606,471.966680007
 04/09  23:00:00,220.549201637,35.817296763,59.1379594792,0.0,42.6918050922,48.4199368926,522.623026305,241.639672633,8.3303,272.653053672
 04/09  24:00:00,169.431702672,30.9671459672,45.2677144461,0.0,34.4311606118,33.1021868926,216.547092818,51.299682974,3.33212,161.915289844
 04/10  01:00:00,161.716384458,30.9671459672,56.2490322416,0.0,19.418418834,29.3649097162,160.206373399,40.7601419133,3.33212,116.114111486
 04/10  02:00:00,158.535635569,30.9671459672,60.918995848,0.0,12.7620426787,28.1191506574,160.226051088,34.4496313688,3.33212,122.444299719
 04/10  03:00:00,146.673256014,30.9671459672,49.0056847306,0.0,12.7620426787,28.1191506574,155.00037685,33.2294712307,3.33212,118.43878562
 04/10  04:00:00,149.994463759,30.9671459672,45.7118873432,0.0,12.7620426787,28.1191506574,193.813869611,31.3583600917,3.33212,159.12338952
 04/10  05:00:00,184.698685423,30.9671459672,52.8161247082,0.0,25.5240853573,30.610668775,314.712807124,28.1029161799,8.3303,278.279590944
 04/10  06:00:00,312.635114243,33.1901317486,80.7628998522,0.0,51.0481707146,78.1489452969,511.835777039,24.9031958464,16.6606,470.271981192
 04/10  07:00:00,380.595177482,35.8196735766,100.550687431,0.0,64.3609230253,109.708623606,853.622829666,197.448234576,24.9909,631.18369509
 04/10  08:00:00,306.760839555,35.817296763,72.3380266854,0.0,51.0481707146,80.7689615957,739.936594139,223.36233666,33.3212,483.253057478
 04/10  09:00:00,266.026651007,36.3879327193,59.705783395,0.0,51.0481707146,71.0224615957,638.494531963,211.684109998,66.8089,360.001521964
 04/10  10:00:00,206.6660388,36.4769446241,49.3184726795,0.0,32.1804615127,65.7244621605,597.349989366,225.268176248,83.4695,288.612313118
 04/10  11:00:00,197.266327589,36.5304234096,39.8397274085,0.0,32.1804615127,65.7244621605,482.358123586,186.086912061,83.4695,212.801711526
 04/10  12:00:00,186.852047832,36.5692892468,30.5612708981,0.0,32.1804615127,65.7244621605,471.815992814,179.613718869,83.4695,208.732773945
 04/10  13:00:00,182.679100962,36.6025675231,36.238873353,0.0,32.1804615127,55.9779621605,453.595251793,171.846456819,75.1392,206.609594974
 04/10  14:00:00,184.152363025,36.6311281343,37.6460134335,0.0,32.1804615127,55.9779621605,469.414001925,196.379881341,66.8089,206.225220584
 04/10  15:00:00,183.08791427,36.6575129781,36.4581222149,0.0,32.1804615127,55.9779621605,497.878109535,213.699557901,75.1392,209.039351634
 04/10  16:00:00,212.854798689,36.3568989856,37.3347741605,0.0,32.1804615127,60.9114621605,446.549774084,193.962130887,91.7998,160.787843198
 04/10  17:00:00,297.646111218,35.817296763,87.5070614535,0.0,32.1804615127,77.5397301883,469.087149335,175.990075448,49.9818,243.115273887
 04/10  18:00:00,364.755937074,35.817296763,100.493031151,0.0,77.122965704,86.2600435998,670.990513032,182.147783513,49.9818,438.860929519
 04/10  19:00:00,356.724910784,35.817296763,84.8939263763,0.0,102.647051061,80.1663183927,535.570522004,180.521039009,33.3212,321.728282995
 04/10  20:00:00,393.148137009,35.817296763,84.6426470131,0.0,115.40909374,92.7192997104,556.192779904,202.550289683,33.3212,320.321290221
 04/10  21:00:00,385.368464168,35.817296763,94.6832623674,0.0,102.647051061,94.1340635361,709.486507355,206.443475564,24.9909,478.052131791
 04/10  22:00:00,298.390348602,35.817296763,74.3225766231,0.0,77.122965704,65.871452062,572.792689428,201.746691697,16.6606,354.385397731
 04/10  23:00:00,207.441846679,35.817296763,51.7010107482,0.0,38.286128036,48.4199368926,389.063259486,182.723489139,8.3303,198.009470347
 04/10  24:00:00,156.02629446,30.9671459672,43.3374021331,0.0,25.5240853573,30.610668775,223.356170657,59.2062789848,3.33212,160.817771673
 04/11  01:00:00,143.166842688,30.9671459672,37.8322731842,0.0,19.418418834,29.3649097162,174.490779788,48.6674877098,3.33212,122.491172078
 04/11  02:00:00,132.769191616,30.9671459672,35.3610355073,0.0,12.7620426787,28.1191506574,159.745491562,40.4274427737,3.33212,115.985928788
 04/11  03:00:00,131.517319914,30.9671459672,34.1186341337,0.0,12.7620426787,28.1191506574,158.441715014,34.614379234,3.33212,120.49521578
 04/11  04:00:00,140.397134657,30.9671459672,35.7845091596,0.0,12.7620426787,28.1191506574,190.852505749,30.6539067756,3.33212,156.866478973
 04/11  05:00:00,176.66577615,30.9671459672,44.4000151241,0.0,25.5240853573,30.610668775,313.477106247,27.5163481106,8.3303,277.630458137
 04/11  06:00:00,304.914919949,33.8368185214,71.8805934378,0.0,51.0481707146,78.1489452969,510.141756662,25.3108385706,16.6606,468.170318091
 04/11  07:00:00,374.359095584,35.8206148075,95.4096634556,0.0,64.3609230253,109.708623606,744.059813617,87.8877966609,24.9909,631.181116957
 04/11  08:00:00,305.986057678,35.817296763,72.8929788152,0.0,51.0481707146,80.7689615957,614.143011585,100.294967641,33.3212,480.526843945
 04/11  09:00:00,265.119453405,36.3559865742,60.441149066,0.0,51.0481707146,71.0224615957,565.430079211,139.373443911,66.8089,359.2477353
 04/11  10:00:00,203.266681278,36.4742170265,47.1538137398,0.0,32.1804615127,65.7244621605,547.432228058,173.940474534,83.4695,290.022253524
 04/11  11:00:00,202.364341366,36.5295504832,45.7774391618,0.0,32.1804615127,65.7244621605,426.40402706,135.670816391,83.4695,207.263710669
 04/11  12:00:00,209.479927083,36.5705236276,53.681616836,0.0,32.1804615127,65.7244621605,415.914427533,118.418904476,83.4695,214.026023057
 04/11  13:00:00,194.484833774,36.6037124332,48.3188755496,0.0,32.1804615127,55.9779621605,433.845192351,152.192408429,75.1392,206.513583922
 04/11  14:00:00,194.179638862,36.6308934839,47.9190476318,0.0,32.1804615127,55.9779621605,444.742003303,171.816555678,66.8089,206.116547625
 04/11  15:00:00,194.051795505,36.6592511197,47.8722683947,0.0,32.1804615127,55.9779621605,428.303651963,147.04720621,75.1392,206.117245753
 04/11  16:00:00,225.300266982,36.359219396,50.2273150808,0.0,32.1804615127,60.9114621605,379.366126518,125.565591636,91.7998,162.000734882
 04/11  17:00:00,273.11149784,35.817296763,63.4723841992,0.0,32.1804615127,77.5397301883,410.69107897,120.239775035,49.9818,240.469503936
 04/11  18:00:00,346.602888891,35.8183167155,82.9746817802,0.0,77.122965704,86.2600435998,576.788416264,93.2098507987,49.9818,433.596765465
 04/11  19:00:00,352.138790732,35.817296763,81.3873466519,0.0,102.647051061,80.1663183927,449.312704849,89.4511157587,33.3212,326.54038909
 04/11  20:00:00,394.070648955,35.817296763,86.7480831794,0.0,115.40909374,92.7192997104,456.601903575,102.591772223,33.3212,320.688931352
 04/11  21:00:00,390.267010137,35.817296763,100.8001338,0.0,102.647051061,94.1340635361,599.692405621,104.642153135,24.9909,470.059352486
 04/11  22:00:00,305.161982983,35.8190073614,82.0373578233,0.0,77.122965704,65.871452062,472.400744001,93.8143651342,16.6606,361.925778866
 04/11  23:00:00,213.6065336,35.817296763,58.6344673245,0.0,38.286128036,48.4199368926,312.617740535,106.893193116,8.3303,197.394247419
 04/11  24:00:00,161.539848032,30.9671459672,48.8934852583,0.0,25.5240853573,30.610668775,242.033083319,83.9346204934,3.33212,154.766342825
 04/12  01:00:00,148.662047544,30.9671459672,43.3878316417,0.0,19.418418834,29.3649097162,198.278818344,72.5224925162,3.33212,122.424205828
 04/12  02:00:00,138.257257291,30.9671459672,40.915643166,0.0,12.7620426787,28.1191506574,179.488091909,60.1849204362,3.33212,115.971051473
 04/12  03:00:00,137.065133576,30.9671459672,39.7332914351,0.0,12.7620426787,28.1191506574,176.303510531,50.5446346912,3.33212,122.42675584
 04/12  04:00:00,145.501024644,30.9671459672,41.5976861012,0.0,12.7620426787,28.1191506574,198.572377856,40.5432140075,3.33212,154.697043848
 04/12  05:00:00,182.51779985,31.7755044332,50.184417273,0.0,25.5240853573,30.610668775,320.018105106,33.868073668,8.3303,277.819731438
 04/12  06:00:00,310.96549192,35.008938297,77.5921129063,0.0,51.0481707146,78.1489452969,515.737228588,32.0296872343,16.6606,467.046941353
 04/12  07:00:00,376.441073989,35.820112658,98.8390395437,0.0,64.3609230253,109.708623606,728.807487239,75.4268313429,24.9909,628.389755896
 04/12  08:00:00,307.35357968,35.817296763,75.0564335971,0.0,51.0481707146,80.7689615957,619.978156316,105.315655226,33.3212,481.341301091
 04/12  09:00:00,272.485580989,36.3887418262,67.8609707352,0.0,51.0481707146,71.0224615957,553.040307937,128.932931646,66.8089,357.298476291
 04/12  10:00:00,214.795331226,36.4798351279,58.9383276671,0.0,32.1804615127,65.7244621605,496.882698065,123.644219747,83.4695,289.768978318
 04/12  11:00:00,219.286726443,36.5356571459,62.8865753648,0.0,32.1804615127,65.7244621605,378.074528874,87.4448892268,83.4695,207.160139648
 04/12  12:00:00,234.379153539,36.5772695109,78.7178704793,0.0,32.1804615127,65.7244621605,349.985120961,54.0835500283,83.4695,212.432070933
 04/12  13:00:00,236.068173219,36.6156990679,90.0862153239,0.0,32.1804615127,55.9779621605,320.222774048,37.2438393194,75.1392,207.839734729
 04/12  14:00:00,239.706186835,36.6483188533,93.6707648442,0.0,32.1804615127,55.9779621605,312.608562086,39.7957366092,66.8089,206.003925476
 04/12  15:00:00,239.991648181,36.6778724108,93.9178833032,0.0,32.1804615127,55.9779621605,327.416063092,46.2655060565,75.1392,206.011357035
 04/12  16:00:00,270.191594682,36.3892293964,95.1437659195,0.0,32.1804615127,60.9114621605,291.342682823,37.6661399954,91.7998,161.876742828
 04/12  17:00:00,315.112212082,35.8823389705,105.458462727,0.0,32.1804615127,77.5397301883,321.279657156,34.4460238979,49.9818,236.851833258
 04/12  18:00:00,387.563011083,35.93306429,123.783002119,0.0,77.122965704,86.2600435998,522.761967564,35.4527687564,49.9818,437.327398808
 04/12  19:00:00,386.376380748,35.872300215,115.042520895,0.0,102.647051061,80.1663183927,413.129522792,58.7729624269,33.3212,321.035360365
 04/12  20:00:00,416.611916722,35.8455946045,108.576175164,0.0,115.40909374,92.7192997104,504.351669091,151.365770882,33.3212,319.664698208
 04/12  21:00:00,405.869260307,35.8762760927,115.408988945,0.0,102.647051061,94.1340635361,730.662257112,231.969740639,24.9909,473.701616473
 04/12  22:00:00,313.957664499,35.9065927908,89.6148701105,0.0,77.122965704,65.871452062,648.544859067,276.371760542,16.6606,355.512498526
 04/12  23:00:00,219.142419016,35.8675385337,62.6452734253,0.0,38.286128036,48.4199368926,460.431263579,255.119777575,8.3303,196.981186004
 04/12  24:00:00,164.50558784,30.9671459672,51.644749776,0.0,25.5240853573,30.610668775,221.099041991,61.322109367,3.33212,156.444812624
 04/13  01:00:00,149.799586195,30.9671459672,44.2484425271,0.0,19.418418834,29.3649097162,176.59108804,52.5933685081,3.33212,120.665599532
 04/13  02:00:00,137.952513955,30.9671459672,40.2697116707,0.0,12.7620426787,28.1191506574,163.423097815,44.1484239397,3.33212,115.942553876
 04/13  03:00:00,135.570820027,30.9671459672,37.871041364,0.0,12.7620426787,28.1191506574,162.41148607,36.6978273873,3.33212,122.381538682
 04/13  04:00:00,143.435019023,30.9671459672,39.1507037919,0.0,12.7620426787,28.1191506574,189.457781364,31.4970535113,3.33212,154.628607852
 04/13  05:00:00,179.725853616,30.9671459672,47.804640935,0.0,25.5240853573,30.610668775,312.804418256,28.7553281158,8.3303,275.718790141
 04/13  06:00:00,309.945340675,34.3622515243,76.8241008748,0.0,51.0481707146,78.1489452969,509.424245605,26.7542595585,16.6606,466.009386046
 04/13  07:00:00,382.044845839,35.817296763,101.996305404,0.0,64.3609230253,109.708623606,851.107662576,196.6341874,24.9909,629.482575176
 04/13  08:00:00,312.34455253,35.817296763,78.2215406111,0.0,51.0481707146,80.7689615957,704.326278043,194.784633413,33.3212,476.220444631
 04/13  09:00:00,276.00548082,36.4019621853,70.87961524,0.0,51.0481707146,71.0224615957,548.057684212,120.940470656,66.8089,360.308313556
 04/13  10:00:00,219.487953164,36.4901236732,63.4544928755,0.0,32.1804615127,65.7244621605,475.970103916,108.159805296,83.4695,284.340798619
 04/13  11:00:00,224.406783077,36.5450274866,67.8083618313,0.0,32.1804615127,65.7244621605,390.378717398,95.0555547711,83.4695,211.853662627
 04/13  12:00:00,235.537518262,36.5871438542,79.6671053838,0.0,32.1804615127,65.7244621605,374.828702602,84.7259455137,83.4695,206.633257088
 04/13  13:00:00,236.043994684,36.6243573577,89.8058312238,0.0,32.1804615127,55.9779621605,373.758900783,92.3782438242,75.1392,206.241456959
 04/13  14:00:00,243.029722879,36.6586984401,96.8214922019,0.0,32.1804615127,55.9779621605,342.294415494,69.6006814961,66.8089,205.884833998
 04/13  15:00:00,245.047146002,36.6893195312,98.8529088427,0.0,32.1804615127,55.9779621605,339.71697637,58.6996542298,75.1392,205.878122141
 04/13  16:00:00,270.292241699,36.3911130294,95.1308913915,0.0,32.1804615127,60.9114621605,319.723302469,66.0485378238,91.7998,161.874964645
 04/13  17:00:00,313.773050285,35.8629319293,104.020709339,0.0,32.1804615127,77.5397301883,363.139950402,73.8718961898,49.9818,239.286254212
 04/13  18:00:00,385.350956509,35.9128014233,121.42907007,0.0,77.122965704,86.2600435998,576.252670888,93.1330885711,49.9818,433.137782316
 04/13  19:00:00,383.496553225,35.8468501763,111.946759299,0.0,102.647051061,80.1663183927,495.757714282,141.790207019,33.3212,320.646307264
 04/13  20:00:00,418.548804085,35.8198898218,110.346556978,0.0,115.40909374,92.7192997104,540.561245003,187.931236974,33.3212,319.308808029
 04/13  21:00:00,409.504528589,35.8527039797,118.872013569,0.0,102.647051061,94.1340635361,743.504533717,243.372533743,24.9909,475.141099974
 04/13  22:00:00,316.686026318,35.8807941109,91.8376793705,0.0,77.122965704,65.871452062,672.910354477,303.211979468,16.6606,353.03777501
 04/13  23:00:00,220.588866386,35.8482765563,64.1456489949,0.0,38.286128036,48.4199368926,411.906253472,206.70170504,8.3303,196.874248431
 04/13  24:00:00,166.110113323,30.9671459672,53.285882439,0.0,25.5240853573,30.610668775,215.828199012,52.9207115424,3.33212,159.575367469
 04/14  01:00:00,151.517081277,30.9671459672,46.0155286316,0.0,19.418418834,29.3649097162,169.579163899,48.6916802293,3.33212,117.55536367
 04/14  02:00:00,139.288761181,30.9671459672,41.6535373455,0.0,12.7620426787,28.1191506574,163.070845811,43.834166652,3.33212,115.904559159
 04/14  03:00:00,137.770566579,30.9671459672,40.1876316647,0.0,12.7620426787,28.1191506574,158.885036798,33.2003773321,3.33212,122.352539466
 04/14  04:00:00,146.961564054,30.9671459672,42.2048681423,0.0,12.7620426787,28.1191506574,185.109351242,27.2092196903,3.33212,154.568011552
 04/14  05:00:00,182.61278876,30.9671459672,50.2016208643,0.0,25.5240853573,30.610668775,304.386129608,25.4256503043,8.3303,270.630179304
 04/14  06:00:00,311.895089967,34.3622515243,78.1821927441,0.0,51.0481707146,78.1489452969,512.513686517,24.341754274,16.6606,471.511332243
 04/14  07:00:00,383.046459272,35.8203803842,102.903108986,0.0,64.3609230253,109.708623606,801.339465571,152.781005884,24.9909,623.567559687
 04/14  08:00:00,313.56931888,35.817296763,79.9183725264,0.0,51.0481707146,80.7689615957,633.059978906,125.651296646,33.3212,474.087482259
 04/14  09:00:00,273.830873737,36.4051946448,68.9030535892,0.0,51.0481707146,71.0224615957,560.094631007,130.305760624,66.8089,362.979970383
 04/14  10:00:00,212.481172233,36.4937193418,56.4178489491,0.0,32.1804615127,65.7244621605,497.97873817,133.065753543,83.4695,281.443484627
 04/14  11:00:00,214.640551473,36.5479279294,58.1715006415,0.0,32.1804615127,65.7244621605,383.482592821,85.9650970675,83.4695,214.047995754
 04/14  12:00:00,219.510053004,36.5855917891,63.7774264853,0.0,32.1804615127,65.7244621605,370.28318359,80.2816213158,83.4695,206.532062274
 04/14  13:00:00,203.977843221,36.6193895399,57.9898736203,0.0,32.1804615127,55.9779621605,366.469627173,85.1793144039,75.1392,206.151112769
 04/14  14:00:00,203.47453102,36.6456255224,57.5388174005,0.0,32.1804615127,55.9779621605,342.133792169,69.5619497596,66.8089,205.762942409
 04/14  15:00:00,209.473733406,36.6727936447,63.4779638736,0.0,32.1804615127,55.9779621605,356.897256093,75.9994591691,75.1392,205.758596924
 04/14  16:00:00,244.161329312,36.3726417559,69.1444091932,0.0,32.1804615127,60.9114621605,332.609652048,82.333797465,91.7998,158.476054583
 04/14  17:00:00,288.935089155,35.817296763,79.3654672793,0.0,32.1804615127,77.5397301883,371.233989891,81.1869980716,49.9818,240.06519182
 04/14  18:00:00,358.216264538,35.8417522402,94.5631458758,0.0,77.122965704,86.2600435998,567.271224586,85.043531024,49.9818,432.245893562
 04/14  19:00:00,362.873662205,35.817296763,92.1050589112,0.0,102.647051061,80.1663183927,439.910013577,84.3505840259,33.3212,322.238229551
 04/14  20:00:00,405.216678659,35.817296763,97.8705636705,0.0,115.40909374,92.7192997104,449.634068207,101.237444723,33.3212,315.075423485
 04/14  21:00:00,400.556658581,35.817296763,111.046845526,0.0,102.647051061,94.1340635361,607.936909635,112.994988391,24.9909,469.951021244
 04/14  22:00:00,312.454961022,35.8396029351,89.285650043,0.0,77.122965704,65.871452062,467.683081812,98.4666575797,16.6606,352.555824232
 04/14  23:00:00,219.642951258,35.8241104592,64.7138920612,0.0,38.286128036,48.4199368926,290.23979059,85.1590602473,8.3303,196.750430342
 04/14  24:00:00,167.165167999,30.9671459672,54.5381144212,0.0,25.5240853573,30.610668775,235.157478655,70.5510158714,3.33212,161.274342783
 04/15  01:00:00,162.594501116,30.9671459672,47.7439253226,0.0,27.7269238854,30.610668775,196.146374546,76.9530930407,3.33212,115.861161505
 04/15  02:00:00,140.237520389,30.9671459672,42.8574608617,0.0,12.7620426787,28.1191506574,195.279802244,76.062410154,3.33212,115.88527209
 04/15  03:00:00,137.909675447,30.9671459672,40.4989152631,0.0,12.7620426787,28.1191506574,196.476908648,70.8590921612,3.33212,122.285696486
 04/15  04:00:00,145.430897836,30.9671459672,41.3919114464,0.0,12.7620426787,28.1191506574,221.014762892,63.1937964166,3.33212,154.488846476
 04/15  05:00:00,159.623007247,30.9671459672,43.3267907939,0.0,12.7620426787,28.1191506574,255.974563413,50.9938309676,8.3303,196.650432446
 04/15  06:00:00,253.489998684,34.6855949106,52.737244565,0.0,42.6918050922,54.3732441037,338.525967309,43.1390213833,16.6606,278.726345926
 04/15  07:00:00,308.779316179,35.8263025031,77.6287013976,0.0,42.6918050922,86.1019271793,703.473110685,214.827546323,24.9909,463.654664362
 04/15  08:00:00,379.051174952,35.817296763,107.65433801,0.0,57.6566862989,112.030105488,847.553687557,149.967912412,33.3212,664.264575145
 04/15  09:00:00,319.347346832,36.3995995844,95.0731060494,0.0,57.6566862989,83.6599452969,638.315260417,99.1807520888,66.8089,472.325608328
 04/15  10:00:00,261.251836543,36.4898030289,91.6024037089,0.0,42.6918050922,68.9656133826,484.787656119,37.1102499548,83.4695,364.207906164
 04/15  11:00:00,264.452634878,36.566295835,103.002502272,0.0,34.9340096728,67.7198543238,386.853051877,21.1112314821,83.4695,282.272320395
 04/15  12:00:00,298.247060827,36.6200023622,136.511189707,0.0,34.9340096728,67.7198543238,308.295240838,10.5124381266,83.4695,214.313302712
 04/15  13:00:00,242.631167259,36.6185369691,91.1268218797,0.0,34.9340096728,57.9733543238,300.707905335,18.7883003002,75.1392,206.780405034
 04/15  14:00:00,273.709712787,36.652920408,121.803100861,0.0,34.9340096728,57.9733543238,286.735456389,13.5421467721,66.8089,206.384409617
 04/15  15:00:00,278.866395116,36.6813664875,126.73158297,0.0,34.9340096728,57.9733543238,292.9787904,10.9647912562,75.1392,206.874799144
 04/15  16:00:00,316.006999607,36.4003527624,134.960666337,0.0,34.9340096728,62.9068543238,265.059445413,11.6913420718,91.7998,161.568303341
 04/15  17:00:00,344.273203299,35.920565901,135.942516246,0.0,34.9340096728,72.2186844194,267.068339588,12.3387566496,49.9818,204.747782939
 04/15  18:00:00,414.712646213,36.0166936265,139.785367562,0.0,87.0357390804,86.2600435998,299.861617569,7.97485575061,49.9818,241.904961818
 04/15  19:00:00,408.998409914,35.8825851982,139.429842455,0.0,102.000620287,77.6748002752,356.530841809,6.53200621664,33.3212,316.677635592
 04/15  20:00:00,430.917861796,35.8403437737,139.269983277,0.0,102.000620287,88.9820225341,362.022743403,12.1688907165,33.3212,316.532652687
 04/15  21:00:00,425.521114231,35.8565052642,138.315175906,0.0,102.000620287,91.6425454185,363.254879195,19.0258731852,24.9909,319.23810601
 04/15  22:00:00,361.119645373,35.8415813573,127.361000104,0.0,87.0357390804,65.871452062,509.176620307,25.5917859227,16.6606,466.924234384
 04/15  23:00:00,265.54834179,35.8179784169,105.598879284,0.0,42.6918050922,48.4199368926,310.442073876,30.2952277397,8.3303,271.816546136
 04/15  24:00:00,178.192091127,31.7755044332,62.317662428,0.0,27.7269238854,30.610668775,165.367600516,7.56855874956,3.33212,154.466921766
 04/16  01:00:00,195.342747085,32.5838628991,69.3220125631,0.0,34.4311606118,33.1021868926,128.612332025,2.80068571893,3.33212,122.479526306
 04/16  02:00:00,148.863507514,30.9671459672,42.3963474641,0.0,19.466279405,30.610668775,128.083472035,8.73089697391,3.33212,116.020455061
 04/16  03:00:00,153.4890795,30.9671459672,47.0274018924,0.0,19.466279405,30.610668775,142.161574761,16.3790683517,3.33212,122.450386409
 04/16  04:00:00,163.524617547,30.9671459672,50.4416082982,0.0,19.466279405,30.610668775,189.211876253,31.4699298034,3.33212,154.40982645
 04/16  05:00:00,181.859102685,33.3922213651,54.1209993889,0.0,19.466279405,30.610668775,236.922311822,31.7416359582,8.3303,196.850375864
 04/16  06:00:00,268.298279851,34.5239232174,67.936969657,0.0,42.6918050922,54.3732441037,321.746794396,25.5063473712,16.6606,279.579847025
 04/16  07:00:00,331.72623554,36.0306151544,93.3210295844,0.0,49.3960418185,88.5934452969,544.162788439,51.0077448757,24.9909,468.164143564
 04/16  08:00:00,400.287724947,35.8579204729,130.015953517,0.0,57.6566862989,112.030105488,746.351159709,52.000054685,33.3212,661.029905024
 04/16  09:00:00,343.664087563,36.3997041376,128.91332333,0.0,50.9524495726,81.1684271793,568.775348154,27.9932115876,66.8089,473.973236567
 04/16  10:00:00,307.603809015,36.6226539306,137.018016841,0.0,42.6918050922,68.9656133826,455.573311601,13.1339806269,83.4695,358.969830974
 04/16  11:00:00,307.289699305,36.6669035805,140.057464546,0.0,38.286128036,68.9656133826,377.096924258,7.84739895301,83.4695,285.780025305
 04/16  12:00:00,306.921393019,36.6894228879,139.98892184,0.0,38.286128036,68.9656133826,298.048821652,4.51186574272,83.4695,210.067455909
 04/16  13:00:00,287.686461294,36.6224134524,139.597610411,0.0,31.5818913096,56.727595265,286.264807368,4.84395127408,75.1392,206.281656094
 04/16  14:00:00,287.252216971,36.6564013102,139.061745602,0.0,31.5818913096,56.727595265,274.822872228,4.74635788418,66.8089,203.267614343
 04/16  15:00:00,287.430971878,36.6838738984,139.35883228,0.0,31.5818913096,56.727595265,280.874744538,5.06460135607,75.1392,200.670943182
 04/16  16:00:00,316.576522231,36.4174955884,139.70354309,0.0,31.5818913096,61.661095265,259.080727083,5.62798272021,91.7998,161.652944363
 04/16  17:00:00,343.9107993,35.9192348036,139.905888579,0.0,31.5818913096,70.9729253606,256.551994831,9.02270380278,49.9818,197.547491028
 04/16  18:00:00,404.491684345,35.9587232979,138.761396409,0.0,80.3315023541,83.7685254822,302.602065207,8.14981594791,49.9818,244.470449259
 04/16  19:00:00,407.71117843,35.8846527253,138.260812555,0.0,102.000620287,77.6748002752,359.405682265,7.83823137172,33.3212,318.246250893
 04/16  20:00:00,437.290663004,35.8542310003,136.748121497,0.0,108.704857014,91.4735406516,362.709057827,20.6279311873,33.3212,308.759926639
 04/16  21:00:00,380.632260512,35.9391221454,103.28520232,0.0,95.2963835608,89.1510273009,387.860967764,44.6453165421,24.9909,318.224751221
 04/16  22:00:00,336.556733398,35.914325564,112.513297388,0.0,80.3315023541,63.3799339444,537.483234266,59.5383003009,16.6606,461.284333965
 04/16  23:00:00,251.79844754,35.8654687042,92.2852123373,0.0,42.6918050922,48.4199368926,353.321351763,73.8053258026,8.3303,271.18572596
 04/16  24:00:00,199.981855423,30.9671459672,75.8463004883,0.0,34.4311606118,33.1021868926,232.38282955,71.9192579503,3.33212,157.1314516
 04/17  01:00:00,171.062105281,30.9671459672,65.7626536964,0.0,19.418418834,29.3649097162,183.967502186,64.8290766365,3.33212,115.806305549
 04/17  02:00:00,160.901639011,32.5838628991,61.9335480099,0.0,12.7620426787,28.1191506574,175.112305972,52.1925841847,3.33212,119.587601787
 04/17  03:00:00,157.116670697,31.7755044332,58.9883861666,0.0,12.7620426787,28.1191506574,165.289503695,43.525604798,3.33212,118.431778897
 04/17  04:00:00,166.269709007,33.3922213651,59.9600116079,0.0,12.7620426787,28.1191506574,190.592255655,32.9250082135,3.33212,154.335127441
 04/17  05:00:00,200.857535946,31.7755044332,68.5690452629,0.0,25.5240853573,30.610668775,308.716262618,31.5238199309,8.3303,268.862142687
 04/17  06:00:00,336.328027802,35.008938297,102.986336982,0.0,51.0481707146,78.1489452969,512.658824262,27.3557944748,16.6606,468.642429787
 04/17  07:00:00,406.830765322,35.8277676519,132.173966818,0.0,64.3609230253,109.708623606,661.267379961,19.9544874266,24.9909,616.321992534
 04/17  08:00:00,329.009409719,35.817296763,96.9953027723,0.0,51.0481707146,80.7689615957,525.581574764,21.8947979662,33.3212,470.365576798
 04/17  09:00:00,324.250754485,36.3991046562,119.611080474,0.0,51.0481707146,71.0224615957,446.29166295,16.2402875951,66.8089,363.242475355
 04/17  10:00:00,294.799928841,36.498496229,136.324129848,0.0,32.1804615127,65.7244621605,368.190641593,4.16250946888,83.4695,280.558632124
 04/17  11:00:00,302.308191027,36.5963909724,141.608633179,0.0,32.1804615127,65.7244621605,293.74491732,3.73616250468,83.4695,206.539254816
 04/17  12:00:00,302.033088585,36.6453100704,140.662890776,0.0,32.1804615127,65.7244621605,292.851861382,3.23947759577,83.4695,206.142883786
 04/17  13:00:00,292.396415458,36.6332393801,140.540092517,0.0,32.1804615127,55.9779621605,283.651912493,2.74487000982,75.1392,205.767842483
 04/17  14:00:00,291.116449934,36.6699385614,140.902150362,0.0,32.1804615127,55.9779621605,274.786263043,2.58736781392,66.8089,205.38999523
 04/17  15:00:00,288.686390246,36.7022064023,139.108366572,0.0,32.1804615127,55.9779621605,276.952305201,2.59638865261,75.1392,199.216716548
 04/17  16:00:00,319.785433387,36.5205580686,140.557117527,0.0,32.1804615127,60.9114621605,254.355128201,1.8481547343,91.7998,160.707173467
 04/17  17:00:00,355.390054902,36.0013943783,141.419470244,0.0,32.1804615127,77.5397301883,289.674580285,3.72945933456,49.9818,235.96332095
 04/17  18:00:00,406.471384066,36.0873977486,138.559116695,0.0,77.122965704,86.2600435998,486.972584509,3.61529131645,49.9818,433.375493193
 04/17  19:00:00,413.15845883,36.13433647,137.945037359,0.0,102.647051061,80.1663183927,353.679163238,3.44113275684,33.3212,316.916830481
 04/17  20:00:00,445.685467587,36.1094399528,137.642908694,0.0,115.40909374,92.7192997104,349.032778078,3.77142512954,33.3212,311.940152949
 04/17  21:00:00,429.109181428,36.1489000036,137.611021855,0.0,102.647051061,94.1340635361,502.893312442,6.77031384636,24.9909,471.132098596
 04/17  22:00:00,340.053989148,36.1645174416,116.203632468,0.0,77.122965704,65.871452062,393.075659651,25.2552664139,16.6606,351.159793238
 04/17  23:00:00,234.209307943,36.08338799,78.9116198527,0.0,38.286128036,48.4199368926,251.352386815,51.8582276587,8.3303,191.163859157
 04/17  24:00:00,187.69907354,33.3922213651,72.5362592666,0.0,25.5240853573,30.610668775,230.505255327,67.8349702261,3.33212,159.338165101
 04/18  01:00:00,167.752785647,30.9671459672,62.3710180812,0.0,19.418418834,29.3649097162,196.949059113,77.8609796328,3.33212,115.75595948
 04/18  02:00:00,154.729284324,31.7755044332,56.4138987961,0.0,12.7620426787,28.1191506574,188.809536504,69.7322635116,3.33212,115.745152993
 04/18  03:00:00,151.553044305,32.5838628991,52.5015052814,0.0,12.7620426787,28.1191506574,177.316147543,58.2313579168,3.33212,115.752669626
 04/18  04:00:00,156.852940502,30.9671459672,52.1213413246,0.0,12.7620426787,28.1191506574,212.91170689,50.9320265878,3.33212,158.647560302
 04/18  05:00:00,195.2670874,33.3922213651,60.5445060865,0.0,25.5240853573,30.610668775,320.031467904,40.4077834962,8.3303,271.293384408
 04/18  06:00:00,326.747635864,34.3622515243,93.1201649022,0.0,51.0481707146,78.1489452969,503.191332092,27.8365046208,16.6606,458.694227471
 04/18  07:00:00,398.690231583,35.8236042569,122.82813721,0.0,64.3609230253,109.708623606,695.955750999,53.3547441586,24.9909,617.61010684
 04/18  08:00:00,327.120473533,35.817296763,94.2137460835,0.0,51.0481707146,80.7689615957,568.129728526,59.1082181405,33.3212,475.700310385
 04/18  09:00:00,284.440020519,36.4039847099,79.9329974067,0.0,51.0481707146,71.0224615957,504.363894125,83.3954040066,66.8089,354.159590119
 04/18  10:00:00,226.24151305,36.493274774,70.4892272914,0.0,32.1804615127,65.7244621605,443.592005335,79.7336830362,83.4695,280.388822299
 04/18  11:00:00,234.465834493,36.5460658262,78.1177874235,0.0,32.1804615127,65.7244621605,333.515925211,43.645200156,83.4695,206.401225055
 04/18  12:00:00,248.5041331,36.58718574,92.7872006352,0.0,32.1804615127,65.7244621605,325.785048086,36.302515346,83.4695,206.01303274
 04/18  13:00:00,230.595683891,36.6213247502,84.5550507105,0.0,32.1804615127,55.9779621605,341.43332644,60.6549106036,75.1392,205.639215837
 04/18  14:00:00,219.705893256,36.6488229355,73.6016837959,0.0,32.1804615127,55.9779621605,369.312386896,97.2316667925,66.8089,205.271820103
 04/18  15:00:00,227.869348685,36.6760969464,81.7870890431,0.0,32.1804615127,55.9779621605,345.661768484,69.5121872618,75.1392,201.010381222
 04/18  16:00:00,255.598580997,36.3718572022,80.5677570675,0.0,32.1804615127,60.9114621605,315.655971029,65.0479068762,91.7998,158.808264153
 04/18  17:00:00,309.101737636,35.8417318007,99.4776759326,0.0,32.1804615127,77.5397301883,339.994806076,54.2314960938,49.9818,235.781509982
 04/18  18:00:00,384.898694468,35.8908995198,121.12438914,0.0,77.122965704,86.2600435998,543.668655718,62.9518268778,49.9818,430.73502884
 04/18  19:00:00,384.598751756,35.8274555631,113.735541797,0.0,102.647051061,80.1663183927,427.075611457,79.4531371418,33.3212,314.301274316
 04/18  20:00:00,419.758507099,35.817296763,115.184406514,0.0,115.40909374,92.7192997104,429.425305846,80.7480755515,33.3212,315.356030294
 04/18  21:00:00,419.000383376,35.8409253653,129.470908429,0.0,102.647051061,94.1340635361,541.599770205,50.1363363125,24.9909,466.472533892
 04/18  22:00:00,360.07661608,35.8926828334,136.467468658,0.0,77.122965704,65.871452062,395.989136021,30.1963356119,16.6606,349.132200409
 04/18  23:00:00,268.142264103,35.8626870232,112.533242898,0.0,38.286128036,48.4199368926,234.884914047,33.5551767682,8.3303,192.999437279
 04/18  24:00:00,148.994005175,30.9671459672,36.4136933419,0.0,25.5240853573,30.610668775,198.082027301,36.9345237964,3.33212,157.815383505
 04/19  01:00:00,145.181734063,30.9671459672,40.0047920572,0.0,19.418418834,29.3649097162,159.034868784,37.0064309555,3.33212,118.696317829
 04/19  02:00:00,140.177320004,30.9671459672,42.9435281501,0.0,12.7620426787,28.1191506574,148.586515658,29.5791558481,3.33212,115.67523981
 04/19  03:00:00,147.756383431,33.3922213651,48.0951709528,0.0,12.7620426787,28.1191506574,146.824447503,27.7812307762,3.33212,115.711096727
 04/19  04:00:00,153.549936882,31.7755044332,48.8898524785,0.0,12.7620426787,28.1191506574,196.22939074,38.7098748639,3.33212,154.187395876
 04/19  05:00:00,188.996010068,32.5838628991,55.9282343741,0.0,25.5240853573,30.610668775,327.113308426,50.3995256897,8.3303,268.383482737
 04/19  06:00:00,319.282528362,34.8472666038,86.0797519832,0.0,51.0481707146,78.1489452969,532.058452139,50.854206038,16.6606,464.543646101
 04/19  07:00:00,379.523053211,35.8229942874,104.80304541,0.0,64.3609230253,109.708623606,739.166595518,100.298050922,24.9909,613.877644596
 04/19  08:00:00,309.417010941,35.817296763,77.233499438,0.0,51.0481707146,80.7689615957,623.657428221,121.615504788,33.3212,468.720723432
 04/19  09:00:00,275.064573214,36.391885433,70.4767755446,0.0,51.0481707146,71.0224615957,563.891451075,139.278282471,66.8089,357.804268604
 04/19  10:00:00,215.186698371,36.4828284646,59.2709390923,0.0,32.1804615127,65.7244621605,512.254981524,148.826786548,83.4695,279.958694976
 04/19  11:00:00,208.840370118,36.53639807,52.2368743457,0.0,32.1804615127,65.7244621605,448.757625072,155.219139396,83.4695,210.068985676
 04/19  12:00:00,209.958824786,36.576189634,54.043074436,0.0,32.1804615127,65.7244621605,446.906627415,158.55709204,83.4695,204.880035375
 04/19  13:00:00,209.577299719,36.6108063757,63.3965018944,0.0,32.1804615127,55.9779621605,411.521282242,136.959253776,75.1392,199.422828466
 04/19  14:00:00,217.873213611,36.6416150149,71.7486149175,0.0,32.1804615127,55.9779621605,380.031429169,108.063392787,66.8089,205.159136382
 04/19  15:00:00,227.977185474,36.6709307337,81.8182681551,0.0,32.1804615127,55.9779621605,380.777242473,100.495030273,75.1392,205.1430122
 04/19  16:00:00,257.75966701,36.3694506069,82.6385436047,0.0,32.1804615127,60.9114621605,344.330833263,97.8360508417,91.7998,154.694982422
 04/19  17:00:00,305.032380217,35.8181258638,95.3476617511,0.0,32.1804615127,77.5397301883,380.846638645,95.2746902216,49.9818,235.590148424
 04/19  18:00:00,377.587267956,35.8596446829,113.724702889,0.0,77.122965704,86.2600435998,595.741455546,117.198998854,49.9818,428.560656693
 04/19  19:00:00,377.994741584,35.8181424499,106.415317037,0.0,102.647051061,80.1663183927,518.542353151,172.269888514,33.3212,312.951264637
 04/19  20:00:00,409.997010936,35.817296763,104.309625711,0.0,115.40909374,92.7192997104,597.639201396,247.194820273,33.3212,317.123181123
 04/19  21:00:00,402.994598869,35.8183774934,112.011050513,0.0,102.647051061,94.1340635361,751.244002168,264.504146372,24.9909,461.748955796
 04/19  22:00:00,311.154902974,35.8473595837,86.1918016038,0.0,77.122965704,65.871452062,631.066983999,266.632098367,16.6606,347.774285632
 04/19  23:00:00,216.322653129,35.8220471052,59.2275436715,0.0,38.286128036,48.4199368926,451.338256292,246.852965587,8.3303,196.154990705
 04/19  24:00:00,161.576404912,30.9671459672,48.7488555896,0.0,25.5240853573,30.610668775,203.360480979,45.8406091786,3.33212,154.187751801
 04/20  01:00:00,148.093363449,30.9671459672,42.6510436801,0.0,19.418418834,29.3649097162,154.303723939,35.2633637399,3.33212,115.708240199
 04/20  02:00:00,136.954762731,30.9671459672,39.4379606101,0.0,12.7620426787,28.1191506574,151.819806901,31.023946825,3.33212,117.463740076
 04/20  03:00:00,134.750328036,30.9671459672,37.2019898242,0.0,12.7620426787,28.1191506574,154.055625569,30.4095259845,3.33212,120.313979585
 04/20  04:00:00,141.928572948,30.9671459672,37.7422591035,0.0,12.7620426787,28.1191506574,187.583727806,30.1285536781,3.33212,154.123054128
 04/20  05:00:00,177.561254206,30.9671459672,45.6697889298,0.0,25.5240853573,30.610668775,306.597994177,30.165929519,8.3303,268.101764658
 04/20  06:00:00,306.445313555,33.7964005981,73.8653382632,0.0,51.0481707146,78.1489452969,502.329896885,28.9595605486,16.6606,456.709736336
 04/20  07:00:00,375.445382072,35.817296763,98.1526503395,0.0,64.3609230253,109.708623606,845.611049008,207.830835662,24.9909,612.789313346
 04/20  08:00:00,310.641057033,35.817296763,76.3635025441,0.0,51.0481707146,80.7689615957,722.461210304,215.510981807,33.3212,473.629028497
 04/20  09:00:00,275.404471359,36.3982576768,69.6842790326,0.0,51.0481707146,71.0224615957,595.374456486,175.392734246,66.8089,353.17282224
 04/20  10:00:00,206.967502547,36.4899179172,50.4012162971,0.0,32.1804615127,65.7244621605,533.531393487,170.229688311,83.4695,279.832205176
 04/20  11:00:00,195.835988703,36.5467723542,39.0972266998,0.0,32.1804615127,65.7244621605,425.06762729,135.454516717,83.4695,206.143610574
 04/20  12:00:00,207.359278727,36.5902191137,51.491042002,0.0,32.1804615127,65.7244621605,414.252026638,125.026540677,83.4695,205.755985961
 04/20  13:00:00,211.531698968,36.627377617,65.3223001149,0.0,32.1804615127,55.9779621605,417.364621552,136.839681284,75.1392,205.385740268
 04/20  14:00:00,219.62021064,36.6605186469,73.3683116083,0.0,32.1804615127,55.9779621605,408.299636101,143.540822739,66.8089,197.949913363
 04/20  15:00:00,225.752746649,36.6907608218,79.5653956224,0.0,32.1804615127,55.9779621605,406.398607711,126.248266515,75.1392,205.011141195
 04/20  16:00:00,256.391111593,36.3864421446,81.2405830856,0.0,32.1804615127,60.9114621605,376.096807464,129.710490513,91.7998,154.586516952
 04/20  17:00:00,299.767787816,35.8260815729,90.0817311182,0.0,32.1804615127,77.5397301883,419.367057081,133.999993203,49.9818,235.385263878
 04/20  18:00:00,375.079280818,35.8753797887,111.200829485,0.0,77.122965704,86.2600435998,638.194535333,160.551244903,49.9818,427.66149043
 04/20  19:00:00,375.749931204,35.8209579256,104.003797393,0.0,102.647051061,80.1663183927,564.871859508,218.901554499,33.3212,312.649105009
 04/20  20:00:00,403.47569551,35.817296763,97.2610974337,0.0,115.40909374,92.7192997104,633.208470485,283.132794567,33.3212,316.754475918
 04/20  21:00:00,397.49257977,35.8174407233,105.529609312,0.0,102.647051061,94.1340635361,751.9544626,269.126304143,24.9909,457.837258457
 04/20  22:00:00,305.512874713,35.8174730758,80.0439793347,0.0,77.122965704,65.871452062,609.479917831,243.081674064,16.6606,349.737643767
 04/20  23:00:00,211.305844558,35.817296763,53.9011567873,0.0,38.286128036,48.4199368926,459.991607717,255.629907286,8.3303,196.031400431
 04/20  24:00:00,157.603461322,30.9671459672,44.8233138581,0.0,25.5240853573,30.610668775,206.762716736,49.2943371052,3.33212,154.13625963
 04/21  01:00:00,144.417540066,30.9671459672,38.9741077769,0.0,19.418418834,29.3649097162,157.514745075,38.5529958112,3.33212,115.629629263
 04/21  02:00:00,133.353688567,30.9671459672,35.7892950552,0.0,12.7620426787,28.1191506574,153.210210022,34.2528509708,3.33212,115.625239051
 04/21  03:00:00,132.008892607,30.9671459672,34.4615501327,0.0,12.7620426787,28.1191506574,148.51281635,29.5540933024,3.33212,115.626603048
 04/21  04:00:00,140.495334064,30.9671459672,35.7691005202,0.0,12.7620426787,28.1191506574,183.950970494,26.5755055244,3.33212,154.043344969
 04/21  05:00:00,176.603673204,30.9671459672,44.2819647868,0.0,25.5240853573,30.610668775,300.616235553,24.4367294365,8.3303,267.849206116
 04/21  06:00:00,302.967702717,33.5943109816,73.0072783133,0.0,51.0481707146,78.1489452969,499.567591795,23.4817098464,16.6606,459.425281948
 04/21  07:00:00,374.549898147,35.817669868,96.6103446696,0.0,64.3609230253,109.708623606,829.608495776,193.235301285,24.9909,611.38229449
 04/21  08:00:00,307.488991924,35.817296763,72.5283090452,0.0,51.0481707146,80.7689615957,717.799045727,216.493718359,33.3212,467.984127368
 04/21  09:00:00,269.264560862,36.4037470132,63.5118485675,0.0,51.0481707146,71.0224615957,600.228343689,180.777316493,66.8089,352.642127196
 04/21  10:00:00,212.194350197,36.4937861801,55.5487603879,0.0,32.1804615127,65.7244621605,550.580410748,187.484899449,83.4695,279.626011299
 04/21  11:00:00,214.020201977,36.550005598,56.8544643183,0.0,32.1804615127,65.7244621605,471.82777807,182.346943207,83.4695,206.011334863
 04/21  12:00:00,216.479053779,36.5917842499,60.1590599841,0.0,32.1804615127,65.7244621605,469.39511541,180.295817632,83.4695,205.629797778
 04/21  13:00:00,203.461654949,36.6254932574,56.6327198232,0.0,32.1804615127,55.9779621605,497.380286704,216.984135771,75.1392,205.256950933
 04/21  14:00:00,201.056701476,36.655505712,54.0336571217,0.0,32.1804615127,55.9779621605,491.943550545,227.308121908,66.8089,197.826528638
 04/21  15:00:00,202.565346005,36.6834306218,55.5179545157,0.0,32.1804615127,55.9779621605,498.378071382,218.348069853,75.1392,204.890801529
 04/21  16:00:00,228.920724606,36.3791316244,53.021052906,0.0,32.1804615127,60.9114621605,446.372256716,200.040980538,91.7998,154.531476177
 04/21  17:00:00,273.730359199,35.817296763,63.4825975949,0.0,32.1804615127,77.5397301883,467.735250937,182.547479903,49.9818,235.205971034
 04/21  18:00:00,344.562563305,35.817296763,80.2880355609,0.0,77.122965704,86.2600435998,664.000833796,191.731565018,49.9818,422.287468778
 04/21  19:00:00,349.295808607,35.817296763,77.6375604613,0.0,102.647051061,80.1663183927,567.091214899,217.641779127,33.3212,316.128235772
 04/21  20:00:00,390.595201586,35.817296763,85.0047672484,0.0,115.40909374,92.7192997104,562.584224326,217.425323066,33.3212,311.837701259
 04/21  21:00:00,388.315621687,35.817296763,97.4492947492,0.0,102.647051061,94.1340635361,725.574860184,238.061205712,24.9909,462.522754472
 04/21  22:00:00,300.252346923,35.817296763,74.8459409312,0.0,77.122965704,65.871452062,628.460365353,262.590787783,16.6606,349.20897757
 04/21  23:00:00,208.973048175,35.817296763,51.5811462608,0.0,38.286128036,48.4199368926,458.034007053,260.805891775,8.3303,188.897815278
 04/21  24:00:00,155.660199991,30.9671459672,42.8951852096,0.0,25.5240853573,30.610668775,207.67093231,50.3012399208,3.33212,154.037572389
 04/22  01:00:00,152.455551138,30.9671459672,37.4525609465,0.0,27.7269238854,30.610668775,158.331851571,39.3780769188,3.33212,115.621654652
 04/22  02:00:00,131.38820504,30.9671459672,33.8706872493,0.0,12.7620426787,28.1191506574,152.254858312,33.3110807824,3.33212,115.61165753
 04/22  03:00:00,129.704381297,30.9671459672,32.1921376583,0.0,12.7620426787,28.1191506574,148.904660405,29.96495876,3.33212,115.607581645
 04/22  04:00:00,138.097180302,30.9671459672,34.0029504571,0.0,12.7620426787,28.1191506574,185.435508972,28.1344391387,3.33212,153.968949833
 04/22  05:00:00,152.378558796,30.9671459672,36.0456397192,0.0,12.7620426787,28.1191506574,231.323372824,27.2098632212,8.3303,195.783209603
 04/22  06:00:00,241.872100491,33.3922213651,45.2116137204,0.0,42.6918050922,54.3732441037,312.58499107,26.7692406617,16.6606,269.155150409
 04/22  07:00:00,300.13439527,35.8839723296,68.6970434965,0.0,42.6918050922,86.1019271793,695.946156079,213.341270849,24.9909,457.61398523
 04/22  08:00:00,368.429495568,35.817296763,95.9536362657,0.0,57.6566862989,112.030105488,936.970295576,253.69158749,33.3212,649.957508086
 04/22  09:00:00,306.069094733,36.3044926998,80.0703756364,0.0,57.6566862989,83.6599452969,777.005096458,241.460922276,66.8089,468.735274182
 04/22  10:00:00,233.181952297,36.4886062397,61.7723787738,0.0,42.6918050922,68.9656133826,655.739642814,218.861457693,83.4695,353.408685121
 04/22  11:00:00,224.836495843,36.5437614593,62.3770190506,0.0,34.9340096728,67.7198543238,560.892892754,197.11001131,83.4695,280.313381444
