Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  12:00:00,224.838238148,36.5848059259,63.6039181397,0.0,34.9340096728,67.7198543238,465.895208853,176.179372463,83.4695,206.24633639
 04/22  13:00:00,226.779597868,36.6219602194,75.5067206083,0.0,34.9340096728,57.9733543238,436.386952871,155.380874899,75.1392,205.866877972
 04/22  14:00:00,233.037778413,36.6570006814,81.9558889894,0.0,34.9340096728,57.9733543238,404.919264185,133.211734952,66.8089,204.898629234
 04/22  15:00:00,232.888229559,36.6865749585,81.9691297053,0.0,34.9340096728,57.9733543238,387.964868492,113.84473232,75.1392,198.980936171
 04/22  16:00:00,259.08723097,36.3794418666,79.2193258403,0.0,34.9340096728,62.9068543238,380.063824434,126.816401331,91.7998,161.447623103
 04/22  17:00:00,293.967046799,35.8207907306,86.9035600961,0.0,34.9340096728,72.2186844194,383.182321618,136.418644083,49.9818,196.781877534
 04/22  18:00:00,372.058993457,35.8922838734,98.4634519424,0.0,87.0357390804,86.2600435998,450.364680508,164.049104549,49.9818,236.333775959
 04/22  19:00:00,373.52019922,35.8199295633,105.218562684,0.0,102.000620287,77.6748002752,521.254813491,171.295009903,33.3212,316.638603588
 04/22  20:00:00,391.010050736,35.817296763,102.789839557,0.0,102.000620287,88.9820225341,557.439657402,216.263107153,33.3212,307.855350249
 04/22  21:00:00,383.507910394,35.817296763,96.1837946955,0.0,102.000620287,91.6425454185,589.488491869,251.264560296,24.9909,313.233031573
 04/22  22:00:00,322.5984461,35.817296763,88.2902210323,0.0,87.0357390804,65.871452062,705.166195351,231.928740346,16.6606,456.576855005
 04/22  23:00:00,223.758409633,35.817296763,62.2838868002,0.0,42.6918050922,48.4199368926,556.79653428,280.376584949,8.3303,268.089649331
 04/22  24:00:00,162.488736657,30.9671459672,47.4917335665,0.0,27.7269238854,30.610668775,210.737220417,53.4296522794,3.33212,153.975448138
 04/23  01:00:00,164.35659428,30.9671459672,40.0373068515,0.0,34.4311606118,33.1021868926,163.013798386,43.9583875709,3.33212,115.723290815
 04/23  02:00:00,142.213723251,30.9671459672,35.389290885,0.0,19.466279405,30.610668775,154.893906369,35.8373861901,3.33212,115.724400179
 04/23  03:00:00,139.676877096,30.9671459672,32.8609128246,0.0,19.466279405,30.610668775,150.9689003,31.8987397066,3.33212,115.738040594
 04/23  04:00:00,146.846181384,30.9671459672,33.4537730594,0.0,19.466279405,30.610668775,187.202095005,29.9764801358,3.33212,153.893494869
 04/23  05:00:00,160.66280012,30.9671459672,35.0321871457,0.0,19.466279405,30.610668775,233.444304342,29.1156629761,8.3303,195.998341366
 04/23  06:00:00,240.861621992,33.1901317486,44.3282459692,0.0,42.6918050922,54.3732441037,315.372006233,28.7850744684,16.6606,269.926331764
 04/23  07:00:00,310.740212242,35.817296763,70.0586113073,0.0,49.3960418185,88.5934452969,708.258083055,223.867522136,24.9909,459.399660919
 04/23  08:00:00,379.738305452,35.817296763,107.299554876,0.0,57.6566862989,112.030105488,924.736199836,245.172303665,33.3212,646.242696171
 04/23  09:00:00,308.899484938,36.4015719829,92.9047684694,0.0,50.9524495726,81.1684271793,716.238067577,181.42158403,66.8089,468.007583547
 04/23  10:00:00,241.426444671,36.4950331618,71.0764677813,0.0,42.6918050922,68.9656133826,599.123704959,163.206108394,83.4695,352.448096565
 04/23  11:00:00,233.425651486,36.5490544634,66.9053435482,0.0,38.286128036,68.9656133826,540.220375793,176.634398577,83.4695,280.116477216
 04/23  12:00:00,232.032357479,36.5893265468,66.4640935594,0.0,38.286128036,68.9656133826,452.718921346,163.869170117,83.4695,205.38025123
 04/23  13:00:00,221.712050319,36.6243310771,75.2773947527,0.0,31.5818913096,56.727595265,414.029037097,137.602587156,75.1392,201.28724994
 04/23  14:00:00,226.11114934,36.653586053,79.8183010772,0.0,31.5818913096,56.727595265,385.484215309,117.038008788,66.8089,201.637306522
 04/23  15:00:00,225.860160538,36.6846139973,79.6187641831,0.0,31.5818913096,56.727595265,388.60746902,115.911348181,75.1392,197.556920839
 04/23  16:00:00,254.128230215,36.3806673001,78.9468545792,0.0,31.5818913096,61.661095265,371.611016577,118.919068371,91.7998,160.892148206
 04/23  17:00:00,291.367387181,35.8173147951,89.0360522771,0.0,31.5818913096,70.9729253606,361.848780152,116.766500004,49.9818,195.100480148
 04/23  18:00:00,365.200192299,35.8285356167,101.042987092,0.0,80.3315023541,83.7685254822,428.824462799,141.315784023,49.9818,237.526878775
 04/23  19:00:00,375.67526963,35.817296763,107.539791599,0.0,102.000620287,77.6748002752,493.006480598,152.194794898,33.3212,307.490485701
 04/23  20:00:00,400.60600591,35.817296763,103.394720918,0.0,108.704857014,91.4735406516,537.272949645,197.695143992,33.3212,306.256605653
 04/23  21:00:00,376.609428176,35.817296763,99.0261952327,0.0,95.2963835608,89.1510273009,543.226535916,210.728900669,24.9909,307.506735246
 04/23  22:00:00,316.507247001,35.817296763,92.1177901239,0.0,80.3315023541,63.3799339444,669.052111059,194.837985095,16.6606,457.553525965
 04/23  23:00:00,225.357326562,35.817296763,65.2110264613,0.0,42.6918050922,48.4199368926,488.710385765,218.27888225,8.3303,262.101203515
 04/23  24:00:00,205.874261186,30.9671459672,81.6845379959,0.0,34.4311606118,33.1021868926,224.074699111,66.6049549771,3.33212,154.137624134
 04/24  01:00:00,173.399247036,30.9671459672,67.9935073698,0.0,19.418418834,29.3649097162,168.234389779,49.362923395,3.33212,115.539346384
 04/24  02:00:00,152.337412762,30.9671459672,54.8844560877,0.0,12.7620426787,28.1191506574,157.829129767,38.9748827152,3.33212,115.522127052
 04/24  03:00:00,145.249655671,30.9671459672,47.8117844548,0.0,12.7620426787,28.1191506574,152.12070296,33.2800322541,3.33212,115.508550706
 04/24  04:00:00,150.335638807,30.9671459672,46.3163819139,0.0,12.7620426787,28.1191506574,186.35583122,29.2084083052,3.33212,153.815302915
 04/24  05:00:00,184.97004402,30.9671459672,53.3326640574,0.0,25.5240853573,30.610668775,300.240381007,24.8593805092,8.3303,267.050700498
 04/24  06:00:00,311.366628526,34.2005798311,81.4863911699,0.0,51.0481707146,78.1489452969,490.274189347,20.962281446,16.6606,452.651307901
 04/24  07:00:00,381.393369043,35.8195188942,106.423782983,0.0,64.3609230253,109.708623606,688.120462492,59.4254760267,24.9909,603.704086465
 04/24  08:00:00,312.1991165,35.817296763,79.8232056226,0.0,51.0481707146,80.7689615957,592.406893185,90.1126481583,33.3212,468.973045027
 04/24  09:00:00,267.777138541,36.4028053488,63.0075690415,0.0,51.0481707146,71.0224615957,558.586048186,140.586933954,66.8089,351.190214232
 04/24  10:00:00,204.281265568,36.490295201,48.2679622327,0.0,32.1804615127,65.7244621605,505.348234085,149.358694001,83.4695,272.520040084
 04/24  11:00:00,197.414084134,36.5416322741,40.8121823496,0.0,32.1804615127,65.7244621605,435.448625363,147.813972955,83.4695,204.165152408
 04/24  12:00:00,196.065662353,36.5775285947,40.1688295093,0.0,32.1804615127,65.7244621605,446.387140146,157.685030469,83.4695,205.232609677
 04/24  13:00:00,186.796728194,36.6105747173,40.685961053,0.0,32.1804615127,55.9779621605,415.779888378,142.170883882,75.1392,198.469804496
 04/24  14:00:00,185.35147744,36.6364288701,39.1972471506,0.0,32.1804615127,55.9779621605,430.131548935,159.495159361,66.8089,203.827489574
 04/24  15:00:00,185.458534554,36.6610951957,39.3199064493,0.0,32.1804615127,55.9779621605,426.186125804,153.604135865,75.1392,197.442789939
 04/24  16:00:00,216.624058763,36.3596487943,41.6006338624,0.0,32.1804615127,60.9114621605,376.47501809,130.409046071,91.7998,154.266172019
 04/24  17:00:00,264.462880075,35.817296763,54.9378120268,0.0,32.1804615127,77.5397301883,392.425428238,107.838927163,49.9818,234.604701075
 04/24  18:00:00,337.509307521,35.817296763,73.9807600213,0.0,77.122965704,86.2600435998,556.333591394,88.3012689713,49.9818,418.050522423
 04/24  19:00:00,344.289783443,35.817296763,73.0584124683,0.0,102.647051061,80.1663183927,481.1674533,131.345906564,33.3212,316.500346736
 04/24  20:00:00,384.517664191,35.817296763,79.2081984241,0.0,115.40909374,92.7192997104,564.758792814,224.328526526,33.3212,307.109066287
 04/24  21:00:00,381.792278832,35.817296763,91.3058764307,0.0,102.647051061,94.1340635361,735.217927415,254.828312598,24.9909,455.398714818
 04/24  22:00:00,296.099149783,35.817296763,72.0895959585,0.0,77.122965704,65.871452062,593.536799615,230.510946272,16.6606,346.365253343
 04/24  23:00:00,205.419424573,35.8173251994,49.3032303827,0.0,38.286128036,48.4199368926,441.32747737,244.472456557,8.3303,188.524720813
 04/24  24:00:00,153.39290936,30.9671459672,40.679485299,0.0,25.5240853573,30.610668775,217.820764127,60.676317393,3.33212,153.812326734
 04/25  01:00:00,140.56726854,30.9671459672,35.2069756621,0.0,19.418418834,29.3649097162,166.229232686,47.4042934183,3.33212,115.492819268
 04/25  02:00:00,129.901329315,30.9671459672,32.4370554903,0.0,12.7620426787,28.1191506574,159.756561077,40.956410361,3.33212,115.468030716
 04/25  03:00:00,128.55787746,30.9671459672,31.0820535575,0.0,12.7620426787,28.1191506574,154.876676688,36.0944691111,3.33212,115.450087577
 04/25  04:00:00,137.710199406,30.9671459672,32.9905045924,0.0,12.7620426787,28.1191506574,190.749866002,33.6832980733,3.33212,153.734447929
 04/25  05:00:00,173.673753939,30.9671459672,41.2388467917,0.0,25.5240853573,30.610668775,301.901989482,33.4419941724,8.3303,260.12969531
 04/25  06:00:00,299.02654409,33.1497138253,69.2670009055,0.0,51.0481707146,78.1489452969,506.213926269,31.345532787,16.6606,458.207793482
 04/25  07:00:00,363.675636372,35.8192619739,85.5392136609,0.0,64.3609230253,109.708623606,841.704016444,213.149633403,24.9909,603.563483042
 04/25  08:00:00,296.822555657,35.817296763,61.9866449434,0.0,51.0481707146,80.7689615957,706.825160709,213.933065729,33.3212,459.57089498
 04/25  09:00:00,266.449397864,36.3892410008,60.480518492,0.0,51.0481707146,71.0224615957,623.628486156,207.381526644,66.8089,349.438059511
 04/25  10:00:00,195.040668795,36.4804783663,38.1388853711,0.0,32.1804615127,65.7244621605,564.645974476,202.671447981,83.4695,278.505026494
 04/25  11:00:00,187.02707031,36.5356085328,29.3607459347,0.0,32.1804615127,65.7244621605,526.490736505,237.554666461,83.4695,205.466570044
 04/25  12:00:00,190.221261647,36.5740514805,33.6223957202,0.0,32.1804615127,65.7244621605,473.57881527,192.104619029,83.4695,198.00469624
 04/25  13:00:00,181.519940278,36.6087734954,34.9512173796,0.0,32.1804615127,55.9779621605,460.883790132,181.021374325,75.1392,204.723215807
 04/25  14:00:00,192.368144642,36.6430485731,45.7413272453,0.0,32.1804615127,55.9779621605,457.284761323,193.163647179,66.8089,197.312214144
 04/25  15:00:00,196.840702459,36.6741723234,50.1848114949,0.0,32.1804615127,55.9779621605,467.718826583,195.275717637,75.1392,197.303908946
 04/25  16:00:00,225.446908777,36.3711597316,49.903891915,0.0,32.1804615127,60.9114621605,431.476097787,182.53792628,91.7998,157.138371508
 04/25  17:00:00,270.314765385,35.817296763,60.3572830652,0.0,32.1804615127,77.5397301883,448.698949949,167.549551223,49.9818,231.167598725
 04/25  18:00:00,340.634173378,35.8202025715,76.4863088767,0.0,77.122965704,86.2600435998,666.935965905,199.178294376,49.9818,417.775871529
 04/25  19:00:00,350.473146253,35.817296763,79.0348101435,0.0,102.647051061,80.1663183927,553.005763207,204.045937057,33.3212,315.63862615
 04/25  20:00:00,385.806336345,35.817296763,83.1949815683,0.0,115.40909374,92.7192997104,560.962540803,220.905772111,33.3212,306.735568692
 04/25  21:00:00,386.029601973,35.817296763,95.1633003373,0.0,102.647051061,94.1340635361,727.748572671,250.048589491,24.9909,452.709083179
 04/25  22:00:00,299.37147311,35.817296763,73.9645255042,0.0,77.122965704,65.871452062,629.567274251,265.648586805,16.6606,347.258087446
 04/25  23:00:00,206.820905871,35.817296763,49.4253776658,0.0,38.286128036,48.4199368926,462.976159711,266.243304488,8.3303,188.402555224
 04/25  24:00:00,153.285282622,30.9671459672,40.4606351404,0.0,25.5240853573,30.610668775,212.974343977,55.9014772094,3.33212,153.740746767
 04/26  01:00:00,141.276840071,30.9671459672,35.8653561804,0.0,19.418418834,29.3649097162,156.471196629,37.7246218703,3.33212,115.414454759
 04/26  02:00:00,131.478019305,30.9671459672,34.0585641558,0.0,12.7620426787,28.1191506574,147.08416276,28.3654878761,3.33212,115.386554884
 04/26  03:00:00,130.630664578,30.9671459672,33.2333464425,0.0,12.7620426787,28.1191506574,137.992270622,25.5262901147,3.33212,109.133860507
 04/26  04:00:00,138.163787573,30.9671459672,34.1595898596,0.0,12.7620426787,28.1191506574,182.924604629,26.0857284931,3.33212,153.506756136
 04/26  05:00:00,173.009615889,30.9671459672,41.2977901137,0.0,25.5240853573,30.610668775,304.230309809,29.3785484638,8.3303,266.521461345
 04/26  06:00:00,297.104075979,33.1901317486,68.1583296188,0.0,51.0481707146,78.1489452969,497.30448922,30.0357355282,16.6606,450.608153692
 04/26  07:00:00,369.63616903,35.8175355497,92.6905926699,0.0,64.3609230253,109.708623606,837.507527883,211.943762259,24.9909,600.572865624
 04/26  08:00:00,306.656681565,35.817296763,72.4232985704,0.0,51.0481707146,80.7689615957,730.175394913,231.339436536,33.3212,465.514758377
 04/26  09:00:00,272.665088098,36.3966955483,66.5247404567,0.0,51.0481707146,71.0224615957,623.620429755,207.227136888,66.8089,349.584392867
 04/26  10:00:00,211.347305416,36.4882644261,54.4919387073,0.0,32.1804615127,65.7244621605,548.51817813,194.037505558,83.4695,271.011172572
 04/26  11:00:00,209.723418694,36.5447797184,52.5668756918,0.0,32.1804615127,65.7244621605,468.63130986,179.827057374,83.4695,205.334752486
 04/26  12:00:00,213.72630524,36.5887874814,57.7166199506,0.0,32.1804615127,65.7244621605,419.666360634,138.030713554,83.4695,198.166147081
 04/26  13:00:00,209.297417619,36.625733464,62.8776972368,0.0,32.1804615127,55.9779621605,454.110835286,174.670987479,75.1392,204.300647808
 04/26  14:00:00,212.917945434,36.6572758855,66.5405979225,0.0,32.1804615127,55.9779621605,422.599911356,158.609896854,66.8089,197.181114502
 04/26  15:00:00,213.132708023,36.6870557741,66.9250557845,0.0,32.1804615127,55.9779621605,407.559613836,135.235024231,75.1392,197.185389605
 04/26  16:00:00,240.714131333,36.3825756921,65.5797400576,0.0,32.1804615127,60.9114621605,380.680204378,134.771164671,91.7998,154.109239707
 04/26  17:00:00,290.378018765,35.8181176821,80.7562637468,0.0,32.1804615127,77.5397301883,412.668773352,128.477533556,49.9818,234.209439796
 04/26  18:00:00,364.384312945,35.8594981473,100.684098587,0.0,77.122965704,86.2600435998,602.468662379,136.093192874,49.9818,416.393669505
 04/26  19:00:00,374.562041968,35.8181855017,103.077278881,0.0,102.647051061,80.1663183927,526.069640022,183.508143233,33.3212,309.240296788
 04/26  20:00:00,401.086808514,35.817296763,98.3645415148,0.0,115.40909374,92.7192997104,568.267951611,225.916144391,33.3212,309.030607219
 04/26  21:00:00,395.786805542,35.817296763,105.358928526,0.0,102.647051061,94.1340635361,693.712903053,212.314689003,24.9909,456.407314049
 04/26  22:00:00,303.299461604,35.8347236291,79.1927831213,0.0,77.122965704,65.871452062,582.629185821,227.706428864,16.6606,338.262156957
 04/26  23:00:00,210.225607548,35.817296763,54.0338968719,0.0,38.286128036,48.4199368926,431.171713642,229.909298469,8.3303,192.932115172
 04/26  24:00:00,157.671890712,30.9671459672,45.019987002,0.0,25.5240853573,30.610668775,209.483232284,56.9399825055,3.33212,149.211129778
 04/27  01:00:00,144.25710208,30.9671459672,38.9286643441,0.0,19.418418834,29.3649097162,164.824201745,46.0847556944,3.33212,115.407326051
 04/27  02:00:00,133.371042748,30.9671459672,35.9646236713,0.0,12.7620426787,28.1191506574,156.064310742,37.3594899387,3.33212,115.372700803
 04/27  03:00:00,132.025859189,30.9671459672,34.6239066387,0.0,12.7620426787,28.1191506574,150.506896613,31.8290178898,3.33212,115.345758724
 04/27  04:00:00,139.623163127,30.9671459672,35.5807441286,0.0,12.7620426787,28.1191506574,181.861583807,31.6331349554,3.33212,146.896328852
 04/27  05:00:00,176.003893367,30.9671459672,44.3942838579,0.0,25.5240853573,30.610668775,300.678902186,26.0822604165,8.3303,266.266341769
 04/27  06:00:00,299.658416212,33.9984902146,72.9147079684,0.0,51.0481707146,78.1489452969,488.407627834,22.2012679522,16.6606,449.545759882
 04/27  07:00:00,371.78278973,35.8180324286,96.0235348415,0.0,64.3609230253,109.708623606,767.787857203,142.98832718,24.9909,599.808630023
 04/27  08:00:00,304.757639186,35.817296763,71.8525422444,0.0,51.0481707146,80.7689615957,663.171361669,166.692182001,33.3212,463.157979669
 04/27  09:00:00,266.836295909,36.4070616275,61.5775819149,0.0,51.0481707146,71.0224615957,605.593786751,190.456885617,66.8089,348.328001134
 04/27  10:00:00,207.356074029,36.4972439524,50.9560161263,0.0,32.1804615127,65.7244621605,536.662379379,181.777288021,83.4695,271.415591358
 04/27  11:00:00,203.524122762,36.5511171342,46.540771329,0.0,32.1804615127,65.7244621605,473.507451394,184.844407268,83.4695,205.193544126
 04/27  12:00:00,201.611849162,36.5881061773,45.3412259774,0.0,32.1804615127,65.7244621605,476.885616593,195.663368081,83.4695,197.752748511
 04/27  13:00:00,196.651876561,36.619611943,50.0567947146,0.0,32.1804615127,55.9779621605,475.410617613,199.39970205,75.1392,200.871715563
 04/27  14:00:00,197.200673645,36.6491360443,50.7382960357,0.0,32.1804615127,55.9779621605,444.722560672,177.293432072,66.8089,200.6202286
 04/27  15:00:00,199.928087199,36.6758426776,53.5511900694,0.0,32.1804615127,55.9779621605,441.386976913,169.183497442,75.1392,197.064279471
 04/27  16:00:00,227.119065417,36.3722922788,51.8362181308,0.0,32.1804615127,60.9114621605,408.607873278,162.758875116,91.7998,154.049198162
 04/27  17:00:00,270.946194483,35.817296763,61.2197676447,0.0,32.1804615127,77.5397301883,428.413203174,151.729563837,49.9818,226.701839336
 04/27  18:00:00,341.160234344,35.817296763,77.1255568075,0.0,77.122965704,86.2600435998,676.524025862,208.544103013,49.9818,417.998122849
 04/27  19:00:00,347.5481416,35.817296763,75.4411760542,0.0,102.647051061,80.1663183927,595.709918303,249.165613099,33.3212,313.223105204
 04/27  20:00:00,384.544497976,35.817296763,80.9354466465,0.0,115.40909374,92.7192997104,597.952372868,258.64123858,33.3212,305.989934288
 04/27  21:00:00,385.367594836,35.817296763,93.8377773277,0.0,102.647051061,94.1340635361,712.713487984,237.072939585,24.9909,450.6496484
 04/27  22:00:00,299.029011019,35.817296763,74.0514679003,0.0,77.122965704,65.871452062,586.158798262,229.950493003,16.6606,339.547705259
 04/27  23:00:00,207.824680306,35.817296763,50.9021104554,0.0,38.286128036,48.4199368926,439.434705429,237.461511996,8.3303,193.642893434
 04/27  24:00:00,167.875719763,30.9671459672,55.171462819,0.0,25.5240853573,30.610668775,196.034405371,45.8049493356,3.33212,146.897336035
 04/28  01:00:00,168.70739272,30.9671459672,63.2675366719,0.0,19.418418834,29.3649097162,156.044945075,37.3439177919,3.33212,115.368907283
 04/28  02:00:00,147.877280555,30.9671459672,50.365112737,0.0,12.7620426787,28.1191506574,150.76860697,32.1075266329,3.33212,115.328960337
 04/28  03:00:00,140.757012604,30.9671459672,43.2564354791,0.0,12.7620426787,28.1191506574,147.520066166,28.890537486,3.33212,115.29740868
 04/28  04:00:00,146.62743499,30.9671459672,41.9126479686,0.0,12.7620426787,28.1191506574,177.097967445,26.9405971768,3.33212,146.825250268
 04/28  05:00:00,181.835643648,30.9671459672,49.4843158285,0.0,25.5240853573,30.610668775,298.733868641,24.4225023851,8.3303,265.981066256
 04/28  06:00:00,304.280048172,33.513475135,77.0710687599,0.0,51.0481707146,78.1489452969,488.201139707,22.9993471341,16.6606,448.541192573
 04/28  07:00:00,374.895214181,35.8191755495,97.4877399536,0.0,64.3609230253,109.708623606,791.187219069,171.03626246,24.9909,595.160056609
 04/28  08:00:00,304.919023195,35.817296763,70.0602296488,0.0,51.0481707146,80.7689615957,719.370889139,222.242981209,33.3212,463.80670793
 04/28  09:00:00,264.380852596,36.3579472942,57.5932511419,0.0,51.0481707146,71.0224615957,652.124707131,242.292690274,66.8089,343.023116856
 04/28  10:00:00,203.084658039,36.4682917149,44.9649293139,0.0,32.1804615127,65.7244621605,608.14361233,249.196408249,83.4695,275.477704081
 04/28  11:00:00,196.052517085,36.5333572769,37.6728300702,0.0,32.1804615127,65.7244621605,513.564097815,231.627767356,83.4695,198.466830459
 04/28  12:00:00,196.775641019,36.5723036455,39.8006440295,0.0,32.1804615127,65.7244621605,492.870421424,205.206476277,83.4695,204.194445146
 04/28  13:00:00,191.068081585,36.6057579445,44.2024698635,0.0,32.1804615127,55.9779621605,458.629840997,186.215714509,75.1392,197.274926488
 04/28  14:00:00,169.642832872,36.6343262034,23.0482727836,0.0,32.1804615127,55.9779621605,456.212139452,192.474451947,66.8089,196.928787504
 04/28  15:00:00,172.831121942,36.6603761422,26.2230222383,0.0,32.1804615127,55.9779621605,475.230646585,203.175797671,75.1392,196.915648914
 04/28  16:00:00,205.370627759,36.3583898874,29.6713589673,0.0,32.1804615127,60.9114621605,462.62582708,216.874494919,91.7998,153.951532161
 04/28  17:00:00,251.270237012,35.817296763,41.0339530623,0.0,32.1804615127,77.5397301883,486.590711714,202.776995995,49.9818,233.831915719
 04/28  18:00:00,325.213140243,35.817296763,60.9426145804,0.0,77.122965704,86.2600435998,667.504872955,202.799126036,49.9818,414.723946919
 04/28  19:00:00,365.369337469,35.817296763,93.8125375353,0.0,102.647051061,80.1663183927,538.097325524,197.963854663,33.3212,306.81227086
 04/28  20:00:00,412.82631868,35.817296763,110.174659925,0.0,115.40909374,92.7192997104,533.060310944,194.143004485,33.3212,305.596106459
 04/28  21:00:00,397.319641697,35.817296763,106.698474854,0.0,102.647051061,94.1340635361,694.724031495,220.141118234,24.9909,449.59201326
 04/28  22:00:00,301.795826859,35.817296763,76.907159646,0.0,77.122965704,65.871452062,615.732880108,257.075787145,16.6606,341.996492963
 04/28  23:00:00,206.921238439,35.817296763,49.4082399203,0.0,38.286128036,48.4199368926,476.029524025,276.616902473,8.3303,191.082321552
 04/28  24:00:00,151.678325057,30.9671459672,38.8077864541,0.0,25.5240853573,30.610668775,201.305992718,51.1500571649,3.33212,146.823815553
 04/29  01:00:00,149.692188007,30.9671459672,34.6322416555,0.0,27.7269238854,30.610668775,156.842567376,38.1934314045,3.33212,115.317015971
 04/29  02:00:00,129.619965074,30.9671459672,32.0726879575,0.0,12.7620426787,28.1191506574,150.723973553,32.1188843302,3.33212,115.272969223
 04/29  03:00:00,128.647038625,30.9671459672,31.1047914515,0.0,12.7620426787,28.1191506574,142.115074285,29.9154563895,3.33212,108.867497895
 04/29  04:00:00,137.753270167,30.9671459672,33.6527783833,0.0,12.7620426787,28.1191506574,183.988311321,27.2212504201,3.33212,153.434940901
 04/29  05:00:00,152.708722906,30.9671459672,36.3767217428,0.0,12.7620426787,28.1191506574,222.181871991,25.946217011,8.3303,187.90535498
 04/29  06:00:00,239.491746272,33.3922213651,45.5970059083,0.0,42.6918050922,54.3732441037,309.705167533,25.8223873951,16.6606,267.222180138
 04/29  07:00:00,300.286545523,35.8902627972,69.1335324323,0.0,42.6918050922,86.1019271793,660.347663567,187.885410234,24.9909,447.471353334
 04/29  08:00:00,368.511910659,35.817296763,96.2203389668,0.0,57.6566862989,112.030105488,889.260771266,222.46248538,33.3212,633.477085886
 04/29  09:00:00,303.348110223,36.3561559029,78.0114462925,0.0,57.6566862989,83.6599452969,716.521704867,189.625843525,66.8089,460.086961343
 04/29  10:00:00,228.308238849,36.4733534254,57.6360114706,0.0,42.6918050922,68.9656133826,619.582020489,193.764977552,83.4695,342.347542937
 04/29  11:00:00,213.84418922,36.5277813166,51.7147735245,0.0,34.9340096728,67.7198543238,551.837225705,189.955607162,83.4695,278.412118543
 04/29  12:00:00,210.824644833,36.5674055078,49.6277917603,0.0,34.9340096728,67.7198543238,476.91167168,189.67337621,83.4695,203.76879547
 04/29  13:00:00,198.191686049,36.6000023342,46.6989280974,0.0,34.9340096728,57.9733543238,474.359308335,199.89300105,75.1392,199.327107286
 04/29  14:00:00,199.170404952,36.6277059529,47.6398680927,0.0,34.9340096728,57.9733543238,468.756401369,204.098077718,66.8089,197.849423651
 04/29  15:00:00,201.017678536,36.6545871519,49.7690172623,0.0,34.9340096728,57.9733543238,436.823351653,157.517234187,75.1392,204.166917466
 04/29  16:00:00,230.060726628,36.3527592095,50.0765674053,0.0,34.9340096728,62.9068543238,380.281617073,134.34825842,91.7998,154.133558654
 04/29  17:00:00,262.854162948,35.817296763,55.7989472327,0.0,34.9340096728,72.2186844194,358.37986419,117.941995723,49.9818,190.456068467
 04/29  18:00:00,341.789350271,35.8282753762,68.3853070735,0.0,87.0357390804,86.2600435998,397.641134063,114.434096465,49.9818,233.225237598
 04/29  19:00:00,347.810417798,35.817296763,79.603883357,0.0,102.000620287,77.6748002752,478.284158888,139.144657729,33.3212,305.818301159
 04/29  20:00:00,371.15771855,35.817296763,86.0047284848,0.0,102.000620287,88.9820225341,492.687856113,154.156941721,33.3212,305.209714392
 04/29  21:00:00,373.547873211,35.817296763,86.9438693438,0.0,102.000620287,91.6425454185,482.767762884,151.950595163,24.9909,305.826267721
 04/29  22:00:00,318.299862864,35.817296763,84.7355524038,0.0,87.0357390804,65.871452062,650.040256022,188.130029814,16.6606,445.249626209
 04/29  23:00:00,220.937011645,35.817296763,60.7061865476,0.0,42.6918050922,48.4199368926,525.224163577,250.689170899,8.3303,266.204692678
 04/29  24:00:00,160.887357345,30.9671459672,45.9411467889,0.0,27.7269238854,30.610668775,230.073877277,79.989872215,3.33212,146.751885062
 04/30  01:00:00,162.879705908,30.9671459672,38.6889289745,0.0,34.4311606118,33.1021868926,181.527989895,62.7429686862,3.33212,115.452901208
 04/30  02:00:00,141.636351591,30.9671459672,34.9501437257,0.0,19.466279405,30.610668775,167.542575158,48.7833166121,3.33212,115.427138546
 04/30  03:00:00,140.081999779,30.9671459672,33.4057803895,0.0,19.466279405,30.610668775,158.398445442,39.6605261144,3.33212,115.405799328
 04/30  04:00:00,147.917658234,30.9671459672,34.6355103081,0.0,19.466279405,30.610668775,185.77775576,35.7846920126,3.33212,146.660943747
 04/30  05:00:00,162.189537019,30.9671459672,36.6445810253,0.0,19.466279405,30.610668775,231.989527217,32.8089029532,8.3303,190.850324264
 04/30  06:00:00,239.987519061,33.5943109816,45.906548159,0.0,42.6918050922,54.3732441037,312.090143929,29.8323995754,16.6606,265.597144354
 04/30  07:00:00,311.001651873,35.8548953494,71.0364763158,0.0,49.3960418185,88.5934452969,641.08341196,167.239617583,24.9909,448.852894377
 04/30  08:00:00,371.375165359,35.817296763,100.231528586,0.0,57.6566862989,112.030105488,818.920909682,148.077115481,33.3212,637.5225942
 04/30  09:00:00,301.16636335,36.3898204583,86.0939393034,0.0,50.9524495726,81.1684271793,643.354544692,121.958937183,66.8089,454.58670751
 04/30  10:00:00,237.060751061,36.4901087138,67.1623124545,0.0,42.6918050922,68.9656133826,554.394715762,122.063523464,83.4695,348.861692298
 04/30  11:00:00,232.120164452,36.5378959774,66.1030671119,0.0,38.286128036,68.9656133826,457.063663728,103.208251401,83.4695,270.385912327
 04/30  12:00:00,232.010058564,36.5808947585,66.9154650815,0.0,38.286128036,68.9656133826,359.673505193,76.6745618452,83.4695,199.529443348
 04/30  13:00:00,219.964287784,36.6174990242,73.8237844483,0.0,31.5818913096,56.727595265,340.978681301,63.6096706865,75.1392,202.229810615
 04/30  14:00:00,224.815092303,36.6522255215,78.6572223521,0.0,31.5818913096,56.727595265,317.369613318,53.8841945513,66.8089,196.676518767
 04/30  15:00:00,226.202936868,36.6827783356,80.0525581588,0.0,31.5818913096,56.727595265,313.863376749,42.0571825943,75.1392,196.666994155
 04/30  16:00:00,255.568338967,36.3792553776,80.4846572672,0.0,31.5818913096,61.661095265,274.873180411,31.4323020015,91.7998,151.641078409
 04/30  17:00:00,299.81630665,35.8251515601,97.4386895617,0.0,31.5818913096,70.9729253606,270.76768667,29.7917700403,49.9818,190.994116629
 04/30  18:00:00,331.246357545,35.865825639,67.3549470175,0.0,80.3315023541,83.7685254822,327.076493729,42.8050670921,49.9818,234.289626636
 04/30  19:00:00,347.411396064,35.8178772619,79.6406316291,0.0,102.000620287,77.6748002752,399.649245433,66.2930111718,33.3212,300.035034261
 04/30  20:00:00,385.782210549,35.817296763,91.8681864262,0.0,108.704857014,91.4735406516,425.552744197,91.8540257145,33.3212,300.377518482
 04/30  21:00:00,371.700016747,35.817296763,94.6955192956,0.0,95.2963835608,89.1510273009,460.765672557,130.938663504,24.9909,304.836109053
 04/30  22:00:00,314.205762959,35.817296763,90.2975618586,0.0,80.3315023541,63.3799339444,623.684287727,162.781327546,16.6606,444.242360182
 04/30  23:00:00,225.978778129,35.817296763,66.3595290541,0.0,42.6918050922,48.4199368926,459.773811132,194.086835268,8.3303,257.356675863
 04/30  24:00:00,199.729575825,30.9671459672,75.6291467164,0.0,34.4311606118,33.1021868926,247.041072278,90.1053197917,3.33212,153.603632487
 05/01  01:00:00,178.112050191,30.9671459672,72.7101206152,0.0,19.418418834,29.3649097162,189.011425101,76.8764444622,3.33212,108.802860638
 05/01  02:00:00,154.570644729,30.9671459672,57.0854111088,0.0,12.7620426787,28.1191506574,183.532373794,64.9829349388,3.33212,115.217318856
 05/01  03:00:00,146.120140139,30.9671459672,48.6229885593,0.0,12.7620426787,28.1191506574,171.670173642,55.11122394,3.33212,113.226829702
 05/01  04:00:00,150.35414403,30.9671459672,46.2452588374,0.0,12.7620426787,28.1191506574,199.046980272,47.0917815398,3.33212,148.623078732
 05/01  05:00:00,184.954261586,30.9671459672,53.1813184613,0.0,25.5240853573,30.610668775,306.12764737,40.224993062,8.3303,257.572354308
 05/01  06:00:00,308.445122289,34.3622515243,80.9863567619,0.0,51.0481707146,78.1489452969,498.32824168,36.2784194396,16.6606,445.38922224
 05/01  07:00:00,381.043494505,35.8184927086,103.748063526,0.0,64.3609230253,109.708623606,832.960161691,211.387162247,24.9909,596.582099445
 05/01  08:00:00,298.79566281,35.817296763,64.1939196136,0.0,51.0481707146,80.7689615957,713.359135022,226.165041581,33.3212,453.87289344
 05/01  09:00:00,244.475048205,36.3272765785,37.8760048709,0.0,51.0481707146,71.0224615957,638.180393438,228.848937477,66.8089,342.522555961
 05/01  10:00:00,193.11056537,36.474283049,35.1274544383,0.0,32.1804615127,65.7244621605,602.572859754,245.434110427,83.4695,273.669249326
 05/01  11:00:00,193.657393051,36.5535105921,35.2243356214,0.0,32.1804615127,65.7244621605,515.95512192,234.910703838,83.4695,197.574918082
 05/01  12:00:00,193.249400288,36.5919053305,36.0007155703,0.0,32.1804615127,65.7244621605,501.867907588,221.190644289,83.4695,197.207763298
 05/01  13:00:00,184.555496503,36.6236769885,37.343151513,0.0,32.1804615127,55.9779621605,486.64557653,214.652703101,75.1392,196.853673429
 05/01  14:00:00,185.955961209,36.6522032972,38.9933248974,0.0,32.1804615127,55.9779621605,468.750268158,205.416975064,66.8089,196.524393094
 05/01  15:00:00,187.229224814,36.6784066359,40.4712031378,0.0,32.1804615127,55.9779621605,466.977483207,195.304996821,75.1392,196.533286386
 05/01  16:00:00,218.321949487,36.373760882,42.7504028535,0.0,32.1804615127,60.9114621605,428.432133959,182.920068763,91.7998,153.712265196
 05/01  17:00:00,266.97595798,35.817296763,57.1542396925,0.0,32.1804615127,77.5397301883,422.110289917,146.211832376,49.9818,225.916657541
 05/01  18:00:00,341.444149681,35.817296763,77.7558001046,0.0,77.122965704,86.2600435998,595.965031437,133.771292887,49.9818,412.21193855
 05/01  19:00:00,352.344367642,35.817296763,81.0969183076,0.0,102.647051061,80.1663183927,475.182397725,136.211751096,33.3212,305.649446629
 05/01  20:00:00,387.260388154,35.817296763,84.8239589365,0.0,115.40909374,92.7192997104,532.126906745,194.359190961,33.3212,304.446515784
 05/01  21:00:00,385.750832951,35.817296763,94.3778877632,0.0,102.647051061,94.1340635361,796.681573978,325.222282997,24.9909,446.468390982
 05/01  22:00:00,299.471315354,35.817296763,74.0403340183,0.0,77.122965704,65.871452062,620.831431192,268.389972781,16.6606,335.780858412
 05/01  23:00:00,207.05061676,35.817296763,49.6564939801,0.0,38.286128036,48.4199368926,465.387303169,269.41459305,8.3303,187.642410119
 05/01  24:00:00,152.902098829,30.9671459672,40.0851189033,0.0,25.5240853573,30.610668775,208.773833893,57.1080312848,3.33212,148.333682608
 05/02  01:00:00,139.470139277,30.9671459672,33.9846921082,0.0,19.418418834,29.3649097162,159.6114894,42.7579647711,3.33212,113.521404629
 05/02  02:00:00,128.724063218,30.9671459672,31.1419027127,0.0,12.7620426787,28.1191506574,153.828695881,35.6154327123,3.33212,114.881143169
 05/02  03:00:00,127.089452166,30.9671459672,29.5177491614,0.0,12.7620426787,28.1191506574,144.808660759,32.4497911895,3.33212,109.02674957
 05/02  04:00:00,136.48528074,30.9671459672,31.7058320549,0.0,12.7620426787,28.1191506574,184.354269474,31.1781304892,3.33212,149.844018985
 05/02  05:00:00,172.837240595,30.9671459672,40.4154705693,0.0,25.5240853573,30.610668775,299.649991575,30.3263287094,8.3303,260.993362865
 05/02  06:00:00,295.352112361,32.9880421321,68.6716801366,0.0,51.0481707146,78.1489452969,490.459943045,29.3191506976,16.6606,444.480192348
 05/02  07:00:00,371.890864123,35.8721422714,93.9382482585,0.0,64.3609230253,109.708623606,810.388766085,199.024462659,24.9909,586.373403426
 05/02  08:00:00,304.863909778,35.817296763,71.0744844311,0.0,51.0481707146,80.7689615957,635.76128809,145.789559178,33.3212,456.650528912
 05/02  09:00:00,267.565941479,36.4022996339,63.1274938936,0.0,51.0481707146,71.0224615957,496.088061317,88.8262646261,66.8089,340.452896691
 05/02  10:00:00,209.608632617,36.4938515924,54.0801253,0.0,32.1804615127,65.7244621605,425.72754024,73.4923753899,83.4695,268.76566485
 05/02  11:00:00,208.194730533,36.5494627199,52.0883390457,0.0,32.1804615127,65.7244621605,346.390906796,59.0751978009,83.4695,203.846208995
 05/02  12:00:00,208.184430211,36.5904067727,52.8124206761,0.0,32.1804615127,65.7244621605,333.679995908,52.4858097767,83.4695,197.724686132
 05/02  13:00:00,206.224299265,36.6268445446,60.5571381332,0.0,32.1804615127,55.9779621605,314.966331646,43.0735914378,75.1392,196.753540208
 05/02  14:00:00,207.867560497,36.6581487098,62.1744008103,0.0,32.1804615127,55.9779621605,304.437289512,42.8030872665,66.8089,194.825302245
 05/02  15:00:00,205.786220751,36.6830307716,60.0673245127,0.0,32.1804615127,55.9779621605,318.794675725,52.7101945982,75.1392,190.945281127
 05/02  16:00:00,237.644937462,36.3790127659,62.9448397518,0.0,32.1804615127,60.9114621605,300.855035515,55.4273721891,91.7998,153.627863325
 05/02  17:00:00,290.867661374,35.8176071129,81.6030191319,0.0,32.1804615127,77.5397301883,334.127235309,58.4224223771,49.9818,225.723012932
 05/02  18:00:00,364.137231841,35.8557896313,100.773106675,0.0,77.122965704,86.2600435998,535.893660931,74.5385186569,49.9818,411.373342274
 05/02  19:00:00,365.585895718,35.8176215842,94.8907374588,0.0,102.647051061,80.1663183927,487.576187191,149.003120482,33.3212,305.251866709
 05/02  20:00:00,398.320424421,35.817296763,96.4541399873,0.0,115.40909374,92.7192997104,539.950710943,202.567326309,33.3212,304.062184633
 05/02  21:00:00,394.378099935,35.817296763,104.642510774,0.0,102.647051061,94.1340635361,690.883694622,220.467083735,24.9909,445.425710887
 05/02  22:00:00,303.663298773,35.8431043579,80.1314508845,0.0,77.122965704,65.871452062,550.649476427,198.711692505,16.6606,335.277183922
 05/02  23:00:00,211.815089002,35.8210415764,56.452585908,0.0,38.286128036,48.4199368926,375.995967599,180.145360603,8.3303,187.520306996
 05/02  24:00:00,159.940213279,30.9671459672,47.3728491259,0.0,25.5240853573,30.610668775,217.677814546,67.8253546382,3.33212,146.520339908
 05/03  01:00:00,146.661601173,30.9671459672,41.4212976401,0.0,19.418418834,29.3649097162,175.092917945,56.6499145665,3.33212,115.110883379
 05/03  02:00:00,135.39081929,30.9671459672,38.0562290199,0.0,12.7620426787,28.1191506574,160.037368726,47.9752171951,3.33212,108.73003153
 05/03  03:00:00,133.5666039,30.9671459672,36.2291564313,0.0,12.7620426787,28.1191506574,158.326328485,40.1756548262,3.33212,114.818553658
 05/03  04:00:00,141.919759483,30.9671459672,38.000764696,0.0,12.7620426787,28.1191506574,183.946597438,33.8883248406,3.33212,146.726152597
 05/03  05:00:00,177.762996125,30.9671459672,46.2224273062,0.0,25.5240853573,30.610668775,295.810015985,30.4470018419,8.3303,257.032714143
 05/03  06:00:00,298.791125194,34.5239232174,74.3338191041,0.0,51.0481707146,78.1489452969,487.07325796,27.1342163957,16.6606,443.278441564
 05/03  07:00:00,374.427930967,35.8206445678,98.9890244573,0.0,64.3609230253,109.708623606,742.842039412,128.707208231,24.9909,589.143931181
 05/03  08:00:00,308.420680613,35.817296763,75.943657006,0.0,51.0481707146,80.7689615957,613.508938784,126.481640617,33.3212,453.706098167
 05/03  09:00:00,268.866062667,36.4063650366,64.2145643178,0.0,51.0481707146,71.0224615957,538.53646469,133.600860613,66.8089,338.126704077
 05/03  10:00:00,212.52529882,36.4972207657,56.6504290069,0.0,32.1804615127,65.7244621605,483.347083129,131.390047446,83.4695,268.487535683
 05/03  11:00:00,212.916619037,36.5521747821,56.5459314506,0.0,32.1804615127,65.7244621605,387.667093323,103.098148367,83.4695,201.099444956
 05/03  12:00:00,217.587290048,36.5927713587,62.051047973,0.0,32.1804615127,65.7244621605,362.547986841,78.8971570342,83.4695,200.181329807
 05/03  13:00:00,214.976477387,36.6272059505,69.0632691002,0.0,32.1804615127,55.9779621605,368.987456307,99.7561296356,75.1392,194.092126671
 05/03  14:00:00,217.330493634,36.6577258647,71.3073733382,0.0,32.1804615127,55.9779621605,382.486263796,123.929170752,66.8089,191.748193044
 05/03  15:00:00,218.063933493,36.6865432272,72.0527819335,0.0,32.1804615127,55.9779621605,387.276755682,115.866465232,75.1392,196.27109045
 05/03  16:00:00,248.703616996,36.3824563805,73.7268648858,0.0,32.1804615127,60.9114621605,358.560090421,113.215706209,91.7998,153.544584211
 05/03  17:00:00,298.910109129,35.8381073479,89.3354026301,0.0,32.1804615127,77.5397301883,398.751552642,123.2522287,49.9818,225.517523943
 05/03  18:00:00,369.472627946,35.8906563588,105.750152418,0.0,77.122965704,86.2600435998,603.904796498,143.381677832,49.9818,410.541318666
 05/03  19:00:00,372.265148007,35.8321290335,100.939423099,0.0,102.647051061,80.1663183927,491.636830745,157.861512632,33.3212,300.454118113
 05/03  20:00:00,401.127172736,35.8173584396,101.609316771,0.0,115.40909374,92.7192997104,504.364348724,171.034166707,33.3212,300.008982017
 05/03  21:00:00,400.984794873,35.8455960089,111.145197124,0.0,102.647051061,94.1340635361,614.338050012,144.995962532,24.9909,444.35118748
 05/03  22:00:00,309.821702387,35.8803219817,86.499107119,0.0,77.122965704,65.871452062,508.250642701,156.814620324,16.6606,334.775422377
 05/03  23:00:00,214.677328888,35.8508059945,59.2450729162,0.0,38.286128036,48.4199368926,399.729457126,204.016560843,8.3303,187.382596283
 05/03  24:00:00,161.31232437,30.9671459672,48.6929596972,0.0,25.5240853573,30.610668775,228.099841883,78.3313731698,3.33212,146.436348713
 05/04  01:00:00,147.611076531,30.9671459672,42.3187215975,0.0,19.418418834,29.3649097162,181.965680605,63.5480581423,3.33212,115.085502462
 05/04  02:00:00,136.644708907,30.9671459672,39.277099341,0.0,12.7620426787,28.1191506574,161.342448853,49.3349407749,3.33212,108.675388078
 05/04  03:00:00,135.104162008,30.9671459672,37.7282658778,0.0,12.7620426787,28.1191506574,159.559054578,41.1717382627,3.33212,115.055196316
 05/04  04:00:00,143.112899479,30.9671459672,39.1469151017,0.0,12.7620426787,28.1191506574,184.8342821,35.1371471969,3.33212,146.365014903
 05/04  05:00:00,179.32083478,30.9671459672,47.7433142244,0.0,25.5240853573,30.610668775,295.50590486,30.4148167254,8.3303,256.760788134
 05/04  06:00:00,300.803826361,34.6855949106,76.132728837,0.0,51.0481707146,78.1489452969,487.093384496,28.1838287371,16.6606,442.248955759
 05/04  07:00:00,378.502312027,35.821345406,102.346453258,0.0,64.3609230253,109.708623606,775.5324573,164.760207254,24.9909,585.781350045
 05/04  08:00:00,311.003762289,35.817296763,78.0252229832,0.0,51.0481707146,80.7689615957,641.527261622,155.319307544,33.3212,452.886754078
 05/04  09:00:00,278.248066148,36.4120818893,73.4363032565,0.0,51.0481707146,71.0224615957,533.240970448,128.394717957,66.8089,338.037352491
 05/04  10:00:00,218.095684145,36.5031323756,62.2304721155,0.0,32.1804615127,65.7244621605,467.236840505,115.560899038,83.4695,268.206441467
 05/04  11:00:00,217.002542264,36.5579105613,60.6055189301,0.0,32.1804615127,65.7244621605,379.674229142,99.0444936756,83.4695,197.160235466
 05/04  12:00:00,221.55772592,36.5983512992,65.9687078002,0.0,32.1804615127,65.7244621605,363.332800201,83.0668045805,83.4695,196.79649562
 05/04  13:00:00,221.829991025,36.6346029496,76.0047962168,0.0,32.1804615127,55.9779621605,334.074990577,62.470799154,75.1392,196.464991423
 05/04  14:00:00,226.922040296,36.6673738332,81.0994382139,0.0,32.1804615127,55.9779621605,314.385481665,51.4494179702,66.8089,196.127163695
 05/04  15:00:00,227.683243124,36.6973214158,81.8468958235,0.0,32.1804615127,55.9779621605,317.632720859,50.5712545619,75.1392,191.922266297
 05/04  16:00:00,256.412479135,36.3960732971,81.6096899125,0.0,32.1804615127,60.9114621605,292.615279438,50.0182943165,91.7998,150.797185121
 05/04  17:00:00,299.648506475,35.8622661339,90.2863273481,0.0,32.1804615127,77.5397301883,332.764169187,57.4647386225,49.9818,225.317630564
 05/04  18:00:00,374.897305784,35.908978386,111.432443309,0.0,77.122965704,86.2600435998,530.642903624,70.9628996216,49.9818,409.698204003
 05/04  19:00:00,373.708897872,35.8419959589,102.693920267,0.0,102.647051061,80.1663183927,423.760768806,87.5209952236,33.3212,302.918573582
 05/04  20:00:00,404.554432718,35.8189973102,105.30173092,0.0,115.40909374,92.7192997104,464.210106716,134.09838751,33.3212,296.790519206
 05/04  21:00:00,404.792163937,35.853672089,114.910560333,0.0,102.647051061,94.1340635361,657.00362502,188.712457003,24.9909,443.300268017
 05/04  22:00:00,312.528934076,35.887180741,88.8697026226,0.0,77.122965704,65.871452062,591.26088156,240.32433182,16.6606,334.27594974
 05/04  23:00:00,216.438901455,35.8494204885,59.7259840454,0.0,38.286128036,48.4199368926,536.67975007,341.074085855,8.3303,187.275364215
 05/04  24:00:00,161.563885991,30.9671459672,48.7978820064,0.0,25.5240853573,30.610668775,206.683538504,56.9906355893,3.33212,146.360782915
 05/05  01:00:00,148.010291909,30.9671459672,42.6358737498,0.0,19.418418834,29.3649097162,152.524202953,40.5645279194,3.33212,108.627555034
 05/05  02:00:00,137.284235788,30.9671459672,39.8520247482,0.0,12.7620426787,28.1191506574,151.111788985,32.7399211158,3.33212,115.03974787
 05/05  03:00:00,135.54931957,30.9671459672,38.1115079321,0.0,12.7620426787,28.1191506574,141.516297979,29.5575973015,3.33212,108.626580677
 05/05  04:00:00,143.658206443,30.9671459672,38.9569688968,0.0,12.7620426787,28.1191506574,179.277497733,29.6413313814,3.33212,146.304046352
 05/05  05:00:00,179.258112052,30.9671459672,46.8790772292,0.0,25.5240853573,30.610668775,293.743236262,28.9405146346,8.3303,256.472421627
 05/05  06:00:00,301.132815803,34.6855949106,75.5838367867,0.0,51.0481707146,78.1489452969,485.042222207,27.1743042097,16.6606,441.207317997
 05/05  07:00:00,379.857660722,35.8186512909,102.041474516,0.0,64.3609230253,109.708623606,795.52892752,182.064814169,24.9909,588.473213351
 05/05  08:00:00,312.619621384,35.817296763,78.8671946357,0.0,51.0481707146,80.7689615957,622.193123068,140.513811721,33.3212,448.358111348
 05/05  09:00:00,275.122635231,36.413620029,70.2180676115,0.0,51.0481707146,71.0224615957,545.343163724,141.417039992,66.8089,337.117223732
 05/05  10:00:00,216.929130726,36.5036910085,60.8993693692,0.0,32.1804615127,65.7244621605,488.179895281,136.784170836,83.4695,267.926224445
 05/05  11:00:00,215.690861752,36.5579788839,59.0481198831,0.0,32.1804615127,65.7244621605,420.508691733,140.013704937,83.4695,197.025486797
 05/05  12:00:00,218.955467311,36.5981613594,63.0763406255,0.0,32.1804615127,65.7244621605,417.190655852,137.047278758,83.4695,196.673877094
 05/05  13:00:00,210.209597849,36.6329774503,64.1146008455,0.0,32.1804615127,55.9779621605,398.301152888,126.824150492,75.1392,196.337802396
 05/05  14:00:00,213.340358774,36.6625521198,67.1274657084,0.0,32.1804615127,55.9779621605,412.471278597,151.963652528,66.8089,193.698726069
 05/05  15:00:00,205.190212418,36.6881682388,58.8223866932,0.0,32.1804615127,55.9779621605,450.435173258,184.016599551,75.1392,191.279373707
 05/05  16:00:00,230.243776589,36.3816484763,54.7432855092,0.0,32.1804615127,60.9114621605,448.075888334,202.893420429,91.7998,153.382667904
 05/05  17:00:00,276.296771851,35.8188956859,66.1745331009,0.0,32.1804615127,77.5397301883,472.786856795,197.674411976,49.9818,225.130644819
 05/05  18:00:00,349.583281925,35.8575061078,85.3212620146,0.0,77.122965704,86.2600435998,650.648613951,196.856793213,49.9818,403.810020738
 05/05  19:00:00,355.693055405,35.8173964131,84.1989834801,0.0,102.647051061,80.1663183927,535.77689579,202.114081828,33.3212,300.341613963
 05/05  20:00:00,391.251234814,35.817296763,91.6350279932,0.0,115.40909374,92.7192997104,521.592258328,186.172868858,33.3212,302.098189471
 05/05  21:00:00,394.739750677,35.817296763,104.730093858,0.0,102.647051061,94.1340635361,644.445929674,178.456339003,24.9909,440.998690671
 05/05  22:00:00,305.129384781,35.8339355471,81.2357912529,0.0,77.122965704,65.871452062,546.893387129,200.610623642,16.6606,329.622163487
 05/05  23:00:00,212.953036104,35.8178020656,57.0620002835,0.0,38.286128036,48.4199368926,402.420455485,208.90760054,8.3303,185.182554944
 05/05  24:00:00,191.184453314,30.9671459672,78.436717287,0.0,25.5240853573,30.610668775,206.821584019,57.2012320583,3.33212,146.288231961
 05/06  01:00:00,183.381232236,30.9671459672,68.3840714406,0.0,27.7269238854,30.610668775,163.725420896,45.3919393121,3.33212,115.001361584
 05/06  02:00:00,151.41433607,30.9671459672,53.9301547256,0.0,12.7620426787,28.1191506574,149.328217972,37.4019231223,3.33212,108.594174849
 05/06  03:00:00,143.155509182,30.9671459672,45.6284282092,0.0,12.7620426787,28.1191506574,148.988010499,37.0824378261,3.33212,108.573452672
 05/06  04:00:00,147.386390229,30.9671459672,43.2097725298,0.0,12.7620426787,28.1191506574,191.703520835,36.0454320998,3.33212,152.325968735
 05/06  05:00:00,159.086346027,30.9671459672,42.6320509316,0.0,12.7620426787,28.1191506574,221.937970969,32.9822284741,8.3303,180.625442495
 05/06  06:00:00,243.584576849,33.9984902146,51.795951807,0.0,42.6918050922,54.3732441037,302.072175952,27.7521116211,16.6606,257.659464331
 05/06  07:00:00,308.621032386,35.8266295663,77.2868754047,0.0,42.6918050922,86.1019271793,648.182710574,183.047438658,24.9909,440.144371917
 05/06  08:00:00,379.84262991,35.817296763,108.477831815,0.0,57.6566862989,112.030105488,795.680450182,135.467592356,33.3212,626.891657826
 05/06  09:00:00,315.171214397,36.4085359331,90.9625409183,0.0,57.6566862989,83.6599452969,602.974780248,90.823663058,66.8089,445.34221719
 05/06  10:00:00,244.033235049,36.5012325534,74.3800690196,0.0,42.6918050922,68.9656133826,480.018201312,59.9401082715,83.4695,336.608593041
 05/06  11:00:00,226.29659191,36.5565390987,65.1381210105,0.0,34.9340096728,67.7198543238,394.946928793,42.8428270904,83.4695,268.634601703
 05/06  12:00:00,201.729838883,36.5988535629,41.551120031,0.0,34.9340096728,67.7198543238,318.511038712,37.8368776914,83.4695,197.204661021
 05/06  13:00:00,203.854408032,36.6356369607,53.3508253189,0.0,34.9340096728,57.9733543238,311.767749747,39.7740332841,75.1392,196.854516463
 05/06  14:00:00,214.086570375,36.6673787979,63.5388055216,0.0,34.9340096728,57.9733543238,304.851297866,41.5194474053,66.8089,196.522950461
 05/06  15:00:00,215.604668955,36.6963686946,65.0542891315,0.0,34.9340096728,57.9733543238,315.171266899,43.5072343707,75.1392,196.524832528
