Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  16:00:00,249.593187955,36.3895275113,70.0808049277,0.0,34.9340096728,62.9068543238,290.460624011,45.1176612235,91.7998,153.543162787
 05/06  17:00:00,290.03374503,35.8696532675,83.3061136079,0.0,34.9340096728,72.2186844194,282.08297099,44.1498268362,49.9818,187.951344154
 05/06  18:00:00,371.711719197,35.9469597986,98.55659455,0.0,87.0357390804,86.2600435998,321.113489574,45.0013976094,49.9818,226.130291964
 05/06  19:00:00,378.191277158,35.8449760429,110.402008692,0.0,102.000620287,77.6748002752,380.696237253,44.301239856,33.3212,303.073797397
 05/06  20:00:00,397.077733794,35.8181465566,115.190970712,0.0,102.000620287,88.9820225341,393.727880536,65.9183769378,33.3212,294.488303598
 05/06  21:00:00,392.197331261,35.8182145025,105.77279814,0.0,102.000620287,91.6425454185,502.081027078,176.330610959,24.9909,300.759516119
 05/06  22:00:00,328.231049163,35.817296763,94.551586213,0.0,87.0357390804,65.871452062,714.500424986,265.146921533,16.6606,432.692903453
 05/06  23:00:00,227.75519734,35.817296763,67.5692843288,0.0,42.6918050922,48.4199368926,501.167610302,237.330095201,8.3303,255.507215101
 05/06  24:00:00,168.18760684,30.9671459672,53.3301865639,0.0,27.7269238854,30.610668775,227.226609053,71.0456333736,3.33212,152.848855679
 05/07  01:00:00,170.760184849,30.9671459672,46.6532407965,0.0,34.4311606118,33.1021868926,169.002228486,56.9246046791,3.33212,108.745503807
 05/07  02:00:00,157.230366885,30.9671459672,50.6384212545,0.0,19.466279405,30.610668775,158.382548079,39.9547656953,3.33212,115.095662384
 05/07  03:00:00,182.70575108,30.9671459672,76.0392640857,0.0,19.466279405,30.610668775,141.23649558,29.1769838147,3.33212,108.727391766
 05/07  04:00:00,179.539660964,30.9671459672,66.3017950578,0.0,19.466279405,30.610668775,174.562901448,25.0981277465,3.33212,146.132653702
 05/07  05:00:00,185.445008321,30.9671459672,59.9388717965,0.0,19.466279405,30.610668775,221.152244101,25.6374932062,8.3303,187.184450895
 05/07  06:00:00,256.937695051,34.6855949106,64.5861654676,0.0,42.6918050922,54.3732441037,299.539753114,24.5541031104,16.6606,258.325050004
 05/07  07:00:00,325.981937375,35.9324438508,87.0967688645,0.0,49.3960418185,88.5934452969,540.807253616,76.7190533325,24.9909,439.097300283
 05/07  08:00:00,387.169345739,35.817296763,116.49787908,0.0,57.6566862989,112.030105488,745.573394352,88.9248673336,33.3212,623.327327018
 05/07  09:00:00,314.297824791,36.4152709158,99.2035069774,0.0,50.9524495726,81.1684271793,622.188168194,109.61436452,66.8089,445.764903674
 05/07  10:00:00,248.450879687,36.5520445861,78.4681514521,0.0,42.6918050922,68.9656133826,527.170700084,106.916286153,83.4695,336.784913931
 05/07  11:00:00,240.427288533,36.5987594865,74.3597777851,0.0,38.286128036,68.9656133826,440.459062199,88.6505595156,83.4695,268.339002683
 05/07  12:00:00,241.321733541,36.6263130827,76.1532111642,0.0,38.286128036,68.9656133826,342.445790057,62.5760737186,83.4695,196.400216338
 05/07  13:00:00,200.445928541,36.636150145,54.4648457136,0.0,31.5818913096,56.727595265,318.985646261,47.4451702061,75.1392,196.401276055
 05/07  14:00:00,206.011456888,36.6675084637,60.07513573,0.0,31.5818913096,56.727595265,294.844686753,39.3068493685,66.8089,188.728937384
 05/07  15:00:00,257.984677491,36.6956326627,111.818908505,0.0,31.5818913096,56.727595265,297.956606192,27.0890496685,75.1392,195.728356523
 05/07  16:00:00,276.071849761,36.3946976803,100.903110633,0.0,31.5818913096,61.661095265,264.778605865,26.4266476076,91.7998,146.552158257
 05/07  17:00:00,284.583976398,35.8813326807,82.3532872936,0.0,31.5818913096,70.9729253606,270.805190771,33.0656576195,49.9818,187.757733152
 05/07  18:00:00,367.318454882,35.9265411476,103.305697521,0.0,80.3315023541,83.7685254822,308.01857075,32.5112173063,49.9818,225.525553443
 05/07  19:00:00,376.366545887,35.8548905608,108.504395528,0.0,102.000620287,77.6748002752,366.325410916,36.2141058695,33.3212,296.790105046
 05/07  20:00:00,407.226340662,35.8245769608,116.056810528,0.0,108.704857014,91.4735406516,390.330746887,61.9280946094,33.3212,295.081452277
 05/07  21:00:00,387.886238239,35.8830203727,110.79038918,0.0,95.2963835608,89.1510273009,429.959983453,107.643274318,24.9909,297.325809135
 05/07  22:00:00,326.266651055,35.8658217046,102.163158871,0.0,80.3315023541,63.3799339444,631.717835163,180.82286599,16.6606,434.234369173
 05/07  23:00:00,234.241876718,35.8364103359,74.5600954862,0.0,42.6918050922,48.4199368926,434.393335795,175.932617527,8.3303,250.130418268
 05/07  24:00:00,184.187005745,30.9671459672,60.1626932529,0.0,34.4311606118,33.1021868926,229.102944579,76.9383198803,3.33212,148.832504699
 05/08  01:00:00,155.307871432,30.9671459672,50.0509365645,0.0,19.418418834,29.3649097162,188.067509174,72.1915603109,3.33212,112.543828863
 05/08  02:00:00,180.364861607,30.9671459672,82.8356043858,0.0,12.7620426787,28.1191506574,175.896938095,64.0538323582,3.33212,108.510985737
 05/08  03:00:00,162.352942663,30.9671459672,64.8253374943,0.0,12.7620426787,28.1191506574,164.600824959,52.7682256658,3.33212,108.500479293
 05/08  04:00:00,163.870629714,32.5838628991,58.1639714045,0.0,12.7620426787,28.1191506574,190.018818194,40.6341131189,3.33212,146.052585075
 05/08  05:00:00,195.933611523,31.7755044332,63.4500014114,0.0,25.5240853573,30.610668775,293.9093647,29.8952483755,8.3303,255.683816325
 05/08  06:00:00,317.111059628,34.6855949106,92.2699933034,0.0,51.0481707146,78.1489452969,478.205951288,24.3662928519,16.6606,437.179058436
 05/08  07:00:00,394.264764225,35.8239765233,119.131549296,0.0,64.3609230253,109.708623606,671.361393117,69.8998204133,24.9909,576.470672703
 05/08  08:00:00,326.135821508,35.8232884836,93.7254219982,0.0,51.0481707146,80.7689615957,563.079780864,84.7416393903,33.3212,445.016941474
 05/08  09:00:00,284.010870964,36.4085614246,79.346659859,0.0,51.0481707146,71.0224615957,504.135069284,99.260417599,66.8089,338.065751685
 05/08  10:00:00,219.016228171,36.4974245007,62.9687515106,0.0,32.1804615127,65.7244621605,483.805200652,139.470268391,83.4695,260.86543226
 05/08  11:00:00,212.431716223,36.5511445832,55.6847066317,0.0,32.1804615127,65.7244621605,430.700782706,150.639172525,83.4695,196.592110181
 05/08  12:00:00,212.441704617,36.5901068769,56.4353883118,0.0,32.1804615127,65.7244621605,426.467238853,146.735418231,83.4695,196.262320622
 05/08  13:00:00,214.5686733,36.6259619715,68.4575211641,0.0,32.1804615127,55.9779621605,353.66103707,83.0425811187,75.1392,195.479255951
 05/08  14:00:00,219.149456725,36.6559320965,73.1019569778,0.0,32.1804615127,55.9779621605,314.329281122,58.4774714245,66.8089,189.042909698
 05/08  15:00:00,216.559025184,36.6829297906,70.5180283291,0.0,32.1804615127,55.9779621605,327.217468447,62.0247723333,75.1392,190.053496114
 05/08  16:00:00,249.287177615,36.3813652205,74.2658361487,0.0,32.1804615127,60.9114621605,303.429335286,59.8865189159,91.7998,151.74301637
 05/08  17:00:00,298.498929188,35.8393467295,88.8727781956,0.0,32.1804615127,77.5397301883,335.885117881,63.1389058729,49.9818,222.764412008
 05/08  18:00:00,370.456116008,35.8938867705,106.683314832,0.0,77.122965704,86.2600435998,522.563088008,73.2732766209,49.9818,399.308011387
 05/08  19:00:00,373.838077587,35.8320909296,102.532204209,0.0,102.647051061,80.1663183927,418.017338549,82.3596765207,33.3212,302.336462028
 05/08  20:00:00,407.585088936,35.8174945793,108.130439651,0.0,115.40909374,92.7192997104,418.722246309,91.157275382,33.3212,294.243770927
 05/08  21:00:00,411.027885934,35.8508801514,121.099949133,0.0,102.647051061,94.1340635361,562.201165911,98.5080255267,24.9909,438.702240385
 05/08  22:00:00,320.635962955,35.8922934025,97.3093391414,0.0,77.122965704,65.871452062,443.59320492,102.674783543,16.6606,324.257821377
 05/08  23:00:00,225.171666263,35.8662075121,70.0713632697,0.0,38.286128036,48.4199368926,301.368875087,106.297878118,8.3303,186.740696969
 05/08  24:00:00,171.468417525,30.9671459672,58.7618700383,0.0,25.5240853573,30.610668775,227.757855461,78.3782403261,3.33212,146.047495135
 05/09  01:00:00,157.003111283,30.9671459672,51.6827422952,0.0,19.418418834,29.3649097162,179.361223977,67.5529707469,3.33212,108.476133231
 05/09  02:00:00,145.671731789,30.9671459672,48.288773686,0.0,12.7620426787,28.1191506574,168.710592124,56.9159965292,3.33212,108.462475595
 05/09  03:00:00,144.576976145,31.7755044332,46.3991985757,0.0,12.7620426787,28.1191506574,160.221996212,48.4359207174,3.33212,108.453955494
 05/09  04:00:00,153.338774616,32.5838628991,47.1417025245,0.0,12.7620426787,28.1191506574,192.302396902,43.001322527,3.33212,145.968954375
 05/09  05:00:00,189.527859145,32.5838628991,55.6725198156,0.0,25.5240853573,30.610668775,301.787824589,38.0386389228,8.3303,255.418885666
 05/09  06:00:00,311.597559758,34.2005798311,86.6094216844,0.0,51.0481707146,78.1489452969,485.442942269,33.3108657932,16.6606,435.471476476
 05/09  07:00:00,390.517169506,35.9183454787,114.679525282,0.0,64.3609230253,109.708623606,652.641370439,52.7900411347,24.9909,574.860429304
 05/09  08:00:00,320.748872836,35.817296763,87.9099434683,0.0,51.0481707146,80.7689615957,534.132308279,57.8134805386,33.3212,442.997627741
 05/09  09:00:00,281.618756282,36.4021222933,77.2078220616,0.0,51.0481707146,71.0224615957,470.172264036,67.61831928,66.8089,335.745044756
 05/09  10:00:00,222.036825945,36.4924943751,66.4040373727,0.0,32.1804615127,65.7244621605,403.00514598,56.499818692,83.4695,263.035827288
 05/09  11:00:00,222.759552008,36.5461601061,66.4762252132,0.0,32.1804615127,65.7244621605,323.918666003,43.9778595695,83.4695,196.471306434
 05/09  12:00:00,231.060664087,36.5860650043,75.436290921,0.0,32.1804615127,65.7244621605,313.810515908,34.2312150822,83.4695,196.109800826
 05/09  13:00:00,214.589034697,36.6179752529,68.6852096557,0.0,32.1804615127,55.9779621605,301.90058388,37.9774313162,75.1392,188.783952564
 05/09  14:00:00,211.733437311,36.6471337978,65.7857557552,0.0,32.1804615127,55.9779621605,316.941478378,55.4835791612,66.8089,194.648999216
 05/09  15:00:00,213.67461601,36.6759158516,67.6932941822,0.0,32.1804615127,55.9779621605,324.402596042,59.9804659989,75.1392,189.282930043
 05/09  16:00:00,254.558471677,36.3769548412,79.5812231074,0.0,32.1804615127,60.9114621605,278.249381626,40.0634973858,91.7998,146.38608424
 05/09  17:00:00,339.990877255,35.8624482098,130.078259533,0.0,32.1804615127,77.5397301883,300.304524484,26.009662364,49.9818,224.31306212
 05/09  18:00:00,403.027033324,35.9214761925,138.613472561,0.0,77.122965704,86.2600435998,465.404722215,17.2697873186,49.9818,398.153134896
 05/09  19:00:00,397.41345903,35.8766616236,126.048942588,0.0,102.647051061,80.1663183927,355.685342085,21.5973688392,33.3212,300.766773246
 05/09  20:00:00,398.493340309,35.8722958603,99.4159436428,0.0,115.40909374,92.7192997104,365.964763386,39.2966560213,33.3212,293.346907365
 05/09  21:00:00,414.678568922,35.9240434031,125.087078594,0.0,102.647051061,94.1340635361,502.758841271,39.7000943987,24.9909,438.067846872
 05/09  22:00:00,326.541648859,36.0045518223,103.218376411,0.0,77.122965704,65.871452062,384.745143376,44.6685155392,16.6606,323.416027836
 05/09  23:00:00,230.780109589,35.9506283363,75.6863258256,0.0,38.286128036,48.4199368926,260.013126839,65.0750352111,8.3303,186.607791628
 05/09  24:00:00,177.242358097,30.9671459672,64.5558395793,0.0,25.5240853573,30.610668775,210.215493784,60.9217796338,3.33212,145.96159415
 05/10  01:00:00,161.0799973,30.9671459672,55.7830112521,0.0,19.418418834,29.3649097162,171.585181075,59.8150829959,3.33212,108.437978079
 05/10  02:00:00,149.627276138,33.3922213651,49.8363977888,0.0,12.7620426787,28.1191506574,171.451874123,59.6989374147,3.33212,108.420816708
 05/10  03:00:00,142.855702339,30.9671459672,45.4855442352,0.0,12.7620426787,28.1191506574,172.068592867,60.3121100707,3.33212,108.424362797
 05/10  04:00:00,151.287980901,33.3922213651,44.9539566812,0.0,12.7620426787,28.1191506574,205.304945611,56.0908099815,3.33212,145.88201563
 05/10  05:00:00,184.433199529,30.9671459672,52.8413501014,0.0,25.5240853573,30.610668775,304.881401965,46.9375187793,8.3303,249.613583186
 05/10  06:00:00,304.577278026,35.008938297,82.2657199021,0.0,51.0481707146,78.1489452969,490.633383482,40.4894196114,16.6606,433.483363871
 05/10  07:00:00,383.831222239,35.8252799847,108.324054625,0.0,64.3609230253,109.708623606,750.108122776,147.614123165,24.9909,577.503099611
 05/10  08:00:00,313.19686538,35.817296763,80.1384532493,0.0,51.0481707146,80.7689615957,658.585226014,182.992313755,33.3212,442.271712258
 05/10  09:00:00,273.798591347,36.3969905761,68.2075573919,0.0,51.0481707146,71.0224615957,606.545375894,205.16095822,66.8089,334.575517674
 05/10  10:00:00,211.285384936,36.4877362689,54.3662759648,0.0,32.1804615127,65.7244621605,553.23567332,210.889951209,83.4695,258.876222111
 05/10  11:00:00,205.286967166,36.5416433379,47.8146232447,0.0,32.1804615127,65.7244621605,481.141083106,201.34213587,83.4695,196.329447236
 05/10  12:00:00,204.121856089,36.5807464493,47.4663187685,0.0,32.1804615127,65.7244621605,481.30056428,201.857770729,83.4695,195.973293551
 05/10  13:00:00,194.443190878,36.613878326,47.4750420219,0.0,32.1804615127,55.9779621605,472.055487501,208.261064366,75.1392,188.655223136
 05/10  14:00:00,195.149032528,36.6443464422,48.2537424367,0.0,32.1804615127,55.9779621605,453.42346776,198.279847968,66.8089,188.334719791
 05/10  15:00:00,196.161462357,36.6709015061,49.2056638347,0.0,32.1804615127,55.9779621605,479.788957471,209.332879807,75.1392,195.316877664
 05/10  16:00:00,226.300903651,36.3689731787,50.48066332,0.0,32.1804615127,60.9114621605,425.269308201,187.157178219,91.7998,146.312329982
 05/10  17:00:00,278.436346112,35.817296763,68.2822926879,0.0,32.1804615127,77.5397301883,423.305952999,153.256862763,49.9818,220.067290235
 05/10  18:00:00,352.961846428,35.817296763,88.7604367836,0.0,77.122965704,86.2600435998,608.480994961,157.910715935,49.9818,400.588479026
 05/10  19:00:00,325.394342034,35.817296763,53.6212146715,0.0,102.647051061,80.1663183927,530.769987716,203.367186037,33.3212,294.081601679
 05/10  20:00:00,368.386643851,35.817296763,68.2694730357,0.0,115.40909374,92.7192997104,539.687752445,213.394755064,33.3212,292.971797381
 05/10  21:00:00,374.258853217,35.817296763,83.4737783835,0.0,102.647051061,94.1340635361,692.25716922,230.261135793,24.9909,437.005133427
 05/10  22:00:00,293.280135794,35.817296763,68.8063617233,0.0,77.122965704,65.871452062,571.067795518,229.813424172,16.6606,324.593771345
 05/10  23:00:00,205.372480402,35.817296763,48.283852097,0.0,38.286128036,48.4199368926,460.330568941,266.92331852,8.3303,185.076950422
 05/10  24:00:00,152.772632229,30.9671459672,40.0343248442,0.0,25.5240853573,30.610668775,197.976747737,48.7527845805,3.33212,145.891843157
 05/11  01:00:00,139.912809673,30.9671459672,34.4773572214,0.0,19.418418834,29.3649097162,151.688272208,39.9651588316,3.33212,108.390993376
 05/11  02:00:00,129.735255471,30.9671459672,32.235806441,0.0,12.7620426787,28.1191506574,143.945805004,32.2303877581,3.33212,108.383297246
 05/11  03:00:00,128.58135961,30.9671459672,31.1024793206,0.0,12.7620426787,28.1191506574,140.018315606,28.3123983469,3.33212,108.373797259
 05/11  04:00:00,136.877949414,30.9671459672,32.8173304283,0.0,12.7620426787,28.1191506574,175.954808368,26.817810632,3.33212,145.804877736
 05/11  05:00:00,205.241691012,30.9671459672,73.4413339414,0.0,25.5240853573,30.610668775,281.836422952,26.1460149061,8.3303,247.360108046
 05/11  06:00:00,326.729120468,33.5943109816,105.613695905,0.0,51.0481707146,78.1489452969,477.217977092,25.5850824548,16.6606,434.972294637
 05/11  07:00:00,367.488765067,35.817296763,90.5606517616,0.0,64.3609230253,109.708623606,780.684833478,182.417489247,24.9909,573.27644423
 05/11  08:00:00,288.964210728,35.817296763,55.6349622356,0.0,51.0481707146,80.7689615957,647.825525303,175.562692023,33.3212,438.941633279
 05/11  09:00:00,260.967575542,36.3998611362,55.7223834827,0.0,51.0481707146,71.0224615957,562.24145954,164.448038951,66.8089,330.984520589
 05/11  10:00:00,205.293295209,36.4921609849,49.2162723354,0.0,32.1804615127,65.7244621605,484.146136908,136.440303929,83.4695,264.236332979
 05/11  11:00:00,203.74420317,36.5483256737,47.1988055461,0.0,32.1804615127,65.7244621605,405.191307771,125.542637292,83.4695,196.179170479
 05/11  12:00:00,206.777133137,36.5919083751,51.0254121135,0.0,32.1804615127,65.7244621605,394.689220139,122.388248501,83.4695,188.831471638
 05/11  13:00:00,203.066767649,36.6290001742,57.0252043381,0.0,32.1804615127,55.9779621605,395.065680856,125.194797065,75.1392,194.731683791
 05/11  14:00:00,205.602303996,36.662258658,59.5530851502,0.0,32.1804615127,55.9779621605,381.269270494,125.483594538,66.8089,188.976775955
 05/11  15:00:00,206.597975536,36.6918589731,60.5241224579,0.0,32.1804615127,55.9779621605,395.435842052,132.078774909,75.1392,188.217867143
 05/11  16:00:00,237.492783122,36.3876452492,62.4623358756,0.0,32.1804615127,60.9114621605,367.549179075,129.529940277,91.7998,146.219438798
 05/11  17:00:00,289.398080296,35.8219838451,79.9075176535,0.0,32.1804615127,77.5397301883,383.778226869,109.865628677,49.9818,223.930798192
 05/11  18:00:00,363.071490159,35.8674959931,99.4090832284,0.0,77.122965704,86.2600435998,585.874682322,141.341563007,49.9818,394.551319316
 05/11  19:00:00,367.317451356,35.8190051705,95.8914886289,0.0,102.647051061,80.1663183927,515.288412778,188.202415575,33.3212,293.764797203
 05/11  20:00:00,395.672396294,35.817296763,98.8283786071,0.0,115.40909374,92.7192997104,514.184761589,188.339879122,33.3212,292.523682467
 05/11  21:00:00,399.056474463,35.8179008118,108.777735861,0.0,102.647051061,94.1340635361,679.01760726,218.066484395,24.9909,435.960222865
 05/11  22:00:00,306.217587101,35.844107658,81.9425248962,0.0,77.122965704,65.871452062,596.211130196,256.65648547,16.6606,322.894044725
 05/11  23:00:00,211.702375215,35.8196790876,54.7648171593,0.0,38.286128036,48.4199368926,469.17019029,274.891428744,8.3303,185.948461546
 05/11  24:00:00,157.458355447,30.9671459672,44.735921927,0.0,25.5240853573,30.610668775,195.399778944,48.5164653373,3.33212,143.551193607
 05/12  01:00:00,143.731700323,30.9671459672,38.3449606768,0.0,19.418418834,29.3649097162,152.492140445,38.7098951342,3.33212,110.450125311
 05/12  02:00:00,133.016167262,30.9671459672,35.5663992413,0.0,12.7620426787,28.1191506574,143.614057852,31.8911710898,3.33212,108.390766762
 05/12  03:00:00,131.4214868,30.9671459672,33.9550577928,0.0,12.7620426787,28.1191506574,141.096763071,29.4326017303,3.33212,108.332041341
 05/12  04:00:00,140.2644441,30.9671459672,35.5956976145,0.0,12.7620426787,28.1191506574,169.249449435,26.8203900858,3.33212,139.096939349
 05/12  05:00:00,176.132595262,30.9671459672,43.8030172352,0.0,25.5240853573,30.610668775,289.712070715,26.7875369796,8.3303,254.594233735
 05/12  06:00:00,294.580134953,33.9984902146,72.5512213144,0.0,51.0481707146,78.1489452969,468.440620404,26.0611680155,16.6606,425.718852389
 05/12  07:00:00,379.328636956,35.817296763,101.727638351,0.0,64.3609230253,109.708623606,765.600165951,169.715920289,24.9909,570.893345662
 05/12  08:00:00,313.297009375,35.817296763,79.8956711068,0.0,51.0481707146,80.7689615957,593.39664765,119.949796014,33.3212,440.125651636
 05/12  09:00:00,275.879433995,36.4136617653,71.3800966031,0.0,51.0481707146,71.0224615957,496.339255434,95.9812727829,66.8089,333.549082651
 05/12  10:00:00,208.412916017,36.5049737202,52.7165616265,0.0,32.1804615127,65.7244621605,445.804075419,104.032798066,83.4695,258.301777353
 05/12  11:00:00,209.219490432,36.5606287165,52.8498740975,0.0,32.1804615127,65.7244621605,389.231712807,109.71559831,83.4695,196.046614497
 05/12  12:00:00,211.58933662,36.6024765576,55.9797836553,0.0,32.1804615127,65.7244621605,377.871047841,103.081314736,83.4695,191.320233104
 05/12  13:00:00,206.864445978,36.6378533924,60.9601795447,0.0,32.1804615127,55.9779621605,371.679425092,103.803699907,75.1392,192.736525185
 05/12  14:00:00,210.130995902,36.6691144872,64.1908726092,0.0,32.1804615127,55.9779621605,363.67560184,108.774193179,66.8089,188.092508661
 05/12  15:00:00,211.758168229,36.6973776635,65.8606936197,0.0,32.1804615127,55.9779621605,356.424895214,93.2283773838,75.1392,188.05731783
 05/12  16:00:00,244.20011889,36.3922145721,69.3592773545,0.0,32.1804615127,60.9114621605,323.698906536,85.7712951323,91.7998,146.127811404
 05/12  17:00:00,295.956581474,35.8419173973,86.6014257284,0.0,32.1804615127,77.5397301883,347.653179611,73.9344477194,49.9818,223.736931892
 05/12  18:00:00,368.250413234,35.8997972678,104.825648615,0.0,77.122965704,86.2600435998,519.288383999,75.5784909578,49.9818,393.728093042
 05/12  19:00:00,375.432694138,35.8404898944,104.832067547,0.0,102.647051061,80.1663183927,425.37301097,98.7529673415,33.3212,293.298843629
 05/12  20:00:00,404.790138343,35.8186317473,108.787048339,0.0,115.40909374,92.7192997104,445.593508353,120.081895605,33.3212,292.190412748
 05/12  21:00:00,402.528526873,35.8481622772,112.422798113,0.0,102.647051061,94.1340635361,776.076452267,316.282344929,24.9909,434.803207338
 05/12  22:00:00,310.766868726,35.8657887724,85.3476689147,0.0,77.122965704,65.871452062,686.672981899,347.958035266,16.6606,322.054346633
 05/12  23:00:00,214.020347428,35.8183795972,56.6184966527,0.0,38.286128036,48.4199368926,442.280921159,254.638685785,8.3303,179.311935374
 05/12  24:00:00,158.684108507,30.9671459672,45.8550308784,0.0,25.5240853573,30.610668775,199.73998118,50.6717002867,3.33212,145.736160894
 05/13  01:00:00,155.320568097,30.9671459672,40.2375396031,0.0,27.7269238854,30.610668775,151.839463054,40.199123809,3.33212,108.308219245
 05/13  02:00:00,134.068820818,30.9671459672,36.4979995127,0.0,12.7620426787,28.1191506574,144.362518076,32.7362560035,3.33212,108.294142072
 05/13  03:00:00,132.249430793,30.9671459672,34.7060618472,0.0,12.7620426787,28.1191506574,140.151912801,28.5334903616,3.33212,108.286302439
 05/13  04:00:00,140.497193363,30.9671459672,36.3879413702,0.0,12.7620426787,28.1191506574,175.465430276,26.4827012837,3.33212,145.650608993
 05/13  05:00:00,154.763499239,30.9671459672,38.3958581755,0.0,12.7620426787,28.1191506574,214.034676113,26.5244828454,8.3303,179.179893268
 05/13  06:00:00,236.729723417,33.9984902146,47.812424349,0.0,42.6918050922,54.3732441037,291.417607434,25.8401401896,16.6606,248.916867244
 05/13  07:00:00,305.796160201,35.817296763,74.5295003642,0.0,42.6918050922,86.1019271793,643.199292649,186.277541857,24.9909,431.930850792
 05/13  08:00:00,381.810211144,35.817296763,111.022292204,0.0,57.6566862989,112.030105488,754.547571165,114.595437991,33.3212,606.630933175
 05/13  09:00:00,325.892272807,36.4156509721,102.237491334,0.0,57.6566862989,83.6599452969,549.661817707,44.8626913007,66.8089,437.990226406
 05/13  10:00:00,250.931794223,36.5085043859,81.610305895,0.0,42.6918050922,68.9656133826,443.748649057,31.2335655416,83.4695,329.045583515
 05/13  11:00:00,235.262162427,36.5615488492,74.2750497677,0.0,34.9340096728,67.7198543238,385.052736537,38.9574988695,83.4695,262.625737667
 05/13  12:00:00,230.691075034,36.6006739918,70.4613767211,0.0,34.9340096728,67.7198543238,326.340118631,46.6519235504,83.4695,196.218695081
 05/13  13:00:00,226.59829479,36.6383782128,76.0361256426,0.0,34.9340096728,57.9733543238,317.097915116,53.0756227202,75.1392,188.883092395
 05/13  14:00:00,228.894397546,36.6710538689,78.3089403499,0.0,34.9340096728,57.9733543238,314.671396761,52.3052954366,66.8089,195.557201324
 05/13  15:00:00,230.427172098,36.6987030782,79.8549812355,0.0,34.9340096728,57.9733543238,306.351627579,42.6521002742,75.1392,188.560327305
 05/13  16:00:00,257.770161258,36.3913078589,78.2421721685,0.0,34.9340096728,62.9068543238,288.095881587,46.7839582983,91.7998,149.512123289
 05/13  17:00:00,294.41106413,35.8616093765,87.6656773019,0.0,34.9340096728,72.2186844194,290.418927051,56.8165431191,49.9818,183.620583932
 05/13  18:00:00,373.625228559,35.9365335345,100.434822298,0.0,87.0357390804,86.2600435998,345.697442003,71.0394567438,49.9818,224.676185259
 05/13  19:00:00,383.194336125,35.832876905,115.31939917,0.0,102.000620287,77.6748002752,415.853728415,90.1730999187,33.3212,292.359428496
 05/13  20:00:00,396.027064736,35.817296763,116.886949536,0.0,102.000620287,88.9820225341,414.028914863,89.3683273729,33.3212,291.339387491
 05/13  21:00:00,397.921554938,35.817296763,111.725859848,0.0,102.000620287,91.6425454185,419.260537446,103.537881179,24.9909,290.731756267
 05/13  22:00:00,334.886151584,35.817296763,101.789578914,0.0,87.0357390804,65.871452062,581.402170198,140.871626525,16.6606,423.869943673
 05/13  23:00:00,232.607833864,35.817296763,73.1110024978,0.0,42.6918050922,48.4199368926,412.819670428,155.39987493,8.3303,249.089495498
 05/13  24:00:00,174.01282468,30.9671459672,59.2775891903,0.0,27.7269238854,30.610668775,220.886237427,73.5259160118,3.33212,144.028201415
 05/14  01:00:00,175.720103712,30.9671459672,51.7528789052,0.0,34.4311606118,33.1021868926,172.904112521,61.1546229599,3.33212,108.417369561
 05/14  02:00:00,153.027710137,30.9671459672,46.552351366,0.0,19.466279405,30.610668775,166.807024502,54.2984077384,3.33212,109.176496764
 05/14  03:00:00,151.265253373,30.9671459672,44.7962447055,0.0,19.466279405,30.610668775,163.441541313,46.0835233287,3.33212,114.025897984
 05/14  04:00:00,158.502231635,30.9671459672,45.4501102457,0.0,19.466279405,30.610668775,183.358702049,41.0785079258,3.33212,138.948074124
 05/14  05:00:00,172.619718702,30.9671459672,47.3240211375,0.0,19.466279405,30.610668775,225.386475052,36.4774301048,8.3303,180.578744947
 05/14  06:00:00,248.390118959,34.6855949106,59.084773107,0.0,42.6918050922,54.3732441037,301.558997378,29.940309636,16.6606,254.958087742
 05/14  07:00:00,329.385005452,35.9921865385,91.0564975287,0.0,49.3960418185,88.5934452969,505.322866848,48.7717457597,24.9909,431.560221088
 05/14  08:00:00,390.854397164,35.8240806429,120.79328899,0.0,57.6566862989,112.030105488,687.812920108,50.240588745,33.3212,604.251131363
 05/14  09:00:00,317.047007011,36.4235458472,102.616247992,0.0,50.9524495726,81.1684271793,545.850448045,41.6565051917,66.8089,437.385042854
 05/14  10:00:00,266.942547041,36.5246845141,97.5148568674,0.0,42.6918050922,68.9656133826,437.182497769,26.8888814588,83.4695,326.82411631
 05/14  11:00:00,304.530804898,36.5667282922,138.596999962,0.0,38.286128036,68.9656133826,366.388031935,17.9632488863,83.4695,264.955283049
 05/14  12:00:00,226.575987193,36.6050822254,61.6754656331,0.0,38.286128036,68.9656133826,299.010382552,27.1045088453,83.4695,188.436373707
 05/14  13:00:00,195.82313328,36.6317693271,49.9341839162,0.0,31.5818913096,56.727595265,309.895301449,39.3324883536,75.1392,195.423613096
 05/14  14:00:00,209.215066407,36.6604273288,63.2796088066,0.0,31.5818913096,56.727595265,295.874606223,41.2771651876,66.8089,187.788541035
 05/14  15:00:00,212.497285504,36.6867018695,66.5451251507,0.0,31.5818913096,56.727595265,311.857238031,48.925797167,75.1392,187.792240864
 05/14  16:00:00,242.048762278,36.3806044315,67.1160438076,0.0,31.5818913096,61.661095265,301.647614389,63.8659605459,91.7998,145.981853843
 05/14  17:00:00,279.704133669,35.8225429937,77.5668368004,0.0,31.5818913096,70.9729253606,308.445626037,78.5461018983,49.9818,179.917724138
 05/14  18:00:00,354.35848438,35.8569906528,90.397498297,0.0,80.3315023541,83.7685254822,378.601986717,104.517837839,49.9818,224.102348878
 05/14  19:00:00,368.308641653,35.817296763,100.384611077,0.0,102.000620287,77.6748002752,444.930084215,124.864049627,33.3212,286.744834589
 05/14  20:00:00,418.566764309,35.817296763,129.798136793,0.0,108.704857014,91.4735406516,448.874643992,128.447205873,33.3212,287.10623812
 05/14  21:00:00,407.14664187,35.817296763,129.785002479,0.0,95.2963835608,89.1510273009,434.391187286,117.953894116,24.9909,291.44639317
 05/14  22:00:00,333.452621299,35.817296763,109.258810691,0.0,80.3315023541,63.3799339444,572.172314773,135.208185284,16.6606,420.303529488
 05/14  23:00:00,236.301190199,35.817296763,76.5642613476,0.0,42.6918050922,48.4199368926,405.868799903,151.407020442,8.3303,246.131479461
 05/14  24:00:00,183.204310796,30.9671459672,59.0178728975,0.0,34.4311606118,33.1021868926,233.95345312,84.8190126617,3.33212,145.802320458
 05/15  01:00:00,154.93712813,30.9671459672,49.5722991141,0.0,19.418418834,29.3649097162,183.087893112,71.5339997041,3.33212,108.221773408
 05/15  02:00:00,143.669670036,30.9671459672,46.2514801475,0.0,12.7620426787,28.1191506574,167.56719626,56.0274884249,3.33212,108.207587835
 05/15  03:00:00,141.73728937,30.9671459672,44.3308642385,0.0,12.7620426787,28.1191506574,158.568496418,47.0372949043,3.33212,108.199081514
 05/15  04:00:00,149.153786547,30.9671459672,45.1626778705,0.0,12.7620426787,28.1191506574,182.886886973,40.6819349861,3.33212,138.872831987
 05/15  05:00:00,187.475209395,33.3922213651,53.4366493079,0.0,25.5240853573,30.610668775,292.12428853,34.8762864204,8.3303,248.91770211
 05/15  06:00:00,304.303630189,34.2005798311,82.7980115059,0.0,51.0481707146,78.1489452969,474.693092961,30.554945901,16.6606,427.47754706
 05/15  07:00:00,386.155515522,35.8243405115,111.158472215,0.0,64.3609230253,109.708623606,662.289836134,71.5028943231,24.9909,565.796041811
 05/15  08:00:00,320.876358558,35.817296763,88.5653882521,0.0,51.0481707146,80.7689615957,550.777625017,84.4416268878,33.3212,433.014798129
 05/15  09:00:00,280.79968633,36.4052334992,76.3132497984,0.0,51.0481707146,71.0224615957,472.250844587,78.3501344839,66.8089,327.091810103
 05/15  10:00:00,218.793752015,36.4956495993,63.0880619078,0.0,32.1804615127,65.7244621605,418.161522958,77.2290055919,83.4695,257.463017366
 05/15  11:00:00,213.214022313,36.5498028119,56.7990800975,0.0,32.1804615127,65.7244621605,376.068254477,96.9828233995,83.4695,195.615931078
 05/15  12:00:00,212.086125981,36.5878658901,56.2536997021,0.0,32.1804615127,65.7244621605,404.959957096,133.182060277,83.4695,188.308396819
 05/15  13:00:00,204.307593844,36.620396475,58.2819292069,0.0,32.1804615127,55.9779621605,362.12056709,99.0132442864,75.1392,187.968122804
 05/15  14:00:00,206.021467099,36.6500939872,60.0658007031,0.0,32.1804615127,55.9779621605,327.11213375,72.6428059281,66.8089,187.660427822
 05/15  15:00:00,207.406295583,36.6776809462,61.3982079109,0.0,32.1804615127,55.9779621605,348.440647219,85.6486604316,75.1392,187.652786787
 05/15  16:00:00,243.646595384,36.376371586,68.6719249394,0.0,32.1804615127,60.9114621605,305.571818222,67.8703354661,91.7998,145.901682756
 05/15  17:00:00,293.451358686,35.8294066232,83.8725242155,0.0,32.1804615127,77.5397301883,335.092901973,69.2003599618,49.9818,215.910742012
 05/15  18:00:00,366.330080616,35.8793031384,102.616177311,0.0,77.122965704,86.2600435998,517.73784326,76.4475322783,49.9818,391.308510982
 05/15  19:00:00,372.831512107,35.8253237506,101.578063141,0.0,102.647051061,80.1663183927,402.401076306,76.9698805562,33.3212,292.10999575
 05/15  20:00:00,402.799625125,35.817296763,106.180501323,0.0,115.40909374,92.7192997104,414.226429798,89.8675010554,33.3212,291.037728743
 05/15  21:00:00,406.856140732,35.8438536416,116.980752266,0.0,102.647051061,94.1340635361,552.641397428,103.204381624,24.9909,424.446115804
 05/15  22:00:00,315.110012847,35.8830495152,91.7847975252,0.0,77.122965704,65.871452062,466.675118641,127.014585769,16.6606,322.999932872
 05/15  23:00:00,218.841526506,35.8583528418,63.6125425228,0.0,38.286128036,48.4199368926,351.87476269,166.561268812,8.3303,176.983193878
 05/15  24:00:00,166.546798907,30.9671459672,53.8486543651,0.0,25.5240853573,30.610668775,232.677254824,85.5966725733,3.33212,143.74846225
 05/16  01:00:00,154.041498373,30.9671459672,48.7357718568,0.0,19.418418834,29.3649097162,177.380101577,65.871822277,3.33212,108.1761593
 05/16  02:00:00,143.087785627,30.9671459672,45.7232727963,0.0,12.7620426787,28.1191506574,164.995572203,53.5025587097,3.33212,108.160893493
 05/16  03:00:00,141.245617373,30.9671459672,43.8944391853,0.0,12.7620426787,28.1191506574,155.108588295,45.4117168643,3.33212,106.36475143
 05/16  04:00:00,152.740660297,33.3922213651,45.7602361239,0.0,12.7620426787,28.1191506574,181.892874233,37.9082831988,3.33212,140.652471034
 05/16  05:00:00,186.003607089,30.9671459672,53.7915238908,0.0,25.5240853573,30.610668775,289.148887173,34.7947459629,8.3303,246.02384121
 05/16  06:00:00,306.359497991,34.8472666038,83.5204038067,0.0,51.0481707146,78.1489452969,473.828453713,33.1265214576,16.6606,424.041332256
 05/16  07:00:00,390.368861724,35.8272410884,114.602024229,0.0,64.3609230253,109.708623606,639.703998979,51.7394067738,24.9909,562.973692205
 05/16  08:00:00,326.537114302,35.8318460145,93.6979609088,0.0,51.0481707146,80.7689615957,509.170267688,43.4008996182,33.3212,432.44816807
 05/16  09:00:00,291.296798685,36.3977758484,86.9500211896,0.0,51.0481707146,71.0224615957,439.060030093,40.7328558793,66.8089,331.518274214
 05/16  10:00:00,230.992995836,36.4890002515,75.3816274927,0.0,32.1804615127,65.7244621605,375.669950027,34.9902385323,83.4695,257.210211494
 05/16  11:00:00,235.654949644,36.5484422574,79.3418782779,0.0,32.1804615127,65.7244621605,300.79875227,28.8385522069,83.4695,188.490700063
 05/16  12:00:00,248.679199608,36.5886291969,92.9083383692,0.0,32.1804615127,65.7244621605,298.181141832,26.5645530601,83.4695,188.147088772
 05/16  13:00:00,253.551710955,36.6229649881,107.240003137,0.0,32.1804615127,55.9779621605,286.914926111,23.920184853,75.1392,187.855541258
 05/16  14:00:00,214.454927424,36.6550238801,68.3418311449,0.0,32.1804615127,55.9779621605,282.497760888,28.1389556952,66.8089,187.549905193
 05/16  15:00:00,213.831325749,36.6843649691,67.817293338,0.0,32.1804615127,55.9779621605,296.207441026,33.5388056007,75.1392,187.529435425
 05/16  16:00:00,254.671055235,36.4310711379,79.6245260011,0.0,32.1804615127,60.9114621605,269.950593268,32.3299543596,91.7998,145.820838908
 05/16  17:00:00,307.199832735,35.920812418,97.5305652831,0.0,32.1804615127,77.5397301883,303.417108051,37.7396876193,49.9818,215.695620431
 05/16  18:00:00,383.805594279,35.9694475879,120.008317425,0.0,77.122965704,86.2600435998,482.949064494,42.4824559324,49.9818,390.484808562
 05/16  19:00:00,390.6857058,35.9313557317,119.760827946,0.0,102.647051061,80.1663183927,368.231431651,43.1763933393,33.3212,291.733838312
 05/16  20:00:00,420.539570082,35.9092533027,124.242337037,0.0,115.40909374,92.7192997104,374.827942229,53.7996720085,33.3212,287.707070221
 05/16  21:00:00,421.381482368,35.9504478504,131.754996422,0.0,102.647051061,94.1340635361,515.137694111,65.3281326746,24.9909,424.818661437
 05/16  22:00:00,327.228622812,36.0110699984,103.838136859,0.0,77.122965704,65.871452062,422.225407927,85.6015581621,16.6606,319.963249765
 05/16  23:00:00,228.602609087,35.9480752181,73.342712233,0.0,38.286128036,48.4199368926,320.613094007,133.497389975,8.3303,178.785404032
 05/16  24:00:00,174.336891798,30.9671459672,61.6194768405,0.0,25.5240853573,30.610668775,225.140540049,83.0193797983,3.33212,138.789040251
 05/17  01:00:00,159.013858672,30.9671459672,53.6798431349,0.0,19.418418834,29.3649097162,183.749629657,72.275103843,3.33212,108.142405814
 05/17  02:00:00,147.323837374,31.7755044332,49.1106498617,0.0,12.7620426787,28.1191506574,172.987804014,61.5301344649,3.33212,108.125549549
 05/17  03:00:00,146.939290528,32.5838628991,47.9608755893,0.0,12.7620426787,28.1191506574,157.316648994,45.8629598488,3.33212,108.121569145
 05/17  04:00:00,155.125210191,32.5838628991,49.5808705058,0.0,12.7620426787,28.1191506574,177.380039567,35.3194428442,3.33212,138.728476723
 05/17  05:00:00,190.28355191,31.7755044332,57.9957523546,0.0,25.5240853573,30.610668775,284.596754342,30.5016667778,8.3303,245.764787564
 05/17  06:00:00,312.791877621,34.8472666038,90.7226155278,0.0,51.0481707146,78.1489452969,465.353464836,26.3908649568,16.6606,422.30199988
 05/17  07:00:00,395.937081502,35.8282988141,121.348293934,0.0,64.3609230253,109.708623606,616.383704883,30.1814029915,24.9909,561.211401892
 05/17  08:00:00,327.987308708,35.817296763,96.0143216949,0.0,51.0481707146,80.7689615957,495.641877588,30.5696770826,33.3212,431.751000505
 05/17  09:00:00,289.924377587,36.4012903006,85.6289043945,0.0,51.0481707146,71.0224615957,426.305304327,32.2833227168,66.8089,327.21308161
 05/17  10:00:00,224.988830558,36.4915699399,69.4029832813,0.0,32.1804615127,65.7244621605,382.818894221,42.0995676732,83.4695,257.249826548
 05/17  11:00:00,230.126566477,36.5461166531,73.8492519406,0.0,32.1804615127,65.7244621605,309.251435252,34.5443440961,83.4695,191.237591156
 05/17  12:00:00,220.707900691,36.5841573329,65.1613083699,0.0,32.1804615127,65.7244621605,305.283051428,33.7649318087,83.4695,188.048619619
 05/17  13:00:00,207.303071292,36.6173810246,61.4071362944,0.0,32.1804615127,55.9779621605,323.739878747,60.8609921185,75.1392,187.739686629
 05/17  14:00:00,205.33873993,36.648516261,59.3746575,0.0,32.1804615127,55.9779621605,338.71298181,84.4737973318,66.8089,187.430284479
 05/17  15:00:00,208.338290101,36.6759497001,62.4026542772,0.0,32.1804615127,55.9779621605,329.173599779,67.7573882831,75.1392,186.277011496
 05/17  16:00:00,241.099106698,36.3727671098,66.2198251574,0.0,32.1804615127,60.9114621605,281.669730999,49.6943768188,91.7998,140.17555418
 05/17  17:00:00,289.516223552,35.8206316233,80.071091614,0.0,32.1804615127,77.5397301883,310.015979492,44.4657677201,49.9818,215.568411772
 05/17  18:00:00,363.480675129,35.8646104843,99.9200524579,0.0,77.122965704,86.2600435998,487.02253034,47.3781851361,49.9818,389.662545204
 05/17  19:00:00,369.950297045,35.8189233841,98.8168989297,0.0,102.647051061,80.1663183927,380.439194216,55.7910232202,33.3212,291.326970996
 05/17  20:00:00,402.825686802,35.817296763,106.326007955,0.0,115.40909374,92.7192997104,386.156248237,65.3632791494,33.3212,287.471769088
 05/17  21:00:00,410.335786547,35.8282933424,120.628397928,0.0,102.647051061,94.1340635361,513.359400916,64.7271306211,24.9909,423.641370295
 05/17  22:00:00,320.536865371,35.8719027633,97.4003438646,0.0,77.122965704,65.871452062,405.745479167,69.5902187666,16.6606,319.494660401
 05/17  23:00:00,225.72997586,35.8549481023,70.8027566483,0.0,38.286128036,48.4199368926,252.466436553,65.4624476194,8.3303,178.673688934
 05/17  24:00:00,173.41474325,30.9671459672,60.8299185279,0.0,25.5240853573,30.610668775,188.117809184,46.0633730242,3.33212,138.72231616
 05/18  01:00:00,159.564854021,30.9671459672,54.3568891829,0.0,19.418418834,29.3649097162,158.212357565,46.7875006955,3.33212,108.09273687
 05/18  02:00:00,147.922642896,30.9671459672,50.6282994808,0.0,12.7620426787,28.1191506574,159.393683345,49.3253192065,3.33212,106.736244138
 05/18  03:00:00,148.320444701,33.3922213651,48.6090138449,0.0,12.7620426787,28.1191506574,152.4821992,46.0838831654,3.33212,103.066196035
 05/18  04:00:00,153.460723456,30.9671459672,49.5938124065,0.0,12.7620426787,28.1191506574,191.059476348,42.4823291158,3.33212,145.245027232
 05/18  05:00:00,189.824421064,32.9880421321,56.3420591835,0.0,25.5240853573,30.610668775,291.946371891,40.5515809574,8.3303,243.064490933
 05/18  06:00:00,305.956758449,34.3622515243,87.2210724808,0.0,51.0481707146,78.1489452969,474.738010195,36.6998354247,16.6606,421.37757477
 05/18  07:00:00,391.492864192,35.8270835174,116.933649868,0.0,64.3609230253,109.708623606,628.991648088,45.0388844473,24.9909,558.961863641
 05/18  08:00:00,326.941300183,35.817296763,95.0027567891,0.0,51.0481707146,80.7689615957,497.596349865,36.4376756663,33.3212,427.837474198
 05/18  09:00:00,340.083363527,36.392191229,134.592773374,0.0,51.0481707146,71.0224615957,401.752358481,7.5650054507,66.8089,327.37845303
 05/18  10:00:00,296.053170359,36.479864466,136.158854768,0.0,32.1804615127,65.7244621605,344.506083987,4.39511929999,83.4695,256.641464687
 05/18  11:00:00,300.490235929,36.5659893448,138.382093168,0.0,32.1804615127,65.7244621605,275.734618409,4.03759958359,83.4695,188.227518825
 05/18  12:00:00,303.35939964,36.6248024338,141.734573967,0.0,32.1804615127,65.7244621605,274.885911565,3.52600977012,83.4695,187.890401795
 05/18  13:00:00,295.646405525,36.6146866637,143.818877021,0.0,32.1804615127,55.9779621605,265.941651217,3.21428325517,75.1392,187.588167962
 05/18  14:00:00,295.326088044,36.6497416469,143.772928373,0.0,32.1804615127,55.9779621605,257.229227522,3.12665962377,66.8089,187.293667898
 05/18  15:00:00,295.504843661,36.6829997747,143.597845863,0.0,32.1804615127,55.9779621605,259.122240556,2.99978888139,75.1392,180.983251675
 05/18  16:00:00,325.073168766,36.535580681,143.983307971,0.0,32.1804615127,60.9114621605,238.186181645,1.37445604083,91.7998,145.011925604
 05/18  17:00:00,360.220615139,36.0398964792,144.576862159,0.0,32.1804615127,77.5397301883,268.793876844,3.48241674849,49.9818,215.329660095
 05/18  18:00:00,412.663419762,36.1181414469,142.978922829,0.0,77.122965704,86.2600435998,442.421568549,3.58244428261,49.9818,388.857324267
 05/18  19:00:00,419.05278183,36.1793742425,141.532668603,0.0,102.647051061,80.1663183927,328.047231575,3.73828541289,33.3212,290.987746162
 05/18  20:00:00,442.834640735,36.1701596648,140.063579699,0.0,115.40909374,92.7192997104,319.381830915,4.06839823088,33.3212,281.992232684
 05/18  21:00:00,433.353725541,36.2200790608,137.523623599,0.0,102.647051061,94.1340635361,451.126057542,4.38269116255,24.9909,421.75246638
 05/18  22:00:00,367.666798671,36.2401230318,139.013972786,0.0,77.122965704,65.871452062,339.495374729,6.05072695872,16.6606,316.78404777
 05/18  23:00:00,300.810506353,36.1658662192,141.118332553,0.0,38.286128036,48.4199368926,195.326077316,8.46465442737,8.3303,178.531122889
 05/18  24:00:00,221.714767152,33.3922213651,104.138519364,0.0,25.5240853573,30.610668775,145.266291331,0.0212697637911,3.33212,141.912901567
 05/19  01:00:00,190.803962881,32.8533157211,81.8379693248,0.0,19.418418834,29.3649097162,108.341120805,0.0872527840596,3.33212,104.921748021
 05/19  02:00:00,184.831110697,33.2574949541,84.0104844842,0.0,12.7620426787,28.1191506574,111.753669196,0.384028748316,3.33212,108.037520448
 05/19  03:00:00,163.696680948,32.9880421321,63.8312886282,0.0,12.7620426787,28.1191506574,124.873181107,19.2406741762,3.33212,102.300386931
 05/19  04:00:00,148.788789336,32.9880421321,42.3134419597,0.0,12.7620426787,28.1191506574,182.78670659,34.9318972962,3.33212,144.522689294
 05/19  05:00:00,209.957323466,33.6616741871,75.0564989798,0.0,25.5240853573,30.610668775,277.544623926,24.5457232711,8.3303,244.668600655
 05/19  06:00:00,336.293149132,34.2005798311,116.576171338,0.0,51.0481707146,78.1489452969,450.784333055,16.1054586799,16.6606,418.018274375
 05/19  07:00:00,400.911282293,35.9796942341,124.873439599,0.0,64.3609230253,109.708623606,609.926263283,28.2242351601,24.9909,556.711128123
 05/19  08:00:00,362.310882598,35.8488298022,129.095989021,0.0,51.0481707146,80.7689615957,482.407158881,21.7548728254,33.3212,427.331086056
 05/19  09:00:00,339.353247424,36.3918419057,131.766427774,0.0,51.0481707146,71.0224615957,394.969634303,1.72397174274,66.8089,326.436762561
 05/19  10:00:00,294.019061258,36.4920869018,132.555104155,0.0,32.1804615127,65.7244621605,342.419447091,2.9791188045,83.4695,255.970828287
 05/19  11:00:00,296.138213834,36.5828780986,133.885860882,0.0,32.1804615127,65.7244621605,275.535018833,3.63492360837,83.4695,188.430595224
 05/19  12:00:00,293.536067916,36.6565108706,131.912482765,0.0,32.1804615127,65.7244621605,274.561100167,3.33292273099,83.4695,187.758677436
 05/19  13:00:00,287.328519193,36.6181985062,136.246647803,0.0,32.1804615127,55.9779621605,265.669478057,3.31766850758,75.1392,187.212609549
 05/19  14:00:00,289.659637314,36.6491735618,140.640903317,0.0,32.1804615127,55.9779621605,250.638008717,3.39087258783,66.8089,180.43823613
 05/19  15:00:00,288.5854485,36.6781526601,140.66200964,0.0,32.1804615127,55.9779621605,266.487699975,4.20780271019,75.1392,187.140697265
 05/19  16:00:00,298.975258697,36.4749094921,122.88954637,0.0,32.1804615127,60.9114621605,248.377317998,11.0050790445,91.7998,145.572438953
 05/19  17:00:00,312.060808279,35.9482224783,101.923239198,0.0,32.1804615127,77.5397301883,283.334099002,22.1900160549,49.9818,211.162282947
 05/19  18:00:00,396.661608753,36.0054757243,132.155586739,0.0,77.122965704,86.2600435998,453.168344748,18.0042507466,49.9818,385.182294001
 05/19  19:00:00,408.426015857,36.0051952925,135.856632804,0.0,102.647051061,80.1663183927,333.06418048,10.3348339965,33.3212,289.408146484
 05/19  20:00:00,423.477923037,35.9835300873,126.441892337,0.0,115.40909374,92.7192997104,334.480047143,19.4528915237,33.3212,281.70595562
 05/19  21:00:00,408.557613587,36.038942222,121.550130215,0.0,102.647051061,94.1340635361,479.703174606,31.0359642726,24.9909,423.676310333
 05/19  22:00:00,359.398075894,36.1008499091,135.674112607,0.0,77.122965704,65.871452062,358.040065097,27.6131236581,16.6606,313.766341439
 05/19  23:00:00,275.649471812,36.0439016721,120.003880129,0.0,38.286128036,48.4199368926,212.127876801,25.3915051345,8.3303,178.406071667
 05/19  24:00:00,188.855784792,32.9880421321,74.1106985004,0.0,25.5240853573,30.610668775,160.414293093,18.5146381223,3.33212,138.567534971
 05/20  01:00:00,167.351539169,30.9671459672,52.582995979,0.0,27.7269238854,30.610668775,132.129503968,20.7836096208,3.33212,108.013774347
 05/20  02:00:00,190.32594746,33.3922213651,90.4075563626,0.0,12.7620426787,28.1191506574,122.838980451,11.5110734171,3.33212,107.995787033
 05/20  03:00:00,182.214101194,33.3922213651,82.3227062808,0.0,12.7620426787,28.1191506574,119.049359378,14.0733297599,3.33212,101.643909618
 05/20  04:00:00,156.253509317,32.5838628991,50.7875927003,0.0,12.7620426787,28.1191506574,167.617007932,23.6742089251,3.33212,140.610679007
 05/20  05:00:00,187.52623348,32.9880421321,69.3820382766,0.0,12.7620426787,28.1191506574,203.468590124,19.0678611687,8.3303,176.070428955
 05/20  06:00:00,280.556746542,34.2005798311,94.2240924087,0.0,42.6918050922,54.3732441037,280.208916273,17.3013563116,16.6606,246.246959961
 05/20  07:00:00,365.19078909,36.0123200675,135.474300267,0.0,42.6918050922,86.1019271793,460.36957306,19.1266769135,24.9909,416.251996147
 05/20  08:00:00,407.549933816,35.9082624437,136.119704672,0.0,57.6566862989,112.030105488,638.474904102,7.22075089582,33.3212,597.932953206
 05/20  09:00:00,362.962738967,36.3952858339,137.542274183,0.0,57.6566862989,83.6599452969,491.021233516,1.17423318586,66.8089,423.038100331
 05/20  10:00:00,310.866325736,36.5752720169,138.619771182,0.0,42.6918050922,68.9656133826,408.250605237,3.54499792088,83.4695,321.236107316
 05/20  11:00:00,304.774633713,36.6721898917,140.109759984,0.0,34.9340096728,67.7198543238,344.490178348,4.0338965884,83.4695,256.986781759
 05/20  12:00:00,304.510426139,36.7257751017,140.422780902,0.0,34.9340096728,67.7198543238,282.390440768,3.69190819466,83.4695,195.229032574
 05/20  13:00:00,294.075007835,36.6416693967,140.005684317,0.0,34.9340096728,57.9733543238,266.408675387,3.35812411352,75.1392,187.911351274
 05/20  14:00:00,293.211446902,36.6608521154,139.165606208,0.0,34.9340096728,57.9733543238,257.701227316,3.28376484895,66.8089,187.608562467
 05/20  15:00:00,293.806857653,36.6938217514,139.412031171,0.0,34.9340096728,57.9733543238,265.16452406,3.42663110898,75.1392,186.598692951
 05/20  16:00:00,323.336433328,36.5114802771,139.710982368,0.0,34.9340096728,62.9068543238,235.447624729,3.61336007663,91.7998,140.034464653
 05/20  17:00:00,350.374468671,36.0199568752,140.168711988,0.0,34.9340096728,72.2186844194,235.36149417,6.26482939326,49.9818,179.114864777
 05/20  18:00:00,415.595347586,36.2192249913,138.511837229,0.0,87.0357390804,86.2600435998,277.312847764,4.90637932278,49.9818,222.424668441
 05/20  19:00:00,410.818479319,36.0128154642,140.361002128,0.0,102.000620287,77.6748002752,321.033978149,5.0872368997,33.3212,282.62554125
