Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  20:00:00,418.686634476,35.9591071321,138.128600173,0.0,102.000620287,88.9820225341,322.769669251,8.12210895143,33.3212,281.3263603
 05/20  21:00:00,422.893032067,36.0026061633,138.341253545,0.0,102.000620287,91.6425454185,329.27041392,15.2760387291,24.9909,289.003475191
 05/20  22:00:00,343.930767059,35.9405651902,110.463427171,0.0,87.0357390804,65.871452062,470.608769077,38.6920878012,16.6606,415.256081276
 05/20  23:00:00,247.474947569,35.8634132564,87.927759494,0.0,42.6918050922,48.4199368926,317.112971618,67.8099612146,8.3303,240.972710403
 05/20  24:00:00,194.094369323,33.3922213651,76.7664412967,0.0,27.7269238854,30.610668775,217.698485165,71.9673780972,3.33212,142.398987068
 05/21  01:00:00,192.51250859,30.9671459672,68.4101485817,0.0,34.4311606118,33.1021868926,174.226285966,64.4586702786,3.33212,106.435495688
 05/21  02:00:00,169.437277546,30.9671459672,62.8140564294,0.0,19.466279405,30.610668775,162.346091067,55.5763023193,3.33212,103.437668748
 05/21  03:00:00,166.489891535,30.9671459672,59.8793751606,0.0,19.466279405,30.610668775,160.348640152,48.9058563493,3.33212,108.110663802
 05/21  04:00:00,175.129653334,33.3922213651,59.5145127587,0.0,19.466279405,30.610668775,187.104886586,45.3561313208,3.33212,138.416635265
 05/21  05:00:00,185.854417782,30.9671459672,60.4283349579,0.0,19.466279405,30.610668775,226.629918641,39.8740166871,8.3303,178.425601954
 05/21  06:00:00,260.987403352,34.6855949106,74.3009240247,0.0,42.6918050922,54.3732441037,296.330344537,32.8459972542,16.6606,246.823747283
 05/21  07:00:00,352.241345943,36.1356039629,113.621897317,0.0,49.3960418185,88.5934452969,464.402009963,24.1413465742,24.9909,415.269763389
 05/21  08:00:00,402.8668915,35.9515352766,130.935579876,0.0,57.6566862989,112.030105488,635.152499792,6.07465963717,33.3212,595.756640155
 05/21  09:00:00,354.154221505,36.4494967066,137.629645667,0.0,50.9524495726,81.1684271793,490.107320682,0.715977827563,66.8089,422.582442854
 05/21  10:00:00,311.266354595,36.7003969119,139.785798921,0.0,42.6918050922,68.9656133826,406.571548917,1.73670567096,83.4695,321.365343246
 05/21  11:00:00,308.420563562,36.71778834,138.606088104,0.0,38.286128036,68.9656133826,342.297265978,2.12530435624,83.4695,256.702461622
 05/21  12:00:00,310.031676916,36.7280123192,141.532419985,0.0,38.286128036,68.9656133826,273.162921829,2.18481523576,83.4695,187.508606593
 05/21  13:00:00,290.908995653,36.6422422576,140.929043284,0.0,31.5818913096,56.727595265,265.285333661,2.67217667569,75.1392,187.473956985
 05/21  14:00:00,292.953860345,36.6743279575,142.356030706,0.0,31.5818913096,56.727595265,256.343168996,2.74983178092,66.8089,186.784437215
 05/21  15:00:00,291.840782263,36.7095603943,142.00332605,0.0,31.5818913096,56.727595265,258.050378596,2.84932585863,75.1392,180.061852737
 05/21  16:00:00,320.45115058,36.4868284513,141.540806569,0.0,31.5818913096,61.661095265,240.097810804,2.89306874103,91.7998,145.404942063
 05/21  17:00:00,347.602051794,35.9618758259,141.612694998,0.0,31.5818913096,70.9729253606,233.837607159,4.85317306288,49.9818,179.002634096
 05/21  18:00:00,407.287712876,36.0003595442,140.158098426,0.0,80.3315023541,83.7685254822,269.637167156,4.27061295374,49.9818,215.384754202
 05/21  19:00:00,407.999791703,35.9493040619,137.59236312,0.0,102.000620287,77.6748002752,317.939216435,3.75727238924,33.3212,280.860744046
 05/21  20:00:00,429.351938867,35.9392255933,139.097876193,0.0,108.704857014,91.4735406516,318.054202326,4.85794165953,33.3212,279.875060667
 05/21  21:00:00,404.807444111,36.066385318,129.633818344,0.0,95.2963835608,89.1510273009,324.549535653,18.6545437037,24.9909,280.904091949
 05/21  22:00:00,331.98999996,36.0063297017,107.758112597,0.0,80.3315023541,63.3799339444,476.201934244,46.0777991502,16.6606,413.463535094
 05/21  23:00:00,249.770726537,35.9381861705,90.043723269,0.0,42.6918050922,48.4199368926,333.699268943,84.4202915404,8.3303,240.948677402
 05/21  24:00:00,201.478149954,33.3922213651,74.8939363989,0.0,34.4311606118,33.1021868926,212.942096244,67.9977795524,3.33212,141.612196691
 05/22  01:00:00,169.310505579,30.9671459672,63.9825526331,0.0,19.418418834,29.3649097162,169.042175169,64.1358987098,3.33212,101.574156459
 05/22  02:00:00,155.820983044,30.9671459672,58.3869588007,0.0,12.7620426787,28.1191506574,168.155383585,56.9058327413,3.33212,107.917430844
 05/22  03:00:00,155.713718474,33.3922213651,55.8896306255,0.0,12.7620426787,28.1191506574,152.887477789,47.992572801,3.33212,101.562784988
 05/22  04:00:00,160.753180876,30.9671459672,56.7725200912,0.0,12.7620426787,28.1191506574,187.043263086,40.3282379738,3.33212,143.382905113
 05/22  05:00:00,198.992070692,33.3922213651,65.0446677431,0.0,25.5240853573,30.610668775,281.265548604,34.1397387682,8.3303,238.795509836
 05/22  06:00:00,316.443597324,34.5239232174,97.4022037972,0.0,51.0481707146,78.1489452969,463.148623652,32.192021745,16.6606,414.296001907
 05/22  07:00:00,406.691644848,35.8344959129,131.939066245,0.0,64.3609230253,109.708623606,613.783975395,38.7551864993,24.9909,550.037888896
 05/22  08:00:00,355.072896252,35.8600943159,122.873861827,0.0,51.0481707146,80.7689615957,479.644220987,18.4929447657,33.3212,427.830076221
 05/22  09:00:00,324.668449863,36.4085048314,119.982371459,0.0,51.0481707146,71.0224615957,403.447070504,14.7141463867,66.8089,321.924024118
 05/22  10:00:00,290.841262581,36.5052955484,134.370365433,0.0,32.1804615127,65.7244621605,344.031397545,12.549195916,83.4695,248.012701629
 05/22  11:00:00,288.451780937,36.5893400922,130.569777001,0.0,32.1804615127,65.7244621605,277.946913324,6.80732944586,83.4695,187.670083878
 05/22  12:00:00,277.475495224,36.6249301741,120.225029593,0.0,32.1804615127,65.7244621605,278.657120983,7.84659373209,83.4695,187.341027251
 05/22  13:00:00,237.146408327,36.633649103,90.3623759178,0.0,32.1804615127,55.9779621605,276.187136581,13.9852622417,75.1392,187.062674339
 05/22  14:00:00,220.564493353,36.6649592978,74.2434809595,0.0,32.1804615127,55.9779621605,265.833196443,19.1976405081,66.8089,179.826655935
 05/22  15:00:00,255.261080488,36.6952328324,108.64545871,0.0,32.1804615127,55.9779621605,277.49167921,16.6805318345,75.1392,185.671947376
 05/22  16:00:00,316.497741621,36.446881538,139.758022459,0.0,32.1804615127,60.9114621605,236.449355701,4.89542078671,91.7998,139.754134915
 05/22  17:00:00,351.845018463,35.9265167903,139.724773716,0.0,32.1804615127,77.5397301883,267.641363689,3.17065917574,49.9818,214.488904514
 05/22  18:00:00,404.68044097,35.9769001545,137.947012561,0.0,77.122965704,86.2600435998,432.224589461,3.80520674492,49.9818,378.437582716
 05/22  19:00:00,411.508510757,35.9614347021,137.979065974,0.0,102.647051061,80.1663183927,324.785026246,3.64990942432,33.3212,287.813916821
 05/22  20:00:00,436.806323504,35.9726638831,139.09216849,0.0,115.40909374,92.7192997104,321.415133788,7.60394129764,33.3212,280.48999249
 05/22  21:00:00,419.848905758,36.0294524287,132.246768601,0.0,102.647051061,94.1340635361,459.32253019,19.1254665419,24.9909,415.206163648
 05/22  22:00:00,322.550454164,36.0857898525,99.1318114627,0.0,77.122965704,65.871452062,361.691888852,31.5681420492,16.6606,313.463146802
 05/22  23:00:00,236.690542812,36.0209873742,81.5218619926,0.0,38.286128036,48.4199368926,227.948433451,45.458325985,8.3303,174.159807466
 05/22  24:00:00,183.060066656,30.9671459672,70.3448048342,0.0,25.5240853573,30.610668775,195.077878216,53.423270872,3.33212,138.322487344
 05/23  01:00:00,167.376172732,31.7755044332,61.2388035567,0.0,19.418418834,29.3649097162,165.605229461,54.3956214951,3.33212,107.877487966
 05/23  02:00:00,153.925828327,32.5838628991,54.9511794148,0.0,12.7620426787,28.1191506574,157.229897061,52.3635828633,3.33212,101.534194198
 05/23  03:00:00,150.363870019,32.5838628991,51.3649136387,0.0,12.7620426787,28.1191506574,152.747867385,47.8963915919,3.33212,101.519355793
 05/23  04:00:00,156.350602539,31.7755044332,51.0155238661,0.0,12.7620426787,28.1191506574,189.663409596,44.1813353057,3.33212,142.149954291
 05/23  05:00:00,193.259675008,33.3922213651,58.6397375023,0.0,25.5240853573,30.610668775,287.321384515,39.1588857441,8.3303,239.832198771
 05/23  06:00:00,312.628162469,34.0389081379,93.3479944131,0.0,51.0481707146,78.1489452969,461.640920362,31.6353216439,16.6606,413.344998718
 05/23  07:00:00,403.658928877,35.8375371822,127.800373536,0.0,64.3609230253,109.708623606,629.962746683,57.1125181143,24.9909,547.859328568
 05/23  08:00:00,339.825129361,35.8590008343,106.918325686,0.0,51.0481707146,80.7689615957,499.93468345,44.2376482062,33.3212,422.375835243
 05/23  09:00:00,314.619494476,36.4072279041,110.185865811,0.0,51.0481707146,71.0224615957,410.456659549,24.1475979526,66.8089,319.500161596
 05/23  10:00:00,291.302713951,36.5061446201,135.182665087,0.0,32.1804615127,65.7244621605,350.331410739,13.8258128757,83.4695,253.036097863
 05/23  11:00:00,280.858875948,36.5852046036,123.801276933,0.0,32.1804615127,65.7244621605,280.955422181,9.9320818137,83.4695,187.553840367
 05/23  12:00:00,290.114661375,36.6193383136,133.476779009,0.0,32.1804615127,65.7244621605,275.862816564,5.54114746943,83.4695,186.852169095
 05/23  13:00:00,282.176738621,36.6366983517,135.177263838,0.0,32.1804615127,55.9779621605,260.209619245,4.71151755133,75.1392,180.358901694
 05/23  14:00:00,286.182791688,36.6727959857,139.123230442,0.0,32.1804615127,55.9779621605,255.563752701,4.47623286497,66.8089,184.278619836
 05/23  15:00:00,289.133265582,36.7056747561,141.980293581,0.0,32.1804615127,55.9779621605,261.05566895,3.87120797364,75.1392,182.045260976
 05/23  16:00:00,306.383809948,36.4592134765,130.378811746,0.0,32.1804615127,60.9114621605,236.054192541,5.61905168836,91.7998,138.635340853
 05/23  17:00:00,345.138897837,35.9321245092,134.653903015,0.0,32.1804615127,77.5397301883,273.854920387,9.52955675931,49.9818,214.343563628
 05/23  18:00:00,403.636306052,35.9816828516,139.175023202,0.0,77.122965704,86.2600435998,444.308360767,14.5749521149,49.9818,379.751608652
 05/23  19:00:00,391.996301929,35.9504229581,120.739817443,0.0,102.647051061,80.1663183927,342.352364892,23.4106576854,33.3212,285.620507207
 05/23  20:00:00,413.27435815,35.9413354137,116.848087959,0.0,115.40909374,92.7192997104,356.242409683,42.8135319236,33.3212,280.10767776
 05/23  21:00:00,421.771402147,35.9903003875,134.756802001,0.0,102.647051061,94.1340635361,502.962928127,63.7546183324,24.9909,414.217409795
 05/23  22:00:00,332.160008613,36.0449350502,108.582972298,0.0,77.122965704,65.871452062,419.962634287,94.8985902019,16.6606,308.403444085
 05/23  23:00:00,233.869320885,35.9773024511,78.4669090706,0.0,38.286128036,48.4199368926,318.727174668,132.496219989,8.3303,177.900654679
 05/23  24:00:00,178.517897612,30.9671459672,65.7175439627,0.0,25.5240853573,30.610668775,221.788688889,80.1864389079,3.33212,138.270129982
 05/24  01:00:00,162.386807077,30.9671459672,56.9725693172,0.0,19.418418834,29.3649097162,173.961895725,69.1384340666,3.33212,101.491341658
 05/24  02:00:00,151.00661744,31.7755044332,52.7279074231,0.0,12.7620426787,28.1191506574,166.823941107,55.8887266353,3.33212,107.603094472
 05/24  03:00:00,148.436525959,32.5838628991,49.382851411,0.0,12.7620426787,28.1191506574,153.395635728,48.3518512239,3.33212,101.711664504
 05/24  04:00:00,154.135438055,31.7755044332,49.2986009538,0.0,12.7620426787,28.1191506574,182.761633397,41.2260883384,3.33212,138.203425059
 05/24  05:00:00,190.327973064,32.5838628991,57.1591314976,0.0,25.5240853573,30.610668775,280.461343851,35.5882472788,8.3303,236.542796572
 05/24  06:00:00,307.680527678,34.6855949106,88.4238223112,0.0,51.0481707146,78.1489452969,459.855352396,30.8312284298,16.6606,412.363523967
 05/24  07:00:00,392.132599062,35.825855174,117.170239188,0.0,64.3609230253,109.708623606,635.947613483,64.5068996523,24.9909,546.449813831
 05/24  08:00:00,324.562119732,35.817296763,92.3745449486,0.0,51.0481707146,80.7689615957,517.685126054,59.5632382526,33.3212,424.800687802
 05/24  09:00:00,289.019598649,36.4175051617,84.6177605991,0.0,51.0481707146,71.0224615957,423.594462805,39.8385257017,66.8089,316.947037103
 05/24  10:00:00,201.675907726,36.5081626796,46.2636943463,0.0,32.1804615127,65.7244621605,362.030304303,27.0731937831,83.4695,251.48761052
 05/24  11:00:00,218.691677059,36.5634219297,62.5302385528,0.0,32.1804615127,65.7244621605,295.656629466,24.7681347,83.4695,187.418994766
 05/24  12:00:00,216.006533055,36.6029353584,60.5502374228,0.0,32.1804615127,65.7244621605,289.964309047,26.3518096516,83.4695,180.142999396
 05/24  13:00:00,197.764879406,36.6361438176,52.0581548329,0.0,32.1804615127,55.9779621605,292.615840184,30.6932735674,75.1392,186.783366617
 05/24  14:00:00,202.344370778,36.6653620782,56.6104785847,0.0,32.1804615127,55.9779621605,280.806965464,34.4167341349,66.8089,179.581331329
 05/24  15:00:00,233.629066595,36.69386602,87.7745051546,0.0,32.1804615127,55.9779621605,287.908008837,28.5393902084,75.1392,184.229418628
 05/24  16:00:00,282.249204833,36.3887376993,107.268097418,0.0,32.1804615127,60.9114621605,254.163213297,21.6483198969,91.7998,140.7150934
 05/24  17:00:00,324.521970357,35.8398975096,114.88647993,0.0,32.1804615127,77.5397301883,277.36020922,20.4091375324,49.9818,206.969271688
 05/24  18:00:00,389.023482039,35.8941533825,125.22807891,0.0,77.122965704,86.2600435998,453.740480953,19.7047299869,49.9818,384.053950966
 05/24  19:00:00,405.058832798,35.8374789669,133.593074137,0.0,102.647051061,80.1663183927,331.167434917,17.0737712641,33.3212,280.772463653
 05/24  20:00:00,412.258507803,35.8188917552,115.604051144,0.0,115.40909374,92.7192997104,333.964834221,20.8490623481,33.3212,279.794571873
 05/24  21:00:00,371.033718621,35.8584195261,84.3384431968,0.0,102.647051061,94.1340635361,481.62949628,43.3781626232,24.9909,413.260433656
 05/24  22:00:00,301.308327468,35.9160064522,78.2580811349,0.0,77.122965704,65.871452062,416.420411455,91.8223934271,16.6606,307.937418028
 05/24  23:00:00,213.688006357,35.8717224763,58.6262175827,0.0,38.286128036,48.4199368926,335.51769682,149.496981248,8.3303,177.690415573
 05/24  24:00:00,162.794787459,30.9671459672,50.2327159868,0.0,25.5240853573,30.610668775,225.222422632,83.6159899827,3.33212,138.274312649
 05/25  01:00:00,149.790918984,30.9671459672,44.5661652773,0.0,19.418418834,29.3649097162,178.207518013,73.4246660985,3.33212,101.450731915
 05/25  02:00:00,138.468398512,30.9671459672,41.1405694568,0.0,12.7620426787,28.1191506574,169.793239897,65.0289897811,3.33212,101.432130115
 05/25  03:00:00,136.605578455,30.9671459672,39.249454708,0.0,12.7620426787,28.1191506574,168.141825491,57.0319225791,3.33212,107.777782912
 05/25  04:00:00,144.810494284,31.7755044332,40.011808318,0.0,12.7620426787,28.1191506574,193.010195158,51.5904174774,3.33212,138.087657681
 05/25  05:00:00,181.373927273,32.5838628991,48.1392510214,0.0,25.5240853573,30.610668775,288.031585244,43.4279611993,8.3303,236.273324045
 05/25  06:00:00,295.47244549,34.3622515243,76.6592254321,0.0,51.0481707146,78.1489452969,464.607879893,36.5297703722,16.6606,411.417509521
 05/25  07:00:00,381.906361005,35.8215624216,106.247426429,0.0,64.3609230253,109.708623606,698.029650619,129.445122301,24.9909,543.593628318
 05/25  08:00:00,318.155864852,35.817296763,86.1216452259,0.0,51.0481707146,80.7689615957,522.678954671,72.1061989285,33.3212,417.251555743
 05/25  09:00:00,283.289712817,36.4112530357,79.1641534143,0.0,51.0481707146,71.0224615957,424.532598046,38.9224942936,66.8089,318.801203753
 05/25  10:00:00,248.26509928,36.5018768271,92.8047939496,0.0,32.1804615127,65.7244621605,355.614679315,23.2609970106,83.4695,248.884182305
 05/25  11:00:00,291.235838993,36.5569206425,134.793483371,0.0,32.1804615127,65.7244621605,286.328096376,17.1436019435,83.4695,185.714994433
 05/25  12:00:00,248.173357738,36.5975375552,92.4507317399,0.0,32.1804615127,65.7244621605,288.799956145,18.3726586615,83.4695,186.957797484
 05/25  13:00:00,220.295284068,36.6309617683,74.3384330532,0.0,32.1804615127,55.9779621605,275.097075032,20.2227094509,75.1392,179.735165581
 05/25  14:00:00,247.044667284,36.6603208836,100.846392284,0.0,32.1804615127,55.9779621605,262.704785271,15.891116029,66.8089,180.004769242
 05/25  15:00:00,254.850615992,36.688952622,108.467071876,0.0,32.1804615127,55.9779621605,273.979405761,13.0370689283,75.1392,185.803136833
 05/25  16:00:00,281.515180776,36.3980597631,106.128973639,0.0,32.1804615127,60.9114621605,241.811821109,11.5186257618,91.7998,138.493395347
 05/25  17:00:00,326.781395104,35.8895785811,116.792625318,0.0,32.1804615127,77.5397301883,269.887742797,13.1201338138,49.9818,206.785808983
 05/25  18:00:00,402.130600273,35.9485742997,137.835789259,0.0,77.122965704,86.2600435998,443.370286652,10.0974884829,49.9818,383.290998169
 05/25  19:00:00,404.771743669,35.9208994169,133.008662867,0.0,102.647051061,80.1663183927,327.000446952,13.3141894235,33.3212,280.365057528
 05/25  20:00:00,391.40097894,35.9288741074,94.8177085287,0.0,115.40909374,92.7192997104,339.843370387,27.2387035335,33.3212,279.283466854
 05/25  21:00:00,390.466905428,35.9930711459,103.597451134,0.0,102.647051061,94.1340635361,478.740917803,43.0046033332,24.9909,410.74541447
 05/25  22:00:00,317.236298294,36.0542598152,94.0953266035,0.0,77.122965704,65.871452062,378.646415295,53.0977980419,16.6606,308.888017254
 05/25  23:00:00,227.917903784,35.9921355198,72.9532883163,0.0,38.286128036,48.4199368926,241.659027931,62.5258997003,8.3303,170.802828231
 05/25  24:00:00,210.798251325,30.9671459672,98.0942866603,0.0,25.5240853573,30.610668775,199.573974903,58.1544813942,3.33212,138.087373509
 05/26  01:00:00,184.921784566,30.9671459672,79.5739087716,0.0,19.418418834,29.3649097162,156.880269308,52.1439605701,3.33212,101.404188738
 05/26  02:00:00,164.395139334,33.3922213651,64.5902262494,0.0,12.7620426787,28.1191506574,158.495707057,47.4118424269,3.33212,107.75174463
 05/26  03:00:00,153.660829649,30.9671459672,56.2824344831,0.0,12.7620426787,28.1191506574,150.538522549,45.8038203917,3.33212,101.402582157
 05/26  04:00:00,161.745937396,33.3922213651,54.8242407401,0.0,12.7620426787,28.1191506574,181.575421403,40.2011380442,3.33212,138.042163359
 05/26  05:00:00,196.101712598,33.3922213651,61.4827245698,0.0,25.5240853573,30.610668775,279.96392741,35.6044598184,8.3303,236.029167592
 05/26  06:00:00,313.660272095,33.7155647515,94.7340435421,0.0,51.0481707146,78.1489452969,457.329419004,30.2224176976,16.6606,410.446401307
 05/26  07:00:00,405.791010176,35.8404042292,130.087926319,0.0,64.3609230253,109.708623606,597.012576457,30.5581105391,24.9909,541.463565918
 05/26  08:00:00,341.044742741,35.8647513282,108.15731261,0.0,51.0481707146,80.7689615957,476.48299549,26.8824860132,33.3212,416.279309477
 05/26  09:00:00,317.272677291,36.3990700355,112.798040884,0.0,51.0481707146,71.0224615957,404.400784553,19.2626522442,66.8089,318.329232309
 05/26  10:00:00,284.681402257,36.5045879737,128.535269402,0.0,32.1804615127,65.7244621605,343.479441863,13.0857577459,83.4695,246.924184117
 05/26  11:00:00,278.112581341,36.5916336273,121.017917786,0.0,32.1804615127,65.7244621605,279.988840387,9.39516152199,83.4695,187.124178865
 05/26  12:00:00,283.831038094,36.6359871956,127.220749105,0.0,32.1804615127,65.7244621605,271.680147939,6.44691592758,83.4695,181.763732011
 05/26  13:00:00,288.328229764,36.6322637178,141.157077081,0.0,32.1804615127,55.9779621605,263.382026229,3.57191860793,75.1392,184.670907622
 05/26  14:00:00,289.14895562,36.6677270342,141.900104315,0.0,32.1804615127,55.9779621605,249.477041587,3.35055078779,66.8089,179.317590799
 05/26  15:00:00,286.125415161,36.6983862537,139.004598481,0.0,32.1804615127,55.9779621605,259.13665758,4.66244048251,75.1392,179.335017098
 05/26  16:00:00,309.007463403,36.481605491,133.044085728,0.0,32.1804615127,60.9114621605,233.517043145,3.30962902215,91.7998,138.407614123
 05/26  17:00:00,351.391442266,35.96239071,140.702125292,0.0,32.1804615127,77.5397301883,267.377012668,3.64204717074,49.9818,213.753165497
 05/26  18:00:00,403.621924752,36.0354610102,138.7400041,0.0,77.122965704,86.2600435998,427.695934027,4.18352958635,49.9818,373.53060444
 05/26  19:00:00,410.337653875,36.0496779323,138.268320496,0.0,102.647051061,80.1663183927,317.238483287,3.79655101368,33.3212,280.120732273
 05/26  20:00:00,434.002794122,36.0549010854,137.034968626,0.0,115.40909374,92.7192997104,323.627659746,11.2114678043,33.3212,279.094991942
 05/26  21:00:00,391.468000657,36.0884834996,104.59503512,0.0,102.647051061,94.1340635361,484.34254441,48.0171100143,24.9909,411.334534395
 05/26  22:00:00,342.283258007,36.1102364366,118.54942397,0.0,77.122965704,65.871452062,438.369092951,114.711081556,16.6606,306.997411396
 05/26  23:00:00,236.013649837,36.0273639573,80.4887049287,0.0,38.286128036,48.4199368926,323.813950877,144.801644547,8.3303,170.68200633
 05/26  24:00:00,178.249138926,30.9671459672,65.4386831298,0.0,25.5240853573,30.610668775,223.185754564,81.83571612,3.33212,138.017918444
 05/27  01:00:00,173.149572665,30.9671459672,58.1577483725,0.0,27.7269238854,30.610668775,172.830060509,68.1319180097,3.33212,101.366022499
 05/27  02:00:00,151.073574606,33.3922213651,51.1980690199,0.0,12.7620426787,28.1191506574,166.64577827,61.2912689167,3.33212,102.022389353
 05/27  03:00:00,144.222922607,30.9671459672,46.737049215,0.0,12.7620426787,28.1191506574,163.881808705,53.5157003461,3.33212,107.033988359
 05/27  04:00:00,153.406400988,33.3922213651,46.9816893086,0.0,12.7620426787,28.1191506574,182.693128907,43.3071848918,3.33212,136.053824015
 05/27  05:00:00,164.475340072,30.9671459672,48.2048515797,0.0,12.7620426787,28.1191506574,217.059859735,36.1801918206,8.3303,172.549367914
 05/27  06:00:00,247.031354195,34.6855949106,60.2265815455,0.0,42.6918050922,54.3732441037,285.962042291,32.3277088162,16.6606,236.973733475
 05/27  07:00:00,324.408189446,35.8558506905,94.9651666254,0.0,42.6918050922,86.1019271793,498.278087962,63.8002516537,24.9909,409.486936308
 05/27  08:00:00,404.066153004,35.8397142051,133.695134843,0.0,57.6566862989,112.030105488,646.072974505,33.4696526258,33.3212,579.282121879
 05/27  09:00:00,359.797123423,36.415542159,135.305400013,0.0,57.6566862989,83.6599452969,492.216617782,9.66628217503,66.8089,415.741435607
 05/27  10:00:00,310.845755315,36.5337667215,139.841769755,0.0,42.6918050922,68.9656133826,396.720295805,3.01017862356,83.4695,310.240617181
 05/27  11:00:00,304.434228391,36.6375149725,141.352332122,0.0,34.9340096728,67.7198543238,342.0490673,3.5415329334,83.4695,255.038034367
 05/27  12:00:00,304.329265758,36.6813832096,142.015226218,0.0,34.9340096728,67.7198543238,272.282006057,3.27540166257,83.4695,185.537104394
 05/27  13:00:00,294.205192725,36.6438134608,142.072143799,0.0,34.9340096728,57.9733543238,260.167119058,3.23274208844,75.1392,181.79517697
 05/27  14:00:00,290.902935044,36.6751808409,139.097288842,0.0,34.9340096728,57.9733543238,255.698628437,3.27383775155,66.8089,185.615890686
 05/27  15:00:00,293.23476094,36.7057236487,141.23470767,0.0,34.9340096728,57.9733543238,259.266323331,3.29821956186,75.1392,180.828903769
 05/27  16:00:00,322.373039523,36.4569311354,141.377556305,0.0,34.9340096728,62.9068543238,233.804089143,3.48185325424,91.7998,138.522435888
 05/27  17:00:00,348.74029969,35.9653825882,140.269514846,0.0,34.9340096728,72.2186844194,233.568129189,5.39783474486,49.9818,178.188494444
 05/27  18:00:00,414.51791664,36.1296922517,139.315404204,0.0,87.0357390804,86.2600435998,265.432467211,4.25696083875,49.9818,211.193706373
 05/27  19:00:00,407.979637251,35.9709407941,138.219084925,0.0,102.000620287,77.6748002752,312.773850338,4.26627326944,33.3212,275.186377069
 05/27  20:00:00,418.497387083,35.9447486097,137.750218582,0.0,102.000620287,88.9820225341,316.764845912,4.6852614913,33.3212,278.75838442
 05/27  21:00:00,422.995426276,35.9922862292,138.354961324,0.0,102.000620287,91.6425454185,310.50798027,6.33652699835,24.9909,279.180553272
 05/27  22:00:00,369.055084697,35.9310748123,135.354833805,0.0,87.0357390804,65.871452062,435.365582302,17.0285858174,16.6606,401.676396485
 05/27  23:00:00,254.696891124,35.8563746144,95.0568285013,0.0,42.6918050922,48.4199368926,287.855615405,38.5138375394,8.3303,241.011477866
 05/27  24:00:00,192.184239229,33.3922213651,74.823045874,0.0,27.7269238854,30.610668775,187.985460751,50.1097265602,3.33212,134.543614191
 05/28  01:00:00,191.616860801,30.9671459672,67.4731514604,0.0,34.4311606118,33.1021868926,158.70072436,50.578443004,3.33212,104.790161356
 05/28  02:00:00,168.188311898,30.9671459672,61.5137670234,0.0,19.466279405,30.610668775,153.211477751,48.422264131,3.33212,101.45709362
 05/28  03:00:00,163.660258932,30.9671459672,57.0010905729,0.0,19.466279405,30.610668775,157.448361425,46.311385977,3.33212,107.804855448
 05/28  04:00:00,169.166979105,30.9671459672,55.9176976913,0.0,19.466279405,30.610668775,180.498284037,45.8555680464,3.33212,131.310595991
 05/28  05:00:00,183.134041784,33.3922213651,55.2130270126,0.0,19.466279405,30.610668775,228.652529066,45.2189109785,8.3303,175.103318088
 05/28  06:00:00,255.391530267,34.5239232174,68.7843007495,0.0,42.6918050922,54.3732441037,293.339162835,36.5040285087,16.6606,240.174534326
 05/28  07:00:00,344.410436692,36.1077432642,105.702183016,0.0,49.3960418185,88.5934452969,469.904464844,36.3656386772,24.9909,408.547926166
 05/28  08:00:00,405.424367123,35.9446663402,134.708540801,0.0,57.6566862989,112.030105488,628.077053603,17.1645020183,33.3212,577.591351585
 05/28  09:00:00,351.943195943,36.4489107409,136.224813323,0.0,50.9524495726,81.1684271793,485.962561183,3.56636780119,66.8089,415.587293382
 05/28  10:00:00,311.137039531,36.6721820727,139.831035246,0.0,42.6918050922,68.9656133826,395.529664558,2.17719471966,83.4695,309.882969838
 05/28  11:00:00,308.85236568,36.7173138217,140.86316084,0.0,38.286128036,68.9656133826,340.809352654,2.58301584938,83.4695,254.756836804
 05/28  12:00:00,308.978622426,36.7485617359,141.22525111,0.0,38.286128036,68.9656133826,265.4177123,2.29874484526,83.4695,179.649467455
 05/28  13:00:00,290.471367651,36.6513359325,141.27369867,0.0,31.5818913096,56.727595265,260.079821742,2.86707792716,75.1392,182.073543815
 05/28  14:00:00,290.525645962,36.6839963245,141.134681392,0.0,31.5818913096,56.727595265,250.524437922,2.926174194,66.8089,180.789363728
 05/28  15:00:00,290.244219862,36.7141133561,140.922415934,0.0,31.5818913096,56.727595265,259.037271774,3.09964053762,75.1392,180.798431237
 05/28  16:00:00,319.100983656,36.503504938,141.217839951,0.0,31.5818913096,61.661095265,234.291936719,3.25984401566,91.7998,139.232292704
 05/28  17:00:00,344.974837449,35.970614612,140.526151628,0.0,31.5818913096,70.9729253606,226.529979895,5.32533048496,49.9818,171.22284941
 05/28  18:00:00,405.190992996,36.0110363855,139.529866114,0.0,80.3315023541,83.7685254822,266.101707223,4.70414216154,49.9818,211.415765061
 05/28  19:00:00,407.721424146,35.9819923488,138.5768624,0.0,102.000620287,77.6748002752,312.037194546,5.18360967589,33.3212,273.53238487
 05/28  20:00:00,427.968917694,35.9752719708,138.731168467,0.0,108.704857014,91.4735406516,319.732025374,13.5519570452,33.3212,272.858868329
 05/28  21:00:00,373.842809249,36.089138884,99.3370190757,0.0,95.2963835608,89.1510273009,335.16733322,34.9743713256,24.9909,275.202061895
 05/28  22:00:00,326.518146163,36.0165942639,102.548095007,0.0,80.3315023541,63.3799339444,483.073992763,60.9220023797,16.6606,405.491390383
 05/28  23:00:00,244.18988536,35.9462199625,84.7168954629,0.0,42.6918050922,48.4199368926,315.843979166,76.099714392,8.3303,231.413964774
 05/28  24:00:00,197.078842418,32.5838628991,71.4689422478,0.0,34.4311606118,33.1021868926,204.084475959,64.9554614093,3.33212,135.79689455
 05/29  01:00:00,211.977300285,31.7755044332,87.1430479377,0.0,34.4311606118,33.1021868926,168.732311354,57.6159801302,3.33212,107.784211224
 05/29  02:00:00,192.749482939,30.9671459672,86.0458990435,0.0,19.466279405,30.610668775,159.065430447,54.309242608,3.33212,101.424067839
 05/29  03:00:00,174.682533876,30.9671459672,67.9853957611,0.0,19.466279405,30.610668775,156.651979651,51.9069598005,3.33212,101.412899851
 05/29  04:00:00,174.966211752,30.9671459672,61.6883398319,0.0,19.466279405,30.610668775,187.013136143,45.8706188904,3.33212,137.810397253
 05/29  05:00:00,184.565003484,30.9671459672,59.0440022148,0.0,19.466279405,30.610668775,219.287252713,40.36800928,8.3303,170.588943433
 05/29  06:00:00,253.060860748,34.8472666038,68.9072406503,0.0,42.6918050922,54.3732441037,295.704329991,34.3766149261,16.6606,244.667115065
 05/29  07:00:00,337.076719481,36.113007997,98.1376547805,0.0,49.3960418185,88.5934452969,496.72069459,70.4353112975,24.9909,401.294483292
 05/29  08:00:00,403.513287792,35.8737211877,132.865365451,0.0,57.6566862989,112.030105488,668.671335494,62.3518612559,33.3212,572.998274238
 05/29  09:00:00,317.92222806,36.4356012776,103.121445135,0.0,50.9524495726,81.1684271793,531.143490487,51.0171392942,66.8089,413.317451193
 05/29  10:00:00,241.23873134,36.6339053655,71.6441738251,0.0,42.6918050922,68.9656133826,445.278407265,44.3216664355,83.4695,317.48724083
 05/29  11:00:00,239.132579097,36.6502620375,73.4105219593,0.0,38.286128036,68.9656133826,365.815727852,35.3764347671,83.4695,246.969793085
 05/29  12:00:00,284.315007392,36.702346429,119.135847095,0.0,38.286128036,68.9656133826,291.663658327,21.7612952801,83.4695,186.432863047
 05/29  13:00:00,230.217248241,36.6501598481,84.1440774363,0.0,31.5818913096,56.727595265,282.800071436,28.134606471,75.1392,179.526264965
 05/29  14:00:00,217.225746333,36.6784689387,71.2257190987,0.0,31.5818913096,56.727595265,284.723381527,38.9640696905,66.8089,178.950411837
 05/29  15:00:00,225.374591204,36.7072887789,79.3617711007,0.0,31.5818913096,56.727595265,294.878409104,40.7859014077,75.1392,178.953307696
 05/29  16:00:00,264.142542384,36.4147505015,89.1447062685,0.0,31.5818913096,61.661095265,268.449908547,38.4663230508,91.7998,138.183785496
 05/29  17:00:00,314.069712602,35.89965991,111.824101798,0.0,31.5818913096,70.9729253606,255.367381469,34.2878280532,49.9818,171.097753416
 05/29  18:00:00,399.764970461,35.9478125653,135.676637989,0.0,80.3315023541,83.7685254822,293.139789701,31.0798254629,49.9818,212.078164238
 05/29  19:00:00,391.163825482,35.8850630846,123.246826137,0.0,102.000620287,77.6748002752,340.220517754,34.6403631852,33.3212,272.258954568
 05/29  20:00:00,424.224512379,35.8775203923,135.774668483,0.0,108.704857014,91.4735406516,344.417693727,41.7808059583,33.3212,269.315687768
 05/29  21:00:00,396.313663349,35.9876204202,124.563892527,0.0,95.2963835608,89.1510273009,430.530477191,127.508718486,24.9909,278.030858705
 05/29  22:00:00,336.97596736,35.9390102682,112.846316806,0.0,80.3315023541,63.3799339444,558.160093371,142.850213177,16.6606,398.649280195
 05/29  23:00:00,244.553823464,35.8837981165,84.9087498124,0.0,42.6918050922,48.4199368926,390.177125592,148.540434513,8.3303,233.306391079
 05/29  24:00:00,189.970947385,30.9671459672,65.8823516945,0.0,34.4311606118,33.1021868926,232.57517348,91.236725221,3.33212,138.006328259
 05/30  01:00:00,158.192342142,30.9671459672,52.8350257816,0.0,19.418418834,29.3649097162,193.571192195,88.9987416986,3.33212,101.240330496
 05/30  02:00:00,143.799183265,30.9671459672,46.3162537717,0.0,12.7620426787,28.1191506574,178.335580596,73.7698509067,3.33212,101.233609689
 05/30  03:00:00,143.48246942,33.3922213651,43.5567322537,0.0,12.7620426787,28.1191506574,161.093088274,56.5233234702,3.33212,101.237644804
 05/30  04:00:00,169.072949097,30.9671459672,64.248608215,0.0,12.7620426787,28.1191506574,186.448693017,45.3861229935,3.33212,137.730450023
 05/30  05:00:00,218.952913187,32.5838628991,84.7625965891,0.0,25.5240853573,30.610668775,280.497678676,37.1396049921,8.3303,235.027773684
 05/30  06:00:00,326.087330386,33.9984902146,109.391585974,0.0,51.0481707146,78.1489452969,446.836482824,29.0603920176,16.6606,401.115490807
 05/30  07:00:00,401.574444749,35.9110731621,124.404301228,0.0,64.3609230253,109.708623606,692.330573127,130.250341295,24.9909,537.089331831
 05/30  08:00:00,311.200385775,35.817296763,78.1642947086,0.0,51.0481707146,80.7689615957,516.987314517,72.4624203587,33.3212,411.203694158
 05/30  09:00:00,258.99170148,36.4151392525,54.8792278726,0.0,51.0481707146,71.0224615957,410.387137261,32.0384592582,66.8089,311.539778003
 05/30  10:00:00,232.968936842,36.5051205991,77.4830343899,0.0,32.1804615127,65.7244621605,350.130695186,20.7571608456,83.4695,245.90403434
 05/30  11:00:00,266.198110837,36.5566621219,109.764350798,0.0,32.1804615127,65.7244621605,280.028777262,16.878179748,83.4695,179.681097514
 05/30  12:00:00,266.168685271,36.5962110146,110.22830191,0.0,32.1804615127,65.7244621605,281.841498054,13.7809040313,83.4695,184.591094023
 05/30  13:00:00,241.008965069,36.6315863233,94.7716056867,0.0,32.1804615127,55.9779621605,270.262885824,14.3162635431,75.1392,180.807422281
 05/30  14:00:00,256.310071098,36.6596746519,109.905000863,0.0,32.1804615127,55.9779621605,254.368031769,11.9250152366,66.8089,175.634116532
 05/30  15:00:00,254.783614286,36.6861034466,108.315590383,0.0,32.1804615127,55.9779621605,261.901301904,11.6281429474,75.1392,175.133958956
 05/30  16:00:00,280.899526918,36.386549503,105.507314798,0.0,32.1804615127,60.9114621605,241.485224629,11.5754812257,91.7998,138.109943403
 05/30  17:00:00,329.25477677,35.8804966672,119.261423982,0.0,32.1804615127,77.5397301883,268.983602674,13.1200404894,49.9818,205.881762185
 05/30  18:00:00,401.204852351,35.9408800789,137.121695566,0.0,77.122965704,86.2600435998,435.836910616,14.2758573288,49.9818,371.579253288
 05/30  19:00:00,406.849180511,35.9000012996,135.715488722,0.0,102.647051061,80.1663183927,327.627888246,16.4156576027,33.3212,277.891030643
 05/30  20:00:00,395.547247365,35.8962725813,99.4175911433,0.0,115.40909374,92.7192997104,332.643823184,26.8095878444,33.3212,272.51303534
 05/30  21:00:00,393.996772168,35.9616306784,110.202325318,0.0,102.647051061,94.1340635361,467.17361205,37.8189371023,24.9909,404.363774947
 05/30  22:00:00,354.990960602,36.0246317056,131.535979054,0.0,77.122965704,65.871452062,374.624926917,52.7899043441,16.6606,305.174422573
 05/30  23:00:00,243.821791887,35.9654174473,88.6306368113,0.0,38.286128036,48.4199368926,243.209782351,64.6711810466,8.3303,170.208301304
 05/30  24:00:00,180.31145151,30.9671459672,67.5349950362,0.0,25.5240853573,30.610668775,210.853152397,76.3471025459,3.33212,131.173929851
 05/31  01:00:00,159.25380855,30.9671459672,53.82607631,0.0,19.418418834,29.3649097162,190.107411034,84.1353149178,3.33212,102.639976116
 05/31  02:00:00,145.21210963,30.9671459672,47.7015366163,0.0,12.7620426787,28.1191506574,177.160075092,71.8612817738,3.33212,101.966673318
 05/31  03:00:00,144.129850933,33.3922213651,44.2059032597,0.0,12.7620426787,28.1191506574,163.327422538,58.3414880905,3.33212,101.653814447
 05/31  04:00:00,148.696842106,30.9671459672,44.621967319,0.0,12.7620426787,28.1191506574,183.865605074,45.6089478567,3.33212,134.924537217
 05/31  05:00:00,187.840618175,33.3922213651,53.7691098643,0.0,25.5240853573,30.610668775,276.703878648,33.5872146452,8.3303,234.786364002
 05/31  06:00:00,304.11390113,33.7155647515,88.688683815,0.0,51.0481707146,78.1489452969,438.489423653,23.5147006558,16.6606,398.314122997
 05/31  07:00:00,400.116064176,35.8294231894,125.394354602,0.0,64.3609230253,109.708623606,585.985200643,25.8047380232,24.9909,535.189562619
 05/31  08:00:00,353.334074447,35.8494215388,121.114162634,0.0,51.0481707146,80.7689615957,456.56233164,14.3344687726,33.3212,408.906662868
 05/31  09:00:00,344.01204929,36.4033775439,138.807091142,0.0,51.0481707146,71.0224615957,385.016517702,4.39922398077,66.8089,313.808393722
 05/31  10:00:00,298.739449144,36.5013777383,141.886895832,0.0,32.1804615127,65.7244621605,332.273095022,3.16280352305,83.4695,245.640791499
 05/31  11:00:00,299.246538025,36.577314446,141.629198217,0.0,32.1804615127,65.7244621605,266.382342251,3.36454964395,83.4695,179.548292607
 05/31  12:00:00,299.857156835,36.6162409516,142.590557941,0.0,32.1804615127,65.7244621605,265.720237665,2.98149247894,83.4695,179.269245186
 05/31  13:00:00,289.932890472,36.6297000691,142.222667492,0.0,32.1804615127,55.9779621605,256.874256275,2.7405710071,75.1392,178.994485268
 05/31  14:00:00,289.638010624,36.6638889148,141.959111379,0.0,32.1804615127,55.9779621605,248.302340785,2.78129266265,66.8089,178.712148122
 05/31  15:00:00,289.466881436,36.6952953784,141.870823393,0.0,32.1804615127,55.9779621605,256.698690868,2.84822618757,75.1392,178.71126468
 05/31  16:00:00,318.197025058,36.473637966,141.517005105,0.0,32.1804615127,60.9114621605,231.036692697,1.21679643069,91.7998,138.020096266
 05/31  17:00:00,352.015927503,35.9580683575,140.843803656,0.0,32.1804615127,77.5397301883,256.285306316,3.01501672195,49.9818,203.288489594
 05/31  18:00:00,404.03670227,36.026421298,138.845880492,0.0,77.122965704,86.2600435998,425.197968673,3.66273971951,49.9818,371.553428953
 05/31  19:00:00,411.695797877,36.0222884038,139.245781339,0.0,102.647051061,80.1663183927,312.892718116,7.95809823471,33.3212,271.613419882
 05/31  20:00:00,425.143292099,36.0163644707,127.928934175,0.0,115.40909374,92.7192997104,326.482515971,20.0742681581,33.3212,273.087047813
 05/31  21:00:00,412.242273995,36.0626440689,127.687948953,0.0,102.647051061,94.1340635361,459.459019469,32.1225481061,24.9909,402.345571362
 05/31  22:00:00,334.790623033,36.1016043864,111.268965728,0.0,77.122965704,65.871452062,366.657618739,45.2736136098,16.6606,304.723405129
 05/31  23:00:00,238.321932207,36.0263366902,83.074088134,0.0,38.286128036,48.4199368926,238.119624793,59.6915781769,8.3303,170.097746617
 05/31  24:00:00,182.715255649,30.9671459672,69.9732211139,0.0,25.5240853573,30.610668775,191.12915675,56.6847127847,3.33212,131.112323966
 06/01  01:00:00,166.923061795,31.7755044332,60.7749623073,0.0,19.418418834,29.3649097162,158.005522125,53.5031668715,3.33212,101.170235254
 06/01  02:00:00,153.92633271,32.5838628991,54.9488752016,0.0,12.7620426787,28.1191506574,154.435572372,49.9406262637,3.33212,101.162826108
 06/01  03:00:00,150.273756692,32.5838628991,51.2782491547,0.0,12.7620426787,28.1191506574,150.664050423,46.1636328422,3.33212,101.168297581
 06/01  04:00:00,155.505987473,31.7755044332,50.8193839951,0.0,12.7620426787,28.1191506574,183.460282793,42.5352177226,3.33212,137.59294507
 06/01  05:00:00,193.127564924,33.3922213651,59.1849561258,0.0,25.5240853573,30.610668775,272.081789847,36.5259432764,8.3303,227.225546571
 06/01  06:00:00,309.29719184,34.0389081379,93.5591340839,0.0,51.0481707146,78.1489452969,452.780448395,31.2906007431,16.6606,404.829247652
 06/01  07:00:00,402.111996677,35.8402726346,127.294568801,0.0,64.3609230253,109.708623606,605.136134309,50.9356510725,24.9909,529.209583236
 06/01  08:00:00,337.379212049,35.8636889917,105.222857784,0.0,51.0481707146,80.7689615957,489.526365726,45.6018965321,33.3212,410.603269194
 06/01  09:00:00,301.766398495,36.4098799714,97.352872206,0.0,51.0481707146,71.0224615957,415.070235121,40.8524269238,66.8089,307.408908198
 06/01  10:00:00,239.261510505,36.5101220138,83.5871629932,0.0,32.1804615127,65.7244621605,365.180981089,36.3094929649,83.4695,245.401988125
 06/01  11:00:00,233.550245058,36.582640707,77.2129361283,0.0,32.1804615127,65.7244621605,294.748536899,31.8604362737,83.4695,179.418600626
 06/01  12:00:00,266.200708794,36.6143749966,110.334138468,0.0,32.1804615127,65.7244621605,283.69004533,21.071133844,83.4695,179.149411486
 06/01  13:00:00,279.876087557,36.6465615002,133.246304723,0.0,32.1804615127,55.9779621605,264.933386175,10.9206556425,75.1392,178.873530532
 06/01  14:00:00,279.155850543,36.6805748192,132.240542759,0.0,32.1804615127,55.9779621605,251.623495584,6.22794752123,66.8089,178.586648063
 06/01  15:00:00,286.259973984,36.7113660779,139.173806017,0.0,32.1804615127,55.9779621605,254.406929427,2.70674828754,75.1392,176.56098114
 06/01  16:00:00,318.111181477,36.462381211,141.874847751,0.0,32.1804615127,60.9114621605,225.377084896,0.259547401132,91.7998,133.317737495
 06/01  17:00:00,351.910878125,35.9311978732,141.310804319,0.0,32.1804615127,77.5397301883,258.710480968,3.20489469425,49.9818,205.523786274
 06/01  18:00:00,401.395234403,35.9781722937,137.180303202,0.0,77.122965704,86.2600435998,431.793307001,12.6934301652,49.9818,369.118076836
 06/01  19:00:00,382.560856094,35.9566564437,111.156792335,0.0,102.647051061,80.1663183927,332.535233402,23.1581903518,33.3212,276.055843051
 06/01  20:00:00,400.72440495,35.9784275056,104.194937589,0.0,115.40909374,92.7192997104,338.522425115,34.1424283228,33.3212,271.058796792
 06/01  21:00:00,407.844427916,36.0324095182,123.68348218,0.0,102.647051061,94.1340635361,475.633537102,53.0483650653,24.9909,397.594272037
 06/01  22:00:00,322.215404561,36.0616691195,98.7927543126,0.0,77.122965704,65.871452062,458.639127763,138.717148299,16.6606,303.261379464
 06/01  23:00:00,225.78853738,35.9786846301,70.218115454,0.0,38.286128036,48.4199368926,393.313825594,215.014900569,8.3303,169.968625024
 06/01  24:00:00,172.051672051,30.9671459672,59.4352810612,0.0,25.5240853573,30.610668775,205.233852359,70.8639836993,3.33212,131.037748659
 06/02  01:00:00,157.521874355,30.9671459672,52.2821350325,0.0,19.418418834,29.3649097162,160.599612573,56.1388070715,3.33212,101.128685502
 06/02  02:00:00,144.373071752,30.9671459672,47.0420011985,0.0,12.7620426787,28.1191506574,154.9036511,50.4559926396,3.33212,101.11553846
 06/02  03:00:00,155.978562541,33.3922213651,56.1779494494,0.0,12.7620426787,28.1191506574,148.024660641,43.5630522314,3.33212,101.12948841
 06/02  04:00:00,180.357096327,30.9671459672,75.6749055577,0.0,12.7620426787,28.1191506574,173.038769774,35.328111998,3.33212,134.378537776
 06/02  05:00:00,210.248787916,33.3922213651,75.5190577912,0.0,25.5240853573,30.610668775,267.81807804,28.9991625963,8.3303,230.488615443
 06/02  06:00:00,325.414926185,33.8772364447,109.047098112,0.0,51.0481707146,78.1489452969,437.307629687,21.8576500914,16.6606,398.789379596
 06/02  07:00:00,410.168458201,35.8393307873,134.368024142,0.0,64.3609230253,109.708623606,583.833213731,27.5916894046,24.9909,531.250624326
 06/02  08:00:00,350.275755702,35.8771788996,117.275674456,0.0,51.0481707146,80.7689615957,457.166249901,19.5778338506,33.3212,404.26721605
 06/02  09:00:00,344.361114154,36.4247399146,139.450909799,0.0,51.0481707146,71.0224615957,388.346442648,8.90650633875,66.8089,312.63103631
 06/02  10:00:00,280.863563059,36.5369554333,124.514812408,0.0,32.1804615127,65.7244621605,326.888915229,5.10116090182,83.4695,238.318254328
 06/02  11:00:00,295.866601226,36.6165349394,138.540933917,0.0,32.1804615127,65.7244621605,269.563179362,2.29601809836,83.4695,183.797661264
 06/02  12:00:00,299.526663081,36.6473276838,142.768603537,0.0,32.1804615127,65.7244621605,264.190565796,1.46299098939,83.4695,179.258074807
 06/02  13:00:00,269.668366504,36.6564235988,122.897990488,0.0,32.1804615127,55.9779621605,252.210159823,3.05942685832,75.1392,174.011532964
 06/02  14:00:00,285.394213487,36.684979191,138.312340836,0.0,32.1804615127,55.9779621605,246.979613292,1.70999828458,66.8089,178.460715007
 06/02  15:00:00,289.160955136,36.7221053509,141.588993133,0.0,32.1804615127,55.9779621605,254.700792518,1.09288518066,75.1392,178.468707337
 06/02  16:00:00,318.433349305,36.4917289927,141.749017158,0.0,32.1804615127,60.9114621605,226.880682952,0.0435590980412,91.7998,135.037323854
 06/02  17:00:00,352.239340127,35.9549312565,140.995626352,0.0,32.1804615127,77.5397301883,252.656500178,1.35710328183,49.9818,201.317596896
 06/02  18:00:00,404.555938504,36.0222747099,139.30206336,0.0,77.122965704,86.2600435998,420.914601848,2.52335055515,49.9818,368.409451293
 06/02  19:00:00,411.245340371,36.0305071126,139.080936998,0.0,102.647051061,80.1663183927,309.389165364,2.50339271575,33.3212,273.564572648
 06/02  20:00:00,435.962768674,36.0156199032,138.986693886,0.0,115.40909374,92.7192997104,313.11925384,6.9589333878,33.3212,272.839120452
 06/02  21:00:00,384.962557123,36.0621007968,100.983186627,0.0,102.647051061,94.1340635361,443.132534097,22.6177377473,24.9909,395.52389635
 06/02  22:00:00,305.26060131,36.0904284074,81.9043770981,0.0,77.122965704,65.871452062,411.040994277,90.5556189495,16.6606,303.824775328
 06/02  23:00:00,218.975682759,36.0059795305,63.5013917827,0.0,38.286128036,48.4199368926,342.041098879,170.654026026,8.3303,163.056772854
 06/02  24:00:00,166.197135275,30.9671459672,53.5352263078,0.0,25.5240853573,30.610668775,222.195941191,81.3501646861,3.33212,137.513656505
 06/03  01:00:00,161.499715737,30.9671459672,46.5644201069,0.0,27.7269238854,30.610668775,179.997324894,75.570524905,3.33212,101.094679989
 06/03  02:00:00,139.246110024,30.9671459672,41.7704046171,0.0,12.7620426787,28.1191506574,165.412526348,60.9985628035,3.33212,101.081843545
 06/03  03:00:00,139.719310974,33.3922213651,39.8420409358,0.0,12.7620426787,28.1191506574,143.823497208,45.722475425,3.33212,94.7689017829
 06/03  04:00:00,145.009630518,30.9671459672,40.9887434661,0.0,12.7620426787,28.1191506574,176.985037799,36.2126077201,3.33212,137.440310079
 06/03  05:00:00,158.771345082,30.9671459672,42.4781861142,0.0,12.7620426787,28.1191506574,204.262177065,32.9880868943,8.3303,162.943790171
 06/03  06:00:00,255.176217788,34.8472666038,71.0234958988,0.0,42.6918050922,54.3732441037,279.663566025,27.8073580491,16.6606,235.195607976
 06/03  07:00:00,365.745576564,35.855477739,135.96259713,0.0,42.6918050922,86.1019271793,497.59652772,73.6880435969,24.9909,398.917584123
 06/03  08:00:00,398.830345791,35.8748659478,128.488233932,0.0,57.6566862989,112.030105488,622.284358429,25.0034750355,33.3212,563.959683393
 06/03  09:00:00,360.83778459,36.4367280588,136.505547248,0.0,57.6566862989,83.6599452969,475.356180818,5.15999530139,66.8089,403.387285517
 06/03  10:00:00,310.176220457,36.5700071221,139.381446254,0.0,42.6918050922,68.9656133826,391.417202577,1.42076961481,83.4695,306.526932962
 06/03  11:00:00,304.282875517,36.6626686412,141.569864549,0.0,34.9340096728,67.7198543238,330.701859248,1.53934460075,83.4695,245.693014647
 06/03  12:00:00,303.980118046,36.7127100372,142.020476204,0.0,34.9340096728,67.7198543238,267.675316125,1.2431017789,83.4695,182.962714346
 06/03  13:00:00,290.532593382,36.6647005068,138.723664827,0.0,34.9340096728,57.9733543238,259.255922044,1.56185619572,75.1392,182.554865848
 06/03  14:00:00,292.991747318,36.6939807141,140.827891461,0.0,34.9340096728,57.9733543238,244.375524618,1.01990057661,66.8089,176.546724041
 06/03  15:00:00,293.783003902,36.7229274734,141.068857781,0.0,34.9340096728,57.9733543238,252.380999496,1.06562493214,75.1392,176.176174564
 06/03  16:00:00,323.169020337,36.4863315475,141.350054077,0.0,34.9340096728,62.9068543238,229.211367527,1.16395959311,91.7998,136.247607934
 06/03  17:00:00,349.921429738,35.9777083536,141.178623145,0.0,34.9340096728,72.2186844194,223.096975054,2.63802067361,49.9818,170.477154381
 06/03  18:00:00,414.819770304,36.1618409447,139.859830489,0.0,87.0357390804,86.2600435998,258.789183914,2.67025624377,49.9818,206.13712767
 06/03  19:00:00,408.068898926,35.9913553044,138.840759975,0.0,102.000620287,77.6748002752,311.642560816,3.61897802598,33.3212,274.70238279
 06/03  20:00:00,418.930918272,35.9566575465,138.9255119,0.0,102.000620287,88.9820225341,314.747524777,10.8518924271,33.3212,270.57443235
 06/03  21:00:00,381.896671711,35.9957205348,101.011717012,0.0,102.000620287,91.6425454185,318.964801506,24.9410366695,24.9909,269.032864837
 06/03  22:00:00,331.475425246,35.9230635397,98.3520370975,0.0,87.0357390804,65.871452062,463.676375482,54.7679700979,16.6606,392.247805384
 06/03  23:00:00,278.646083052,35.8456902416,118.71981817,0.0,42.6918050922,48.4199368926,379.234845867,136.461507492,8.3303,234.443038375
