Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  24:00:00,196.741990395,30.9671459672,81.6668714774,0.0,27.7269238854,30.610668775,211.506267648,77.2738093703,3.33212,130.900338278
 06/04  01:00:00,188.234911426,30.9671459672,63.9525991759,0.0,34.4311606118,33.1021868926,174.484948746,69.9462904217,3.33212,101.206538324
 06/04  02:00:00,161.64438911,30.9671459672,54.881544192,0.0,19.466279405,30.610668775,160.944328342,56.4200302654,3.33212,101.192178077
 06/04  03:00:00,157.126848729,30.9671459672,50.3940139817,0.0,19.466279405,30.610668775,149.134923374,44.6156969335,3.33212,101.187106441
 06/04  04:00:00,162.249889789,30.9671459672,48.9109671133,0.0,19.466279405,30.610668775,175.582593336,41.4238028743,3.33212,130.826670461
 06/04  05:00:00,174.8943817,30.9671459672,49.3092639989,0.0,19.466279405,30.610668775,213.808857282,35.6227965603,8.3303,169.855760722
 06/04  06:00:00,247.633843891,34.8472666038,63.483508986,0.0,42.6918050922,54.3732441037,276.785151798,24.3930642891,16.6606,235.731487509
 06/04  07:00:00,338.343076663,36.1194706431,99.6432673836,0.0,49.3960418185,88.5934452969,446.296182932,27.8433321385,24.9909,393.461950794
 06/04  08:00:00,403.63824861,35.933027969,132.882232553,0.0,57.6566862989,112.030105488,608.797532945,13.2965832025,33.3212,562.179749742
 06/04  09:00:00,349.848171238,36.4486176969,133.894804701,0.0,50.9524495726,81.1684271793,479.870983726,5.52906617019,66.8089,407.533017555
 06/04  10:00:00,311.252034742,36.6917239762,140.23020677,0.0,42.6918050922,68.9656133826,391.483043433,1.37906984853,83.4695,306.634473585
 06/04  11:00:00,307.36037176,36.728861151,139.282791085,0.0,38.286128036,68.9656133826,329.651008094,0.770004173923,83.4695,245.41150392
 06/04  12:00:00,307.046099601,36.7545999683,138.93027816,0.0,38.286128036,68.9656133826,262.854095538,0.608372171856,83.4695,178.776223366
 06/04  13:00:00,289.038726505,36.6575174862,140.5577591,0.0,31.5818913096,56.727595265,254.701146975,0.781924842674,75.1392,178.780022133
 06/04  14:00:00,288.627204407,36.6807181108,140.050976798,0.0,31.5818913096,56.727595265,238.921709776,0.756169844671,66.8089,171.356639932
 06/04  15:00:00,290.104478318,36.7135317791,140.182039547,0.0,31.5818913096,56.727595265,254.134249401,0.772765645458,75.1392,178.222283755
 06/04  16:00:00,320.271567004,36.4964511255,140.194951686,0.0,31.5818913096,61.661095265,223.754138916,0.797644098648,91.7998,131.156694817
 06/04  17:00:00,347.919731192,35.9719643632,140.771608875,0.0,31.5818913096,70.9729253606,222.432502717,2.09925312045,49.9818,170.351449596
 06/04  18:00:00,407.235545645,36.0208657877,138.821496372,0.0,80.3315023541,83.7685254822,257.985945951,2.35427493861,49.9818,205.649871013
 06/04  19:00:00,409.83258269,36.0042919418,138.793986442,0.0,102.000620287,77.6748002752,303.801002326,2.26020122352,33.3212,268.219601103
 06/04  20:00:00,427.565521439,35.9873107125,135.964867485,0.0,108.704857014,91.4735406516,303.170966696,2.53214784676,33.3212,267.317618849
 06/04  21:00:00,412.317562233,36.1260877574,137.383850533,0.0,95.2963835608,89.1510273009,296.13116215,2.91943232122,24.9909,268.220829829
 06/04  22:00:00,364.843035099,36.0614322423,137.914656664,0.0,80.3315023541,63.3799339444,412.51456935,4.46372913007,16.6606,391.39024022
 06/04  23:00:00,296.616630114,36.0045680586,134.519740576,0.0,42.6918050922,48.4199368926,240.298918955,5.83175803317,8.3303,226.136860922
 06/04  24:00:00,209.890854686,32.9880421321,83.3742663999,0.0,34.4311606118,33.1021868926,142.33618286,1.43091958106,3.33212,137.573143279
 06/05  01:00:00,161.127050423,31.7755044332,55.036626362,0.0,19.418418834,29.3649097162,117.540379296,13.1952152418,3.33212,101.013044055
 06/05  02:00:00,153.829954525,32.5838628991,54.8926433914,0.0,12.7620426787,28.1191506574,135.57914903,37.5506064322,3.33212,94.6964225977
 06/05  03:00:00,155.389800424,33.3922213651,55.675800704,0.0,12.7620426787,28.1191506574,147.003888474,42.6602159514,3.33212,101.011552522
 06/05  04:00:00,164.482727708,33.3922213651,58.1645481154,0.0,12.7620426787,28.1191506574,172.825738094,38.7313203953,3.33212,130.762297699
 06/05  05:00:00,200.324432226,31.7755044332,67.982507622,0.0,25.5240853573,30.610668775,275.752173724,33.8595330208,8.3303,233.562340703
 06/05  06:00:00,321.498448314,35.008938297,104.844395195,0.0,51.0481707146,78.1489452969,436.076513084,27.287121981,16.6606,392.128791103
 06/05  07:00:00,407.36082836,35.840608299,132.491294919,0.0,64.3609230253,109.708623606,561.492115074,15.1141952959,24.9909,521.387019778
 06/05  08:00:00,370.368141305,35.817296763,137.365689281,0.0,51.0481707146,80.7689615957,445.326894679,5.05637856056,33.3212,406.949316118
 06/05  09:00:00,345.942148262,36.4060345109,140.16928518,0.0,51.0481707146,71.0224615957,374.505923576,2.04555961404,66.8089,305.651463962
 06/05  10:00:00,269.976233968,36.4968414118,113.220364178,0.0,32.1804615127,65.7244621605,326.315980782,5.88285387216,83.4695,236.96362691
 06/05  11:00:00,236.408198561,36.5522782549,79.5635768005,0.0,32.1804615127,65.7244621605,274.014639692,11.6210971133,83.4695,178.924042578
 06/05  12:00:00,249.372960692,36.5926164354,93.1405231179,0.0,32.1804615127,65.7244621605,273.46912666,11.3506985199,83.4695,178.64892814
 06/05  13:00:00,244.813138613,36.6270274828,98.1646072432,0.0,32.1804615127,55.9779621605,263.846802706,10.3278834371,75.1392,178.379719268
 06/05  14:00:00,250.229805776,36.6562091772,103.444426288,0.0,32.1804615127,55.9779621605,247.206466902,9.16810472303,66.8089,171.229462179
 06/05  15:00:00,246.536374114,36.6896685205,99.9565095405,0.0,32.1804615127,55.9779621605,260.488274201,8.37303267487,75.1392,176.976041526
 06/05  16:00:00,281.118897042,36.4121554419,105.545961152,0.0,32.1804615127,60.9114621605,231.763210731,7.79244422706,91.7998,132.170966504
 06/05  17:00:00,334.561139868,35.8967350086,124.287923419,0.0,32.1804615127,77.5397301883,261.027046563,7.25970719784,49.9818,203.785539366
 06/05  18:00:00,403.528793431,35.9474319866,139.057880037,0.0,77.122965704,86.2600435998,415.944631305,7.2234923412,49.9818,358.739338964
 06/05  19:00:00,411.128578457,35.898924405,138.746826033,0.0,102.647051061,80.1663183927,314.915643957,8.8784972258,33.3212,272.715946731
 06/05  20:00:00,432.879300683,35.8875505879,134.957845843,0.0,115.40909374,92.7192997104,307.454228448,9.01983444234,33.3212,265.113194006
 06/05  21:00:00,421.529880013,35.9565493613,136.22481665,0.0,102.647051061,94.1340635361,436.189497455,11.98059717,24.9909,399.218000285
 06/05  22:00:00,337.751165462,36.0275748409,113.893309179,0.0,77.122965704,65.871452062,330.588646477,18.1293152617,16.6606,295.798731215
 06/05  23:00:00,229.991452371,35.9762191945,74.6985160882,0.0,38.286128036,48.4199368926,195.413143454,24.3495730232,8.3303,162.733270431
 06/05  24:00:00,163.315869934,30.9671459672,50.7103503948,0.0,25.5240853573,30.610668775,161.661797898,21.0361649671,3.33212,137.293512931
 06/06  01:00:00,157.917413047,30.9671459672,52.7143503613,0.0,19.418418834,29.3649097162,117.989376441,19.9947047855,3.33212,94.6625516551
 06/06  02:00:00,165.145656903,33.3922213651,65.374487964,0.0,12.7620426787,28.1191506574,121.346831013,17.0359000436,3.33212,100.978810969
 06/06  03:00:00,161.208184911,33.3922213651,61.5084688168,0.0,12.7620426787,28.1191506574,121.207776862,16.8997956858,3.33212,100.975861177
 06/06  04:00:00,153.723930645,30.9671459672,49.2733605338,0.0,12.7620426787,28.1191506574,149.70458886,15.6848759973,3.33212,130.687592863
 06/06  05:00:00,209.508834659,32.9880421321,75.3062621907,0.0,25.5240853573,30.610668775,248.083477058,13.7058689427,8.3303,226.047308115
 06/06  06:00:00,341.209382888,34.8472666038,123.671058532,0.0,51.0481707146,78.1489452969,419.294458103,11.3636752561,16.6606,391.270182847
 06/06  07:00:00,413.81827928,35.8467698733,137.518371131,0.0,64.3609230253,109.708623606,558.960878005,10.9378711664,24.9909,523.032106838
 06/06  08:00:00,373.917337248,35.8197680302,140.152575184,0.0,51.0481707146,80.7689615957,442.00404357,5.55492725316,33.3212,403.127916317
 06/06  09:00:00,346.182288171,36.3999770366,140.156315219,0.0,51.0481707146,71.0224615957,372.778612001,0.757574212791,66.8089,305.212137788
 06/06  10:00:00,299.551155249,36.4998490248,141.356085804,0.0,32.1804615127,65.7244621605,321.462391563,1.28110258543,83.4695,236.711788978
 06/06  11:00:00,301.356647163,36.5930531882,142.01784082,0.0,32.1804615127,65.7244621605,263.67698443,1.41067293495,83.4695,178.796811495
 06/06  12:00:00,300.670750351,36.6380932492,142.043045975,0.0,32.1804615127,65.7244621605,263.178848348,1.18498272176,83.4695,178.524365626
 06/06  13:00:00,288.981553553,36.6186038122,140.219335902,0.0,32.1804615127,55.9779621605,249.338831525,1.23198821717,75.1392,172.967643307
 06/06  14:00:00,289.368481684,36.6485419664,141.147529036,0.0,32.1804615127,55.9779621605,244.341343441,1.11715200911,66.8089,176.415291432
 06/06  15:00:00,289.283489874,36.6818025156,141.054057714,0.0,32.1804615127,55.9779621605,247.354472724,1.08822870469,75.1392,171.127044019
 06/06  16:00:00,318.590403821,36.4923936099,141.064765588,0.0,32.1804615127,60.9114621605,229.43575505,0.0602075027451,91.7998,137.575747548
 06/06  17:00:00,352.548002588,35.9955248697,140.303758787,0.0,32.1804615127,77.5397301883,249.262580489,1.72373064717,49.9818,197.557049842
 06/06  18:00:00,404.389268091,36.0773327247,137.996957537,0.0,77.122965704,86.2600435998,418.328835536,2.85561614915,49.9818,365.491419387
 06/06  19:00:00,410.965765328,36.1290514054,137.496237596,0.0,102.647051061,80.1663183927,304.798400247,3.01807972023,33.3212,268.459120527
 06/06  20:00:00,436.123667434,36.1245938131,137.799585423,0.0,115.40909374,92.7192997104,304.19548386,3.32828772149,33.3212,267.545996139
 06/06  21:00:00,422.925567342,36.1699872609,137.463493439,0.0,102.647051061,94.1340635361,423.810347989,6.78909036166,24.9909,392.030357628
 06/06  22:00:00,363.305387421,36.1958163702,138.966268781,0.0,77.122965704,65.871452062,323.799262633,13.0482800251,16.6606,294.090382608
 06/06  23:00:00,275.732271426,36.1180052531,119.775317663,0.0,38.286128036,48.4199368926,191.752329283,16.8165996152,8.3303,166.605429668
 06/06  24:00:00,190.404715701,32.9880421321,75.5613984403,0.0,25.5240853573,30.610668775,148.802523198,12.0660583079,3.33212,133.40434489
 06/07  01:00:00,166.254387828,31.7755044332,60.1630919742,0.0,19.418418834,29.3649097162,111.597534843,13.6290686943,3.33212,94.6363461488
 06/07  02:00:00,164.330048297,32.5838628991,65.3462449357,0.0,12.7620426787,28.1191506574,119.827911204,15.5581915912,3.33212,100.937599612
 06/07  03:00:00,172.586938389,33.3922213651,72.7912172711,0.0,12.7620426787,28.1191506574,121.192264707,16.9328177479,3.33212,100.927326959
 06/07  04:00:00,173.781159962,33.3922213651,67.4411179869,0.0,12.7620426787,28.1191506574,151.603426375,17.6506156932,3.33212,130.620690681
 06/07  05:00:00,200.821031744,32.9880421321,67.3289567506,0.0,25.5240853573,30.610668775,251.551158518,17.4270316793,8.3303,225.793826838
 06/07  06:00:00,302.553467233,34.2005798311,86.7881398651,0.0,51.0481707146,78.1489452969,430.922717323,23.8350060315,16.6606,390.427111292
 06/07  07:00:00,401.909245947,35.8724823493,127.328681224,0.0,64.3609230253,109.708623606,570.470008707,27.8391975125,24.9909,517.639911194
 06/07  08:00:00,339.304216215,35.8399183096,107.310726548,0.0,51.0481707146,80.7689615957,473.357353229,34.8596008551,33.3212,405.176552374
 06/07  09:00:00,312.003041083,36.4034324573,107.675232433,0.0,51.0481707146,71.0224615957,398.479419457,30.7456892874,66.8089,300.924830169
 06/07  10:00:00,293.296965528,36.5100660729,137.070891578,0.0,32.1804615127,65.7244621605,334.211121426,10.7214956264,83.4695,240.020125799
 06/07  11:00:00,297.788791756,36.6002492517,140.322543203,0.0,32.1804615127,65.7244621605,264.37953971,2.21571285418,83.4695,178.694326856
 06/07  12:00:00,298.813781399,36.6402251492,141.884857607,0.0,32.1804615127,65.7244621605,256.346449864,1.34832446019,83.4695,171.528625404
 06/07  13:00:00,286.876198266,36.6329793642,139.220108012,0.0,32.1804615127,55.9779621605,255.618290656,2.35156508339,75.1392,178.127525572
 06/07  14:00:00,283.508069682,36.662619324,135.544739795,0.0,32.1804615127,55.9779621605,239.357532925,1.53524270399,66.8089,171.013390221
 06/07  15:00:00,289.629158499,36.6963758013,142.369416868,0.0,32.1804615127,55.9779621605,250.244510023,1.34062305604,75.1392,173.764686967
 06/07  16:00:00,295.482113069,36.4744115182,119.656502045,0.0,32.1804615127,60.9114621605,235.251581579,8.58106330168,91.7998,134.870718278
 06/07  17:00:00,297.118631723,35.9462105769,87.3022633635,0.0,32.1804615127,77.5397301883,273.31385193,25.9461906134,49.9818,197.385861316
 06/07  18:00:00,382.312553124,36.0052990405,118.44504259,0.0,77.122965704,86.2600435998,455.74448349,40.96834815,49.9818,364.79433534
 06/07  19:00:00,399.646012411,36.0239187407,128.155249656,0.0,102.647051061,80.1663183927,345.363811083,43.9179617428,33.3212,268.12464934
 06/07  20:00:00,433.964855748,36.0201102871,137.078507839,0.0,115.40909374,92.7192997104,352.362473468,58.0996175264,33.3212,260.941655942
 06/07  21:00:00,421.240192638,36.0586456589,136.677265178,0.0,102.647051061,94.1340635361,507.849153918,88.5113433579,24.9909,394.34691056
 06/07  22:00:00,333.343677188,36.0924622645,109.671334073,0.0,77.122965704,65.871452062,451.005947356,136.891734063,16.6606,297.453613293
 06/07  23:00:00,234.109863043,36.0106418311,78.5056524142,0.0,38.286128036,48.4199368926,355.418341298,184.632588458,8.3303,162.45545284
 06/07  24:00:00,177.694341366,30.9671459672,64.9212658691,0.0,25.5240853573,30.610668775,214.568715111,80.6139879085,3.33212,130.622607203
 06/08  01:00:00,161.139717498,30.9671459672,55.745060127,0.0,19.418418834,29.3649097162,171.606104472,67.370967954,3.33212,100.903016518
 06/08  02:00:00,148.039188451,30.9671459672,50.5692577105,0.0,12.7620426787,28.1191506574,154.161389177,56.2445961793,3.33212,94.5846729972
 06/08  03:00:00,147.003094935,33.3922213651,47.1179252231,0.0,12.7620426787,28.1191506574,151.878949222,47.647158104,3.33212,100.899671118
 06/08  04:00:00,151.243156392,30.9671459672,47.1824301566,0.0,12.7620426787,28.1191506574,174.841569294,40.9697061505,3.33212,130.539743144
 06/08  05:00:00,188.815807989,33.3922213651,54.7562541677,0.0,25.5240853573,30.610668775,271.056188818,37.1422765532,8.3303,225.583612265
 06/08  06:00:00,307.227383554,34.0389081379,91.3728199681,0.0,51.0481707146,78.1489452969,435.66662916,29.4245494154,16.6606,389.581479745
 06/08  07:00:00,400.185494479,35.8403586146,125.057053914,0.0,64.3609230253,109.708623606,609.118794656,68.3245043978,24.9909,515.803390258
 06/08  08:00:00,337.069938501,35.8665501812,104.873460354,0.0,51.0481707146,80.7689615957,481.815197018,45.525379979,33.3212,402.968617039
 06/08  09:00:00,302.457020132,36.4192259077,98.0449969602,0.0,51.0481707146,71.0224615957,396.684570903,32.4086223509,66.8089,297.467048553
 06/08  10:00:00,254.762719049,36.5165332826,99.0166578131,0.0,32.1804615127,65.7244621605,347.952698831,20.8574238855,83.4695,243.625774946
 06/08  11:00:00,270.32753586,36.5882112621,113.619402422,0.0,32.1804615127,65.7244621605,269.479535826,14.3275367729,83.4695,171.682499054
 06/08  12:00:00,256.510997353,36.6211900488,100.40995538,0.0,32.1804615127,65.7244621605,274.221684982,12.4705214168,83.4695,178.281663566
 06/08  13:00:00,243.104153536,36.6457429258,96.6792307766,0.0,32.1804615127,55.9779621605,258.496123589,12.189350286,75.1392,171.167573303
 06/08  14:00:00,269.764856223,36.6775967406,123.003222957,0.0,32.1804615127,55.9779621605,251.505298721,6.94169880948,66.8089,177.754699912
 06/08  15:00:00,278.823091609,36.7092879709,131.829784075,0.0,32.1804615127,55.9779621605,249.798693404,3.76589494801,75.1392,170.893598456
 06/08  16:00:00,293.220535009,36.4708626965,117.362818152,0.0,32.1804615127,60.9114621605,229.354696799,6.66879393742,91.7998,130.886102862
 06/08  17:00:00,346.447717143,35.944024559,135.916035361,0.0,32.1804615127,77.5397301883,256.434078052,6.7023013948,49.9818,199.749976657
 06/08  18:00:00,403.604622123,36.0149708519,138.759363421,0.0,77.122965704,86.2600435998,416.478688359,5.43560833514,49.9818,361.061280024
 06/08  19:00:00,410.394859532,36.0362053541,137.823810529,0.0,102.647051061,80.1663183927,308.655342487,7.54294887864,33.3212,267.791193608
 06/08  20:00:00,435.107979144,36.0610583208,137.395135191,0.0,115.40909374,92.7192997104,307.635500465,12.8179112139,33.3212,261.496389251
 06/08  21:00:00,404.772136907,36.1106121233,120.118306002,0.0,102.647051061,94.1340635361,453.101389596,36.1929330641,24.9909,391.917556532
 06/08  22:00:00,327.436540629,36.1253679896,103.79302711,0.0,77.122965704,65.871452062,397.132604404,83.6238973706,16.6606,296.848107033
 06/08  23:00:00,231.073632134,36.0388414305,75.4686977375,0.0,38.286128036,48.4199368926,331.106481157,159.892798719,8.3303,162.883382437
 06/08  24:00:00,174.97190195,30.9671459672,62.1656545411,0.0,25.5240853573,30.610668775,216.029008122,82.1322621055,3.33212,130.564626016
 06/09  01:00:00,158.967452026,30.9671459672,53.5452192065,0.0,19.418418834,29.3649097162,166.964940066,69.0783806885,3.33212,94.5544393773
 06/09  02:00:00,148.708837008,33.3922213651,48.8060122885,0.0,12.7620426787,28.1191506574,161.210076769,57.0106688455,3.33212,100.867287923
 06/09  03:00:00,143.805507083,30.9671459672,46.3543299652,0.0,12.7620426787,28.1191506574,141.705781885,43.8338457652,3.33212,94.53981612
 06/09  04:00:00,154.058399643,33.3922213651,46.9806002396,0.0,12.7620426787,28.1191506574,171.062545136,37.2359491018,3.33212,130.494476035
 06/09  05:00:00,186.376732906,30.9671459672,54.071475377,0.0,25.5240853573,30.610668775,269.006706001,35.3015838457,8.3303,225.374822155
 06/09  06:00:00,305.024394927,34.6855949106,87.8091354498,0.0,51.0481707146,78.1489452969,433.755443042,28.3362631198,16.6606,388.758579923
 06/09  07:00:00,399.983098641,35.82927157,124.162542455,0.0,64.3609230253,109.708623606,581.045132781,39.6893367727,24.9909,516.364896008
 06/09  08:00:00,355.906006584,35.8368807371,122.877359586,0.0,51.0481707146,80.7689615957,448.851434572,14.0563532737,33.3212,401.473881299
 06/09  09:00:00,343.587982815,36.4221337752,138.045582453,0.0,51.0481707146,71.0224615957,364.448913426,1.71953363719,66.8089,295.920479789
 06/09  10:00:00,299.178893965,36.5146989616,141.602910804,0.0,32.1804615127,65.7244621605,326.479284086,1.11569809992,83.4695,241.894085986
 06/09  11:00:00,300.981648119,36.5837316273,142.478430596,0.0,32.1804615127,65.7244621605,257.520195824,1.1133938441,83.4695,172.93730198
 06/09  12:00:00,300.244223054,36.6310492592,142.404334683,0.0,32.1804615127,65.7244621605,262.610370012,0.972822583166,83.4695,178.168047429
 06/09  13:00:00,290.008558344,36.641943895,141.216108862,0.0,32.1804615127,55.9779621605,247.226961867,1.04198053476,75.1392,171.045781332
 06/09  14:00:00,291.768737232,36.6667894013,142.690159033,0.0,32.1804615127,55.9779621605,238.583268705,0.979752002206,66.8089,170.794616703
 06/09  15:00:00,291.046068659,36.7032901761,142.340963357,0.0,32.1804615127,55.9779621605,250.783712094,0.936046720266,75.1392,174.708465373
 06/09  16:00:00,319.405091087,36.4797215411,141.64658654,0.0,32.1804615127,60.9114621605,225.444851156,0.0301136657903,91.7998,133.614937491
 06/09  17:00:00,352.89358758,35.9528495831,140.580707188,0.0,32.1804615127,77.5397301883,248.310948842,1.27850566995,49.9818,197.050643172
 06/09  18:00:00,404.729496246,36.0172124206,138.599836587,0.0,77.122965704,86.2600435998,408.618408374,2.22287036697,49.9818,356.413738007
 06/09  19:00:00,411.050775268,36.0232271851,137.277280869,0.0,102.647051061,80.1663183927,301.670535351,2.38297859208,33.3212,265.966356759
 06/09  20:00:00,435.885868026,36.0203731037,138.027241732,0.0,115.40909374,92.7192997104,305.063628304,5.16569141224,33.3212,266.576736892
 06/09  21:00:00,422.998777365,36.0826356427,138.315886453,0.0,102.647051061,94.1340635361,428.079672286,13.5719645895,24.9909,389.516807697
 06/09  22:00:00,317.70936496,36.1167956467,94.1606109985,0.0,77.122965704,65.871452062,358.33856546,48.8385406851,16.6606,292.839424775
 06/09  23:00:00,231.72299766,36.0379755262,76.3152250833,0.0,38.286128036,48.4199368926,267.559465027,96.9802330895,8.3303,162.248931938
 06/09  24:00:00,178.608732817,30.9671459672,65.8286547298,0.0,25.5240853573,30.610668775,202.825413304,69.0107967674,3.33212,130.482496536
 06/10  01:00:00,175.980814369,32.5838628991,59.3930950778,0.0,27.7269238854,30.610668775,160.183560275,62.3256773503,3.33212,94.5257629246
 06/10  02:00:00,152.54471585,31.7755044332,54.3233777808,0.0,12.7620426787,28.1191506574,155.989898689,51.8367180126,3.33212,100.821060676
 06/10  03:00:00,149.922238127,32.5838628991,50.8628925044,0.0,12.7620426787,28.1191506574,142.264508401,44.4209073215,3.33212,94.5114810796
 06/10  04:00:00,154.884340501,31.7755044332,50.1364813344,0.0,12.7620426787,28.1191506574,173.287943339,39.5387317615,3.33212,130.417091577
 06/10  05:00:00,170.11083771,33.3922213651,51.4589196186,0.0,12.7620426787,28.1191506574,205.006111448,34.4668858621,8.3303,162.208925586
 06/10  06:00:00,249.75634161,33.7155647515,66.8310921843,0.0,42.6918050922,54.3732441037,275.109061326,24.9409734068,16.6606,233.50748792
 06/10  07:00:00,341.414252184,35.8786192813,112.172772451,0.0,42.6918050922,86.1019271793,426.326778753,15.9836256066,24.9909,385.352253146
 06/10  08:00:00,404.991285669,35.8757841743,133.026251026,0.0,57.6566862989,112.030105488,586.863616743,2.19081368095,33.3212,551.351603063
 06/10  09:00:00,364.364814214,36.4134010072,137.919113437,0.0,57.6566862989,83.6599452969,460.451570225,0.146623606331,66.8089,393.496046618
 06/10  10:00:00,312.30783936,36.5330607101,139.740269627,0.0,42.6918050922,68.9656133826,381.753202,0.692045947944,83.4695,297.591656052
 06/10  11:00:00,305.376862639,36.6371628742,140.940217648,0.0,34.9340096728,67.7198543238,326.381887306,0.92002042457,83.4695,241.992366882
 06/10  12:00:00,304.523245928,36.7085935153,141.148624192,0.0,34.9340096728,67.7198543238,261.301457963,0.789455623988,83.4695,177.042502339
 06/10  13:00:00,294.921589751,36.6414347885,141.895098176,0.0,34.9340096728,57.9733543238,248.96885605,0.846742984711,75.1392,172.982913066
 06/10  14:00:00,293.766549767,36.6637957368,140.33897008,0.0,34.9340096728,57.9733543238,245.662522846,0.799011810921,66.8089,178.054611035
 06/10  15:00:00,295.074424508,36.6969361205,140.849656025,0.0,34.9340096728,57.9733543238,247.147172577,0.835679803158,75.1392,171.172292774
 06/10  16:00:00,325.673089839,36.4766630375,140.947403397,0.0,34.9340096728,62.9068543238,224.769006522,0.775426803578,91.7998,132.193779718
 06/10  17:00:00,353.222903571,36.0000483788,140.889842798,0.0,34.9340096728,72.2186844194,220.284844395,1.97957652193,49.9818,168.323467873
 06/10  18:00:00,417.035599284,36.2019397026,139.057664203,0.0,87.0357390804,86.2600435998,252.211466882,2.06769901288,49.9818,200.161967869
 06/10  19:00:00,409.748778721,36.034552249,138.510524457,0.0,102.000620287,77.6748002752,299.693815973,2.18929926269,33.3212,264.183316711
 06/10  20:00:00,418.531757981,36.0003230992,136.446171014,0.0,102.000620287,88.9820225341,299.442901977,2.47126817941,33.3212,263.650433797
 06/10  21:00:00,417.983263982,36.0468988494,137.845825063,0.0,102.000620287,91.6425454185,291.048637788,4.38251879732,24.9909,261.675218991
 06/10  22:00:00,344.460739594,35.9749633375,110.625790147,0.0,87.0357390804,65.871452062,421.056826708,17.9937004711,16.6606,386.402526237
 06/10  23:00:00,239.264141145,35.8969987508,79.7029045082,0.0,42.6918050922,48.4199368926,265.899421225,32.0835856875,8.3303,225.485535537
 06/10  24:00:00,190.762159418,32.9880421321,73.8627985063,0.0,27.7269238854,30.610668775,177.233159455,43.4813584052,3.33212,130.41968105
 06/11  01:00:00,190.911064636,30.9671459672,66.7618454046,0.0,34.4311606118,33.1021868926,145.292613876,47.3355682446,3.33212,94.6249256315
 06/11  02:00:00,169.088175186,30.9671459672,62.4450896865,0.0,19.466279405,30.610668775,145.674702048,41.4201637138,3.33212,100.922418335
 06/11  03:00:00,166.590521636,33.3922213651,57.5263873521,0.0,19.466279405,30.610668775,145.728811021,41.4758885065,3.33212,100.920802515
 06/11  04:00:00,170.969325287,30.9671459672,57.7537658563,0.0,19.466279405,30.610668775,169.861544326,36.1766351575,3.33212,130.352789169
 06/11  05:00:00,187.430022284,32.5838628991,60.3674950215,0.0,19.466279405,30.610668775,200.118376146,29.5328288633,8.3303,162.255247283
 06/11  06:00:00,257.301772998,34.2005798311,73.9020590879,0.0,42.6918050922,54.3732441037,266.653812273,23.2803830807,16.6606,226.712829193
 06/11  07:00:00,357.405237652,36.2165656148,118.550938322,0.0,49.3960418185,88.5934452969,425.646709225,13.5942272312,24.9909,387.061581994
 06/11  08:00:00,407.40911075,35.878376219,136.526874448,0.0,57.6566862989,112.030105488,588.241897345,7.89660334684,33.3212,547.024093998
 06/11  09:00:00,352.308174317,36.4221189116,136.493466603,0.0,50.9524495726,81.1684271793,465.19156962,3.95143202772,66.8089,394.431237592
 06/11  10:00:00,311.392212953,36.6016687519,139.848403918,0.0,42.6918050922,68.9656133826,386.301889847,0.943739961261,83.4695,301.888649886
 06/11  11:00:00,309.160455574,36.6570146564,140.888360616,0.0,38.286128036,68.9656133826,320.45311827,0.696505696772,83.4695,236.287112573
 06/11  12:00:00,309.227306419,36.7037719814,141.314479311,0.0,38.286128036,68.9656133826,262.014337446,0.599697686139,83.4695,177.94513976
 06/11  13:00:00,289.949572905,36.635343566,141.531323909,0.0,31.5818913096,56.727595265,246.940906318,0.730152658045,75.1392,171.07155366
 06/11  14:00:00,288.900001436,36.662775604,140.23536076,0.0,31.5818913096,56.727595265,238.176161526,0.794964413351,66.8089,170.572297113
 06/11  15:00:00,289.658356358,36.6925796467,140.870283203,0.0,31.5818913096,56.727595265,246.538751026,0.829804036563,75.1392,170.569746989
 06/11  16:00:00,318.218351438,36.4361901676,140.558043574,0.0,31.5818913096,61.661095265,223.37118564,0.901402168139,91.7998,130.669983472
 06/11  17:00:00,345.082636142,35.9361183721,140.423766203,0.0,31.5818913096,70.9729253606,221.763984506,2.26146155338,49.9818,169.520722953
 06/11  18:00:00,405.282324677,35.9893121781,139.225702499,0.0,80.3315023541,83.7685254822,249.795026692,2.4625030695,49.9818,197.350723622
 06/11  19:00:00,407.743943831,35.9597386836,137.906555482,0.0,102.000620287,77.6748002752,297.918386979,2.27577857905,33.3212,262.3214084
 06/11  20:00:00,427.412381139,35.9577458577,137.239358419,0.0,108.704857014,91.4735406516,297.581251874,3.19237377508,33.3212,261.067678099
 06/11  21:00:00,408.173525262,36.0965059125,138.033258306,0.0,95.2963835608,89.1510273009,290.238563494,6.91034245221,24.9909,258.337321042
 06/11  22:00:00,363.958096919,36.0441730766,139.018019409,0.0,80.3315023541,63.3799339444,413.590760065,11.3047304182,16.6606,385.625429646
 06/11  23:00:00,281.665648908,35.9844738622,121.456641899,0.0,42.6918050922,48.4199368926,241.29269406,15.662136188,8.3303,217.300257872
 06/11  24:00:00,202.190592845,32.9880421321,75.9734339595,0.0,34.4311606118,33.1021868926,148.792597906,12.8794429382,3.33212,132.581034967
 06/12  01:00:00,158.637746548,30.9671459672,53.4264371753,0.0,19.418418834,29.3649097162,116.692139444,14.5835309762,3.33212,98.7764884681
 06/12  02:00:00,160.226208291,33.3922213651,60.511451202,0.0,12.7620426787,28.1191506574,123.30732598,25.5177222428,3.33212,94.4574837375
 06/12  03:00:00,155.709921278,33.3922213651,55.9994537438,0.0,12.7620426787,28.1191506574,138.070924758,33.9930543904,3.33212,100.745750368
 06/12  04:00:00,163.650158336,31.7755044332,58.9943876582,0.0,12.7620426787,28.1191506574,159.765104438,30.0070975788,3.33212,126.425886859
 06/12  05:00:00,202.832814698,32.9880421321,69.4105767361,0.0,25.5240853573,30.610668775,253.337221129,23.2713948591,8.3303,221.73552627
 06/12  06:00:00,325.915501227,35.008938297,109.350757137,0.0,51.0481707146,78.1489452969,421.207983395,18.2528515418,16.6606,386.294531853
 06/12  07:00:00,407.926497151,35.8561380363,133.061269373,0.0,64.3609230253,109.708623606,547.843725716,14.1411603663,24.9909,508.71166535
 06/12  08:00:00,369.521643701,35.8746161845,136.472354106,0.0,51.0481707146,80.7689615957,429.913387589,4.84019890242,33.3212,391.751988687
 06/12  09:00:00,345.138415723,36.3986108144,139.003830297,0.0,51.0481707146,71.0224615957,369.946160451,0.466269933637,66.8089,302.670990517
 06/12  10:00:00,299.111309428,36.5298912062,140.875504307,0.0,32.1804615127,65.7244621605,320.022855417,1.23917310882,83.4695,235.314182309
 06/12  11:00:00,301.864947979,36.6191400796,141.749670555,0.0,32.1804615127,65.7244621605,255.933790424,1.24760730931,83.4695,171.216683114
 06/12  12:00:00,302.492037362,36.6577944443,142.338592544,0.0,32.1804615127,65.7244621605,255.410791635,0.970054160936,83.4695,170.971237474
 06/12  13:00:00,292.996468238,36.6279160146,142.127971348,0.0,32.1804615127,55.9779621605,252.007847698,0.7523157458,75.1392,176.116331952
 06/12  14:00:00,293.060743474,36.6607435675,141.943786892,0.0,32.1804615127,55.9779621605,237.9906308,0.711803574966,66.8089,170.469927225
 06/12  15:00:00,292.699399733,36.6937449197,141.729480086,0.0,32.1804615127,55.9779621605,246.338156589,0.74434492103,75.1392,170.454611668
 06/12  16:00:00,321.996387228,36.5293014124,141.792652268,0.0,32.1804615127,60.9114621605,223.801003322,0.0314991401471,91.7998,131.969704182
 06/12  17:00:00,357.152587384,36.0379466707,141.750586564,0.0,32.1804615127,77.5397301883,247.875435649,1.39774998102,49.9818,196.495885668
 06/12  18:00:00,407.87057302,36.1675269207,138.658070458,0.0,77.122965704,86.2600435998,405.086503366,2.21056669194,49.9818,352.894136674
 06/12  19:00:00,412.475896366,36.1954315062,137.536919012,0.0,102.647051061,80.1663183927,294.731184706,2.55440124277,33.3212,258.855583463
 06/12  20:00:00,435.932827135,36.1942413521,136.468361352,0.0,115.40909374,92.7192997104,301.789161109,2.84051538532,33.3212,265.627445723
 06/12  21:00:00,419.926167019,36.2435123214,136.01262942,0.0,102.647051061,94.1340635361,411.603519907,3.10800641766,24.9909,383.504613489
 06/12  22:00:00,363.808241052,36.2370129227,138.982219289,0.0,77.122965704,65.871452062,309.402009928,5.91636995277,16.6606,286.825039975
 06/12  23:00:00,297.223253956,36.1523086357,140.843077816,0.0,38.286128036,48.4199368926,179.75450632,9.42206339279,8.3303,162.002142928
 06/12  24:00:00,205.013934536,33.3922213651,89.3396728887,0.0,25.5240853573,30.610668775,134.966124916,1.34333727969,3.33212,130.290667636
 06/13  01:00:00,200.542030236,33.3922213651,92.1295392664,0.0,19.418418834,29.3649097162,97.7874399296,0.0307862631083,3.33212,94.4245336665
 06/13  02:00:00,170.489261637,32.5838628991,71.0319431313,0.0,12.7620426787,28.1191506574,104.091198172,0.0426440611872,3.33212,100.716434111
 06/13  03:00:00,175.147603397,32.9880421321,75.3893981991,0.0,12.7620426787,28.1191506574,99.4470978748,1.69330619371,3.33212,94.4216716811
 06/13  04:00:00,181.363602609,32.9880421321,74.4013175697,0.0,12.7620426787,28.1191506574,139.637478709,6.07491237864,3.33212,130.23044633
 06/13  05:00:00,223.205435624,33.3922213651,87.8818685007,0.0,25.5240853573,30.610668775,236.482859049,5.33022701657,8.3303,222.822332032
 06/13  06:00:00,324.728347981,34.2005798311,107.0600885,0.0,51.0481707146,78.1489452969,399.28027389,4.01382247065,16.6606,378.605851419
 06/13  07:00:00,413.757067446,35.9800546506,136.664429223,0.0,64.3609230253,109.708623606,543.824373028,10.1203613929,24.9909,508.713111635
 06/13  08:00:00,372.533842215,35.8182328546,138.365744069,0.0,51.0481707146,80.7689615957,433.989318576,7.05084733174,33.3212,393.617271244
 06/13  09:00:00,345.240507733,36.3967159115,139.371815419,0.0,51.0481707146,71.0224615957,369.818148701,4.35240263931,66.8089,298.656846062
 06/13  10:00:00,296.42926969,36.4855662562,138.719811191,0.0,32.1804615127,65.7244621605,321.165089435,2.60531125504,83.4695,235.09027818
 06/13  11:00:00,297.362759161,36.5406753279,138.054731919,0.0,32.1804615127,65.7244621605,256.741991073,2.16700493053,83.4695,171.105486142
 06/13  12:00:00,296.867501749,36.5855996629,137.565715667,0.0,32.1804615127,65.7244621605,255.98703759,1.65842462433,83.4695,170.859112966
 06/13  13:00:00,288.281858746,36.616646924,139.371600806,0.0,32.1804615127,55.9779621605,247.54235457,1.79644058394,75.1392,170.606713986
 06/13  14:00:00,287.152300968,36.6474391657,137.803051938,0.0,32.1804615127,55.9779621605,238.649087413,1.49272754412,66.8089,170.347459869
 06/13  15:00:00,287.802847581,36.6781518396,137.682926455,0.0,32.1804615127,55.9779621605,246.717768413,1.23020410185,75.1392,170.348364311
 06/13  16:00:00,317.79402041,36.4579737226,138.976309529,0.0,32.1804615127,60.9114621605,222.379887704,0.042215332453,91.7998,130.537872372
 06/13  17:00:00,352.194389613,35.9575922169,139.147078952,0.0,32.1804615127,77.5397301883,248.576305487,2.19117514708,49.9818,196.40333034
 06/13  18:00:00,405.060157712,36.0402797984,138.123084391,0.0,77.122965704,86.2600435998,405.625505286,3.50537922969,49.9818,352.138326057
 06/13  19:00:00,408.908964671,36.0922885115,134.435486922,0.0,102.647051061,80.1663183927,303.29173017,3.80031994169,33.3212,266.170210228
 06/13  20:00:00,435.055551365,36.1222590003,135.698979991,0.0,115.40909374,92.7192997104,295.165234084,4.12171232998,33.3212,257.722321754
 06/13  21:00:00,420.058804956,36.1789286327,136.832498237,0.0,102.647051061,94.1340635361,415.811634311,4.67747074035,24.9909,386.14326357
 06/13  22:00:00,362.863198969,36.1963851596,138.456992704,0.0,77.122965704,65.871452062,312.795937938,12.6840878569,16.6606,283.451250081
 06/13  23:00:00,229.824417614,36.11761833,74.4289394499,0.0,38.286128036,48.4199368926,206.403068602,36.177683995,8.3303,161.895084607
 06/13  24:00:00,176.266078495,32.9880421321,61.6496211329,0.0,25.5240853573,30.610668775,181.113974126,47.5586682598,3.33212,130.223185866
 06/14  01:00:00,169.709634409,31.7755044332,63.6301981911,0.0,19.418418834,29.3649097162,147.645863759,49.923090184,3.33212,94.3906535752
 06/14  02:00:00,161.346477751,32.5838628991,62.4454057539,0.0,12.7620426787,28.1191506574,154.610664434,50.5927347729,3.33212,100.685809661
 06/14  03:00:00,159.792095934,33.3922213651,60.1065081313,0.0,12.7620426787,28.1191506574,147.809913333,50.098696841,3.33212,94.3790964921
 06/14  04:00:00,167.208045921,33.3922213651,60.9150087659,0.0,12.7620426787,28.1191506574,177.808343913,45.3297203575,3.33212,129.146503555
 06/14  05:00:00,202.129828808,32.5838628991,69.0242659456,0.0,25.5240853573,30.610668775,268.389999823,41.9058637068,8.3303,218.153836116
 06/14  06:00:00,319.492777595,34.2005798311,103.691177817,0.0,51.0481707146,78.1489452969,436.984230406,35.6056627801,16.6606,384.717967625
 06/14  07:00:00,405.565637108,35.9490669131,130.507059867,0.0,64.3609230253,109.708623606,548.616748498,18.3175658623,24.9909,505.308282636
 06/14  08:00:00,368.250457515,35.817296763,135.397408882,0.0,51.0481707146,80.7689615957,429.575079214,6.1182210736,33.3212,390.135658141
 06/14  09:00:00,336.5637753,36.3962773495,131.446836403,0.0,51.0481707146,71.0224615957,366.415744357,5.71121359382,66.8089,293.895630763
 06/14  10:00:00,285.869509648,36.4851498702,129.251019214,0.0,32.1804615127,65.7244621605,322.201390526,3.88926536203,83.4695,234.842625164
 06/14  11:00:00,288.293132759,36.5402099673,130.839718369,0.0,32.1804615127,65.7244621605,257.496832201,3.01321401617,83.4695,171.014118185
 06/14  12:00:00,299.337177246,36.5828125434,141.394981095,0.0,32.1804615127,65.7244621605,257.633978762,0.981797675626,83.4695,173.182681087
 06/14  13:00:00,288.854282876,36.6147123637,140.08143859,0.0,32.1804615127,55.9779621605,247.726788168,1.19791954537,75.1392,171.389668623
 06/14  14:00:00,288.272308733,36.6433111607,139.890999272,0.0,32.1804615127,55.9779621605,235.114322494,1.39594106261,66.8089,166.909481431
 06/14  15:00:00,288.699189759,36.6725834405,139.994161796,0.0,32.1804615127,55.9779621605,246.550064649,1.17491053173,75.1392,170.235954117
 06/14  16:00:00,318.153215541,36.4099064013,140.273157859,0.0,32.1804615127,60.9114621605,222.311672359,0.0434288422836,91.7998,130.468443517
 06/14  17:00:00,352.059692118,35.9068328974,139.888701175,0.0,32.1804615127,77.5397301883,247.820274625,1.58469745866,49.9818,196.253777166
 06/14  18:00:00,403.157034118,35.9616230804,136.780566455,0.0,77.122965704,86.2600435998,404.335971862,2.84515328734,49.9818,351.509018575
 06/14  19:00:00,409.178904427,35.9374303084,134.280835508,0.0,102.647051061,80.1663183927,294.99362986,2.68504640206,33.3212,258.987383458
 06/14  20:00:00,432.029038669,35.9525283454,130.6700609,0.0,115.40909374,92.7192997104,298.230692601,2.9496132481,33.3212,261.959879353
 06/14  21:00:00,414.909279483,36.0265299467,128.294659717,0.0,102.647051061,94.1340635361,407.368448109,3.22416571505,24.9909,379.153382393
 06/14  22:00:00,359.016980758,36.0979041644,130.843164125,0.0,77.122965704,65.871452062,312.085828817,4.59717091957,16.6606,290.828057897
 06/14  23:00:00,294.821326229,36.0507648575,135.552500702,0.0,38.286128036,48.4199368926,176.442953588,6.40316979769,8.3303,161.70948379
 06/14  24:00:00,194.922842836,32.9880421321,78.7526367874,0.0,25.5240853573,30.610668775,127.232701462,0.246048644774,3.33212,123.654532817
 06/15  01:00:00,167.801160889,31.7755044332,61.087544115,0.0,19.418418834,29.3649097162,104.00806103,0.0336621329971,3.33212,100.642278897
 06/15  02:00:00,171.167222901,32.5838628991,71.0217482311,0.0,12.7620426787,28.1191506574,97.6847478475,0.0,3.33212,94.3526278475
 06/15  03:00:00,181.480129978,33.3922213651,79.9508942231,0.0,12.7620426787,28.1191506574,97.7251177807,0.0424612778812,3.33212,94.3505365029
 06/15  04:00:00,178.523168172,32.9880421321,71.6273290896,0.0,12.7620426787,28.1191506574,133.647972959,0.23211706334,3.33212,130.083735895
 06/15  05:00:00,218.044403145,33.3922213651,83.0508174545,0.0,25.5240853573,30.610668775,225.363421134,0.206482956043,8.3303,216.826638178
 06/15  06:00:00,336.989148818,35.008938297,117.70264281,0.0,51.0481707146,78.1489452969,400.670134361,0.0823823809861,16.6606,383.92715198
 06/15  07:00:00,409.002445017,35.8849698268,130.222333557,0.0,64.3609230253,109.708623606,534.055905631,5.42809368427,24.9909,503.636911947
 06/15  08:00:00,366.836904414,35.9082620663,129.118993392,0.0,51.0481707146,80.7689615957,425.03841667,2.36678799213,33.3212,389.350428678
 06/15  09:00:00,337.873447439,36.3954051075,127.730301338,0.0,51.0481707146,71.0224615957,360.388067234,0.0831350540708,66.8089,293.49603218
 06/15  10:00:00,289.070537828,36.5679706878,127.472807084,0.0,32.1804615127,65.7244621605,318.857928965,0.75960026571,83.4695,234.6288287
 06/15  11:00:00,288.962802855,36.6620704737,126.615848961,0.0,32.1804615127,65.7244621605,255.395233114,1.03823429633,83.4695,170.887498817
 06/15  12:00:00,286.637007988,36.705275067,124.959831032,0.0,32.1804615127,65.7244621605,254.90435376,0.800602290563,83.4695,170.634251469
 06/15  13:00:00,276.910410005,36.6316694058,125.071785541,0.0,32.1804615127,55.9779621605,246.201218763,0.677253404884,75.1392,170.384765358
 06/15  14:00:00,279.568877925,36.6595147206,127.688347049,0.0,32.1804615127,55.9779621605,237.488859822,0.536758299501,66.8089,170.143201523
 06/15  15:00:00,277.674577905,36.6915211812,125.754507967,0.0,32.1804615127,55.9779621605,245.760909396,0.474146012198,75.1392,170.147563383
 06/15  16:00:00,307.38613665,36.5995983542,126.304457182,0.0,32.1804615127,60.9114621605,220.082065008,0.0235777953973,91.7998,128.258687212
 06/15  17:00:00,341.864272233,36.1158707628,126.210804373,0.0,32.1804615127,77.5397301883,243.437658466,2.06143239465,49.9818,191.394426071
 06/15  18:00:00,394.780926406,36.2464292963,125.045793752,0.0,77.122965704,86.2600435998,404.134773452,3.26754815289,49.9818,350.885425299
 06/15  19:00:00,401.12307721,36.2883139625,123.642405752,0.0,102.647051061,80.1663183927,297.116284394,3.69512586938,33.3212,260.099958525
 06/15  20:00:00,427.576296527,36.276347611,124.822498844,0.0,115.40909374,92.7192997104,296.48320485,4.03373048427,33.3212,259.128274366
 06/15  21:00:00,414.181699137,36.3191617331,126.687015979,0.0,102.647051061,94.1340635361,409.024495552,4.34618015939,24.9909,379.687415393
 06/15  22:00:00,358.466726868,36.3211336282,129.214920042,0.0,77.122965704,65.871452062,311.81657251,4.6739550407,16.6606,290.482017469
 06/15  23:00:00,292.966178224,36.2324225383,132.245354629,0.0,38.286128036,48.4199368926,170.06902734,6.83527017238,8.3303,154.903457167
 06/15  24:00:00,208.158932335,33.3922213651,90.6894828623,0.0,25.5240853573,30.610668775,133.441003618,0.0134271743226,3.33212,130.095456443
 06/16  01:00:00,204.372006208,33.3922213651,94.1522290335,0.0,19.418418834,29.3649097162,97.8343499069,0.181448174071,3.33212,94.3207817329
 06/16  02:00:00,206.060398041,33.9311270091,102.228244017,0.0,12.7620426787,28.1191506574,97.8363828204,0.186473929153,3.33212,94.3177888913
 06/16  03:00:00,196.912969441,33.6616741871,94.2188259475,0.0,12.7620426787,28.1191506574,103.279260363,0.0946144351794,3.33212,99.8525259278
 06/16  04:00:00,184.898750431,33.1227685431,76.5300755772,0.0,12.7620426787,28.1191506574,127.811096251,0.170710591235,3.33212,124.308265659
 06/16  05:00:00,212.992563875,33.1227685431,77.0991935077,0.0,25.5240853573,30.610668775,230.117146183,0.17968117481,8.3303,221.607165008
 06/16  06:00:00,335.042405069,34.8472666038,114.266959105,0.0,51.0481707146,78.1489452969,393.832899437,0.147719091908,16.6606,377.024580346
 06/16  07:00:00,408.282896483,35.959239679,127.247863583,0.0,64.3609230253,109.708623606,533.761991613,6.79867251218,24.9909,501.972419101
 06/16  08:00:00,367.083731389,35.9480015553,128.307938216,0.0,51.0481707146,80.7689615957,424.746026635,2.86929963791,33.3212,388.555526998
 06/16  09:00:00,337.485225378,36.4060627924,127.328215747,0.0,51.0481707146,71.0224615957,359.927630669,0.0,66.8089,293.118730669
 06/16  10:00:00,287.759749857,36.6025627957,126.115281344,0.0,32.1804615127,65.7244621605,318.180593621,0.314004926761,83.4695,234.397088694
 06/16  11:00:00,288.593039171,36.6882259209,126.24558466,0.0,32.1804615127,65.7244621605,255.034243104,0.780525033325,83.4695,170.784218071
 06/16  12:00:00,289.164302799,36.7239678724,127.509983346,0.0,32.1804615127,65.7244621605,254.650248195,0.653800406085,83.4695,170.526947789
 06/16  13:00:00,278.413673055,36.6437358457,126.559946061,0.0,32.1804615127,55.9779621605,245.803777134,0.385978397198,75.1392,170.278598736
 06/16  14:00:00,278.929708512,36.6687214784,127.048038031,0.0,32.1804615127,55.9779621605,237.114363057,0.259042806434,66.8089,170.046420251
 06/16  15:00:00,279.560589368,36.7009439601,127.63151127,0.0,32.1804615127,55.9779621605,238.546847796,0.188047156586,75.1392,163.21960064
 06/16  16:00:00,306.308028461,36.7137000051,125.073691048,0.0,32.1804615127,60.9114621605,222.145035258,0.0,91.7998,130.345235258
 06/16  17:00:00,340.727503851,36.2151479854,124.945230823,0.0,32.1804615127,77.5397301883,248.346209022,2.42903281076,49.9818,195.935376211
 06/16  18:00:00,394.634803417,36.3416241669,124.780261051,0.0,77.122965704,86.2600435998,404.176011288,3.93742507014,49.9818,350.256786218
 06/16  19:00:00,399.05315862,36.3735399594,122.021246257,0.0,102.647051061,80.1663183927,295.421986235,4.44581754262,33.3212,257.654968693
 06/16  20:00:00,425.293528824,36.3851600424,122.90419734,0.0,115.40909374,92.7192997104,294.944480643,4.80941943647,33.3212,256.813861207
 06/16  21:00:00,411.912890015,36.442604693,124.661793426,0.0,102.647051061,94.1340635361,409.142006279,5.15322585904,24.9909,378.99788042
 06/16  22:00:00,360.288468372,36.4068966146,132.082421939,0.0,77.122965704,65.871452062,308.663711913,5.5087689772,16.6606,286.494342936
 06/16  23:00:00,295.893540599,36.2860783981,137.179531362,0.0,38.286128036,48.4199368926,176.828256462,7.47635979393,8.3303,161.021596668
 06/16  24:00:00,211.3971058,33.7155647515,94.5084853362,0.0,25.5240853573,30.610668775,127.326947747,0.0,3.33212,123.994827747
 06/17  01:00:00,210.814502383,33.6616741871,92.1061295817,0.0,27.7269238854,30.610668775,97.7147605592,0.0915956113136,3.33212,94.2910449479
 06/17  02:00:00,178.334887323,33.1227685431,78.0737131148,0.0,12.7620426787,28.1191506574,98.9750721565,1.35248837651,3.33212,94.2904637799
 06/17  03:00:00,171.631450813,32.8533157211,71.7822700263,0.0,12.7620426787,28.1191506574,106.761406564,2.86726684931,3.33212,100.562019715
 06/17  04:00:00,185.281829876,33.1227685431,78.5535919331,0.0,12.7620426787,28.1191506574,131.79120562,4.9988151463,3.33212,123.460270474
 06/17  05:00:00,204.76836999,33.3922213651,85.5678945837,0.0,12.7620426787,28.1191506574,179.137512396,9.36845873389,8.3303,161.438753662
 06/17  06:00:00,305.567173755,35.008938297,119.683855393,0.0,42.6918050922,54.3732441037,237.385885334,2.85994616797,16.6606,217.865339166
 06/17  07:00:00,365.336364825,35.9891609286,132.446909763,0.0,42.6918050922,86.1019271793,414.642824217,7.82982678625,24.9909,381.822097431
 06/17  08:00:00,403.371908419,36.0173409561,127.548907905,0.0,57.6566862989,112.030105488,571.440622217,3.18590531191,33.3212,534.933516905
 06/17  09:00:00,356.540687394,36.4163188819,127.016570057,0.0,57.6566862989,83.6599452969,453.815331065,0.0,66.8089,387.006431065
 06/17  10:00:00,301.97041188,36.6441060189,126.445616723,0.0,42.6918050922,68.9656133826,376.381862218,0.181039869244,83.4695,292.731322348
 06/17  11:00:00,293.098668233,36.7456303016,125.8358488,0.0,34.9340096728,67.7198543238,316.696048785,0.608006894133,83.4695,232.618541891
 06/17  12:00:00,292.616876558,36.794056231,126.102469943,0.0,34.9340096728,67.7198543238,256.938339694,0.418012002687,83.4695,173.050827691
 06/17  13:00:00,281.576588788,36.7023309678,124.889131804,0.0,34.9340096728,57.9733543238,245.940992928,0.13750556058,75.1392,170.664287367
 06/17  14:00:00,281.512430005,36.6837538003,124.817249688,0.0,34.9340096728,57.9733543238,237.245775219,0.0172137107662,66.8089,170.419661508
 06/17  15:00:00,282.483388324,36.7403006433,125.715469099,0.0,34.9340096728,57.9733543238,245.576050069,0.0176561181378,75.1392,170.419193951
 06/17  16:00:00,311.70516225,36.6180891311,125.805800376,0.0,34.9340096728,62.9068543238,222.27802967,0.0229545107126,91.7998,130.45527516
 06/17  17:00:00,340.229835782,36.2761756791,126.983211507,0.0,34.9340096728,72.2186844194,214.855209588,2.771188309,49.9818,162.102221279
 06/17  18:00:00,405.193343266,36.5059251947,125.418284477,0.0,87.0357390804,86.2600435998,251.052380231,4.3967144235,49.9818,196.673865808
 06/17  19:00:00,396.26114419,36.2825256424,121.924477364,0.0,102.000620287,77.6748002752,295.259135758,4.99805880067,33.3212,256.939876958
 06/17  20:00:00,405.430084782,36.225972392,119.941611876,0.0,102.000620287,88.9820225341,295.264053838,5.41460042446,33.3212,256.528253414
 06/17  21:00:00,404.957147505,36.2629359118,120.831860383,0.0,102.000620287,91.6425454185,287.749355622,5.81140448879,24.9909,256.947051134
 06/17  22:00:00,361.147897937,36.1506259861,122.01436449,0.0,87.0357390804,65.871452062,394.907465519,6.1948691719,16.6606,372.051996347
 06/17  23:00:00,290.78377797,36.0596520739,125.318295568,0.0,42.6918050922,48.4199368926,241.201230779,8.86160320938,8.3303,224.00932757
 06/17  24:00:00,229.006355703,33.8772364447,107.547798255,0.0,27.7269238854,30.610668775,126.854537963,0.0532385460952,3.33212,123.469179417
 06/18  01:00:00,235.116129033,33.6616741871,104.928932398,0.0,34.4311606118,33.1021868926,97.8218156002,0.101709812159,3.33212,94.387985788
 06/18  02:00:00,186.430294109,31.7755044332,77.9567387394,0.0,19.466279405,30.610668775,104.09377821,0.0913133925122,3.33212,100.670344817
 06/18  03:00:00,181.544587682,32.5838628991,71.8073735618,0.0,19.466279405,30.610668775,97.7071538442,0.0,3.33212,94.3750338442
