Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  04:00:00,200.557608198,33.3922213651,83.1311670712,0.0,19.466279405,30.610668775,126.852633627,0.108241853621,3.33212,123.412271773
 06/18  05:00:00,215.616617861,33.3922213651,86.1053813373,0.0,19.466279405,30.610668775,170.049674714,0.134497413141,8.3303,161.5848773
 06/18  06:00:00,284.44329947,34.2005798311,98.3608319837,0.0,42.6918050922,54.3732441037,241.96848695,0.157390839586,16.6606,225.150496111
 06/18  07:00:00,370.132918939,36.2512097252,125.979670723,0.0,49.3960418185,88.5934452969,406.483271496,8.68911994548,24.9909,372.803251551
 06/18  08:00:00,397.766841765,36.0358094146,121.794180097,0.0,57.6566862989,112.030105488,572.888614136,3.46022976668,33.3212,536.107184369
 06/18  09:00:00,342.45753224,36.4869019863,122.114590419,0.0,50.9524495726,81.1684271793,451.331544444,0.0,66.8089,384.522644444
 06/18  10:00:00,298.530058222,36.8366270593,122.83146138,0.0,42.6918050922,68.9656133826,376.321785074,0.0,83.4695,292.852285074
 06/18  11:00:00,293.71709378,36.7703770809,121.833175541,0.0,38.286128036,68.9656133826,318.147147998,0.0,83.4695,234.677647998
 06/18  12:00:00,292.467200988,36.8085903973,121.328669387,0.0,38.286128036,68.9656133826,253.797477728,0.0,83.4695,170.327977728
 06/18  13:00:00,273.228398843,36.6816170542,121.202326635,0.0,31.5818913096,56.727595265,245.499369278,0.0406916319118,75.1392,170.319477646
 06/18  14:00:00,274.046193617,36.6723332682,122.055976153,0.0,31.5818913096,56.727595265,232.268750309,0.0879450038569,66.8089,165.371905305
 06/18  15:00:00,277.891737995,36.7011561502,125.881377632,0.0,31.5818913096,56.727595265,242.89022453,0.283736517063,75.1392,167.467288013
 06/18  16:00:00,311.146189183,36.5469924459,130.027471337,0.0,31.5818913096,61.661095265,222.443768841,0.42635489834,91.7998,130.217613942
 06/18  17:00:00,339.753763828,36.0399887014,131.430654005,0.0,31.5818913096,70.9729253606,215.969197966,3.99625244316,49.9818,161.991145523
 06/18  18:00:00,402.38718117,36.1474397415,132.269046255,0.0,80.3315023541,83.7685254822,249.045468619,5.1274126849,49.9818,193.936255934
 06/18  19:00:00,403.039862048,36.1750205308,128.868509204,0.0,102.000620287,77.6748002752,290.238351438,5.74235534139,33.3212,251.174796097
 06/18  20:00:00,422.90783484,36.1500243507,128.66815251,0.0,108.704857014,91.4735406516,294.944176816,6.18397216598,33.3212,255.43900465
 06/18  21:00:00,406.743983722,36.2769661508,133.978529807,0.0,95.2963835608,89.1510273009,287.805339605,6.58188009143,24.9909,256.232559513
 06/18  22:00:00,363.625051539,36.1820485311,137.070791612,0.0,80.3315023541,63.3799339444,396.099042133,8.13358984056,16.6606,371.304852293
 06/18  23:00:00,300.973298412,36.1069476281,139.776558437,0.0,42.6918050922,48.4199368926,236.185293691,11.9631192203,8.3303,215.891874471
 06/18  24:00:00,215.094128048,33.3922213651,88.2186410419,0.0,34.4311606118,33.1021868926,152.58703237,19.16888835,3.33212,130.08602402
 06/19  01:00:00,192.622616815,33.3922213651,84.7548665676,0.0,19.418418834,29.3649097162,124.751274939,27.1852493082,3.33212,94.233905631
 06/19  02:00:00,192.207118167,33.3922213651,92.2558729331,0.0,12.7620426787,28.1191506574,123.658696508,26.1138996796,3.33212,94.2126768282
 06/19  03:00:00,158.470480741,32.9880421321,59.2058078637,0.0,12.7620426787,28.1191506574,131.400507707,33.8457805509,3.33212,94.2226071566
 06/19  04:00:00,191.367390274,32.9880421321,85.3922879852,0.0,12.7620426787,28.1191506574,156.401553369,29.7180801286,3.33212,123.35135324
 06/19  05:00:00,212.248158961,33.3922213651,78.3338798707,0.0,25.5240853573,30.610668775,258.173180384,30.29284309,8.3303,219.550037294
 06/19  06:00:00,329.232551172,33.8772364447,113.431615671,0.0,51.0481707146,78.1489452969,413.300011201,20.0367238736,16.6606,376.602687327
 06/19  07:00:00,409.111513809,35.8957166575,132.985126876,0.0,64.3609230253,109.708623606,532.550452696,10.3604009036,24.9909,497.199151792
 06/19  08:00:00,370.785422945,35.8444440771,136.521381487,0.0,51.0481707146,80.7689615957,418.931950243,3.02956956329,33.3212,382.58118068
 06/19  09:00:00,343.859986191,36.4063308608,136.568213429,0.0,51.0481707146,71.0224615957,354.991425314,0.0234640886492,66.8089,288.159061225
 06/19  10:00:00,296.961612526,36.5196789528,137.702503935,0.0,32.1804615127,65.7244621605,316.92157799,0.48549572651,83.4695,232.966582263
 06/19  11:00:00,299.100360025,36.6224644242,138.635294612,0.0,32.1804615127,65.7244621605,254.831618676,0.895127520779,83.4695,170.466991156
 06/19  12:00:00,298.304486873,36.6850247786,138.382727989,0.0,32.1804615127,65.7244621605,254.40776673,0.719045212291,83.4695,170.219221517
 06/19  13:00:00,285.948054924,36.6337300894,134.642081034,0.0,32.1804615127,55.9779621605,238.879798258,0.587469887874,75.1392,163.15312837
 06/19  14:00:00,286.57844699,36.6638302951,135.417861404,0.0,32.1804615127,55.9779621605,236.933905752,0.417789077861,66.8089,169.707216674
 06/19  15:00:00,288.967756745,36.6941846735,138.388171776,0.0,32.1804615127,55.9779621605,238.697171922,0.411236131218,75.1392,163.146735791
 06/19  16:00:00,318.463231842,36.5735617764,138.466290993,0.0,32.1804615127,60.9114621605,221.748101443,0.0,91.7998,129.948301443
 06/19  17:00:00,352.964353867,36.0931070223,138.589099015,0.0,32.1804615127,77.5397301883,244.810926987,2.75534111623,49.9818,192.073785871
 06/19  18:00:00,404.045472011,36.2223270025,135.767280762,0.0,77.122965704,86.2600435998,398.465928203,4.38666761997,49.9818,344.097460583
 06/19  19:00:00,407.076625662,36.2742345093,130.081238104,0.0,102.647051061,80.1663183927,295.00080405,4.91117798241,33.3212,256.768426068
 06/19  20:00:00,433.096185571,36.2784919085,131.4707596,0.0,115.40909374,92.7192997104,294.59981768,5.31551848684,33.3212,255.963099194
 06/19  21:00:00,417.877753468,36.3142632082,133.003679018,0.0,102.647051061,94.1340635361,403.425608757,5.6783228404,24.9909,372.756385917
 06/19  22:00:00,361.430326866,36.3069096116,135.759023909,0.0,77.122965704,65.871452062,307.772191792,6.51355505861,16.6606,284.598036733
 06/19  23:00:00,296.716665978,36.2184834063,139.90566913,0.0,38.286128036,48.4199368926,178.111573242,11.4568093252,8.3303,158.324463917
 06/19  24:00:00,204.79297871,33.3922213651,89.0773706995,0.0,25.5240853573,30.610668775,133.688499021,7.00199760939,3.33212,123.354381412
 06/20  01:00:00,197.976492506,33.3922213651,89.6878942019,0.0,19.418418834,29.3649097162,107.538175471,10.0111138132,3.33212,94.1949416577
 06/20  02:00:00,178.002595817,32.9880421321,78.397375934,0.0,12.7620426787,28.1191506574,109.944147669,12.424494524,3.33212,94.1875331448
 06/20  03:00:00,177.698995267,32.9880421321,78.1484314234,0.0,12.7620426787,28.1191506574,113.090835205,15.5707742315,3.33212,94.1879409736
 06/20  04:00:00,195.526227201,33.3922213651,88.0698346381,0.0,12.7620426787,28.1191506574,147.076866575,13.9666170526,3.33212,129.778129522
 06/20  05:00:00,222.482347057,33.3922213651,87.1575008044,0.0,25.5240853573,30.610668775,232.543392975,8.43414566159,8.3303,215.778947313
 06/20  06:00:00,324.75258673,34.3622515243,105.825060809,0.0,51.0481707146,78.1489452969,388.675370029,0.670296083309,16.6606,371.344473946
 06/20  07:00:00,409.134026839,35.89897678,128.884467054,0.0,64.3609230253,109.708623606,528.329432447,7.69049928452,24.9909,495.648033163
 06/20  08:00:00,368.090184888,35.8854504122,130.026084238,0.0,51.0481707146,80.7689615957,422.112033825,3.2211513649,33.3212,385.56968246
 06/20  09:00:00,340.252090954,36.4031259657,130.504913982,0.0,51.0481707146,71.0224615957,353.07929922,0.0,66.8089,286.27039922
 06/20  10:00:00,292.708624205,36.522645655,131.495520537,0.0,32.1804615127,65.7244621605,314.920358093,0.286651213031,83.4695,231.16420688
 06/20  11:00:00,293.227804249,36.6148182837,130.991678654,0.0,32.1804615127,65.7244621605,254.763598201,0.927346692272,83.4695,170.366751509
 06/20  12:00:00,290.238347579,36.686185969,128.625862991,0.0,32.1804615127,65.7244621605,250.720299757,0.558861838491,83.4695,166.691937919
 06/20  13:00:00,276.473314371,36.6336010862,124.639799697,0.0,32.1804615127,55.9779621605,241.903740205,0.311079303615,75.1392,166.453460902
 06/20  14:00:00,275.5734053,36.6630983353,123.693835285,0.0,32.1804615127,55.9779621605,236.545224524,0.0906494619216,66.8089,169.645675062
 06/20  15:00:00,276.091289167,36.6938074251,124.174320149,0.0,32.1804615127,55.9779621605,237.988209808,0.0532496411485,75.1392,162.795760167
 06/20  16:00:00,305.411557215,36.6088279194,124.317774475,0.0,32.1804615127,60.9114621605,221.906387657,0.0,91.7998,130.106587657
 06/20  17:00:00,340.808716009,36.1166457175,125.160690301,0.0,32.1804615127,77.5397301883,241.208692745,2.86776200601,49.9818,188.359130739
 06/20  18:00:00,392.485092456,36.2436692795,122.748301593,0.0,77.122965704,86.2600435998,401.164212352,4.56235264317,49.9818,346.620059709
 06/20  19:00:00,396.055476716,36.2956488847,119.079249209,0.0,102.647051061,80.1663183927,291.450979533,5.09586983248,33.3212,253.033909701
 06/20  20:00:00,421.222411899,36.3197335162,118.848193156,0.0,115.40909374,92.7192997104,291.481655433,5.48259507502,33.3212,252.677860358
 06/20  21:00:00,406.666301647,36.3956958278,119.409934454,0.0,102.647051061,94.1340635361,404.115886846,5.85256438835,24.9909,373.272422458
 06/20  22:00:00,351.570315819,36.3985512532,122.129170236,0.0,77.122965704,65.871452062,307.548785123,6.21679858346,16.6606,284.671386539
 06/20  23:00:00,290.200212364,36.2842324761,128.943862802,0.0,38.286128036,48.4199368926,173.186724984,7.9316664623,8.3303,156.924758521
 06/20  24:00:00,231.587585187,33.8772364447,112.48451013,0.0,25.5240853573,30.610668775,126.686698174,0.0581167933413,3.33212,123.296461381
 06/21  01:00:00,216.899578828,33.9311270091,105.640840876,0.0,19.418418834,29.3649097162,97.6813484325,0.189923015779,3.33212,94.1593054168
 06/21  02:00:00,192.45241891,33.3922213651,90.3487017462,0.0,12.7620426787,28.1191506574,97.5233155738,0.0362439452901,3.33212,94.1549516285
 06/21  03:00:00,192.517643411,33.3922213651,90.5995152307,0.0,12.7620426787,28.1191506574,97.5292588892,0.0556292115531,3.33212,94.1415096776
 06/21  04:00:00,202.681707328,33.6616741871,94.1667428932,0.0,12.7620426787,28.1191506574,126.973512419,0.401998820732,3.33212,123.239393598
 06/21  05:00:00,242.713384285,34.2005798311,106.417684813,0.0,25.5240853573,30.610668775,224.170470495,0.161822930785,8.3303,215.678347564
 06/21  06:00:00,329.03877193,34.2005798311,111.845508086,0.0,51.0481707146,78.1489452969,389.340341115,0.0979272843938,16.6606,372.58181383
 06/21  07:00:00,412.057664684,36.13819685,134.575504382,0.0,64.3609230253,109.708623606,527.530265823,8.68099709406,24.9909,493.858368729
 06/21  08:00:00,373.200521807,35.9845008862,137.519486155,0.0,51.0481707146,80.7689615957,419.996112945,3.67723235784,33.3212,382.997680587
 06/21  09:00:00,348.414276731,36.4114893572,139.439124053,0.0,51.0481707146,71.0224615957,358.08726546,0.0,66.8089,291.27836546
 06/21  10:00:00,301.499750381,36.6166466439,140.618365024,0.0,32.1804615127,65.7244621605,309.510371681,0.0156862716225,83.4695,226.025185409
 06/21  11:00:00,303.351459709,36.7062077356,141.575486528,0.0,32.1804615127,65.7244621605,253.979235838,0.246477447212,83.4695,170.263258391
 06/21  12:00:00,303.163092438,36.7472578417,141.668754162,0.0,32.1804615127,65.7244621605,251.879625485,0.079270258341,83.4695,168.330855227
 06/21  13:00:00,293.510660289,36.6620875416,141.656538006,0.0,32.1804615127,55.9779621605,239.823493906,0.0598544020902,75.1392,164.624439504
 06/21  14:00:00,293.73917856,36.6760846162,141.90098461,0.0,32.1804615127,55.9779621605,233.542370347,0.0633551184833,66.8089,166.670115228
 06/21  15:00:00,294.024851728,36.7153557144,142.047640335,0.0,32.1804615127,55.9779621605,240.735376028,0.0204552545365,75.1392,165.575720774
 06/21  16:00:00,322.360964104,36.7623447717,141.086792487,0.0,32.1804615127,60.9114621605,218.429924326,0.0,91.7998,126.630124326
 06/21  17:00:00,355.858745308,36.2302034265,140.092498427,0.0,32.1804615127,77.5397301883,244.917982581,3.08358463739,49.9818,191.852597944
 06/21  18:00:00,407.758703147,36.3609519783,137.910951963,0.0,77.122965704,86.2600435998,393.71611108,4.95409107281,49.9818,338.780220007
 06/21  19:00:00,412.62928599,36.4135015613,135.10583685,0.0,102.647051061,80.1663183927,295.07747971,5.55484119867,33.3212,256.201438511
 06/21  20:00:00,437.222134506,36.4124528567,134.775588099,0.0,115.40909374,92.7192997104,294.766873371,6.04565242613,33.3212,255.400020945
 06/21  21:00:00,421.258534923,36.4767455439,134.201178706,0.0,102.647051061,94.1340635361,402.615413076,6.38544406072,24.9909,371.239069015
 06/21  22:00:00,364.565810886,36.4364395977,137.348847907,0.0,77.122965704,65.871452062,303.840788196,6.7882295327,16.6606,280.391958663
 06/21  23:00:00,297.856308163,36.2964995412,140.18602083,0.0,38.286128036,48.4199368926,171.32368197,8.67150967831,8.3303,154.321872292
 06/21  24:00:00,205.52226966,33.2844402363,89.9109358179,0.0,25.5240853573,30.610668775,136.052893808,2.99458904219,3.33212,129.726184766
 06/22  01:00:00,205.047589576,33.6616741871,96.4952941953,0.0,19.418418834,29.3649097162,101.123230444,7.99279885628,3.33212,89.7983115875
 06/22  02:00:00,195.941578417,33.6616741871,95.1907465954,0.0,12.7620426787,28.1191506574,98.1640813132,2.64964897026,3.33212,92.182312343
 06/22  03:00:00,183.464779172,33.1227685431,83.1425805894,0.0,12.7620426787,28.1191506574,97.6690173238,0.20985747987,3.33212,94.1270398439
 06/22  04:00:00,186.658502165,32.8533157211,79.8183508182,0.0,12.7620426787,28.1191506574,129.749826947,0.134843574256,3.33212,126.282863373
 06/22  05:00:00,231.032432411,33.6616741871,95.4017090338,0.0,25.5240853573,30.610668775,223.080922756,0.426594690906,8.3303,214.324028065
 06/22  06:00:00,342.692520499,35.008938297,123.910793808,0.0,51.0481707146,78.1489452969,388.489764455,0.140818431481,16.6606,371.688346023
 06/22  07:00:00,413.937038753,35.9670692028,136.327728472,0.0,64.3609230253,109.708623606,526.410964,9.55315172227,24.9909,491.866912278
 06/22  08:00:00,374.127583167,35.9457350645,138.151731521,0.0,51.0481707146,80.7689615957,417.221649134,3.93007407503,33.3212,379.970375059
 06/22  09:00:00,348.389538208,36.4146662492,139.51260335,0.0,51.0481707146,71.0224615957,357.736607078,0.0,66.8089,290.927707078
 06/22  10:00:00,300.695593905,36.5930427589,140.058935944,0.0,32.1804615127,65.7244621605,309.296340482,0.0,83.4695,225.826840482
 06/22  11:00:00,301.406599302,36.6786563731,139.622819294,0.0,32.1804615127,65.7244621605,253.649064066,0.011905183568,83.4695,170.167658882
 06/22  12:00:00,300.640982934,36.7296242712,139.631030042,0.0,32.1804615127,65.7244621605,246.594260584,0.0357171526528,83.4695,163.089043432
 06/22  13:00:00,288.794967985,36.6512034284,137.213017341,0.0,32.1804615127,55.9779621605,244.838252629,0.0422142687741,75.1392,169.65683836
 06/22  14:00:00,289.458075081,36.6721316388,137.690416938,0.0,32.1804615127,55.9779621605,229.485050632,0.0508780433324,66.8089,162.625272588
 06/22  15:00:00,290.9630121,36.7029373961,139.28840899,0.0,32.1804615127,55.9779621605,240.452468633,0.0140735069619,75.1392,165.299195126
 06/22  16:00:00,320.290142997,36.6469047608,139.185756893,0.0,32.1804615127,60.9114621605,219.246648283,0.0,91.7998,127.446848283
 06/22  17:00:00,354.151131569,36.1519738943,138.468964724,0.0,32.1804615127,77.5397301883,241.41953142,3.40527758665,49.9818,188.032453833
 06/22  18:00:00,405.334711581,36.2953903437,135.552244938,0.0,77.122965704,86.2600435998,399.946503498,5.46608398557,49.9818,344.498619513
 06/22  19:00:00,406.4037149,36.356254997,128.834252967,0.0,102.647051061,80.1663183927,289.747656552,6.08262668614,33.3212,250.343829866
 06/22  20:00:00,432.235241108,36.3424485362,129.436579659,0.0,115.40909374,92.7192997104,294.974794279,6.5288150493,33.3212,255.12477923
 06/22  21:00:00,421.82465137,36.4035502039,135.625831281,0.0,102.647051061,94.1340635361,402.48707015,6.94299145704,24.9909,370.553178693
 06/22  22:00:00,364.065160407,36.4008717446,136.916207878,0.0,77.122965704,65.871452062,304.056764953,7.36584240074,16.6606,280.030322552
 06/22  23:00:00,296.976771966,36.2825473968,139.54707936,0.0,38.286128036,48.4199368926,172.958100964,10.3911677041,8.3303,154.23663326
 06/22  24:00:00,197.428539005,33.2844402363,82.0981206581,0.0,25.5240853573,30.610668775,146.871034993,20.3545983944,3.33212,123.184316598
 06/23  01:00:00,180.720375447,33.6616741871,72.666958257,0.0,19.418418834,29.3649097162,136.002572697,38.5686457903,3.33212,94.1018069064
 06/23  02:00:00,178.280226924,33.6616741871,78.2402995775,0.0,12.7620426787,28.1191506574,136.284955125,38.86326585,3.33212,94.0895692751
 06/23  03:00:00,169.568029371,33.3922213651,69.8650835665,0.0,12.7620426787,28.1191506574,135.215995144,37.8064294989,3.33212,94.0774456449
 06/23  04:00:00,206.526729763,33.3922213651,99.287648163,0.0,12.7620426787,28.1191506574,152.86272309,26.4029395612,3.33212,123.127663529
 06/23  05:00:00,219.114170582,32.8533157211,84.8638438677,0.0,25.5240853573,30.610668775,241.384691229,17.8051934799,8.3303,215.249197749
 06/23  06:00:00,333.454961519,34.3622515243,115.945002577,0.0,51.0481707146,78.1489452969,394.361019411,8.43722090715,16.6606,369.263198504
 06/23  07:00:00,410.246437352,35.9066287653,131.776874827,0.0,64.3609230253,109.708623606,523.991079432,7.82518570908,24.9909,491.174993723
 06/23  08:00:00,371.094419505,35.8758430305,135.135543317,0.0,51.0481707146,80.7689615957,413.302637792,3.278611921,33.3212,376.702825871
 06/23  09:00:00,344.290703924,36.4061723385,137.232782571,0.0,51.0481707146,71.0224615957,355.342740621,0.0,66.8089,288.533840621
 06/23  10:00:00,297.577463358,36.5238804038,138.813091708,0.0,32.1804615127,65.7244621605,309.401547273,0.305628362143,83.4695,225.626418911
 06/23  11:00:00,298.068432753,36.6250170195,138.358650641,0.0,32.1804615127,65.7244621605,254.368539001,0.841046585201,83.4695,170.057992416
 06/23  12:00:00,298.66117256,36.6771751195,139.777331204,0.0,32.1804615127,65.7244621605,248.704017971,0.691776235779,83.4695,164.542741735
 06/23  13:00:00,289.83937874,36.6330317588,140.791769296,0.0,32.1804615127,55.9779621605,243.697333812,0.545490865103,75.1392,168.012642947
 06/23  14:00:00,289.074624918,36.6647056958,139.759896889,0.0,32.1804615127,55.9779621605,229.641932191,0.289794888261,66.8089,162.543237303
 06/23  15:00:00,287.224891602,36.6952093858,137.576708445,0.0,32.1804615127,55.9779621605,239.547222134,0.174974494538,75.1392,164.23304764
 06/23  16:00:00,316.252228038,36.5772691952,137.236974262,0.0,32.1804615127,60.9114621605,220.127233917,0.0,91.7998,128.327433917
 06/23  17:00:00,350.652317752,36.0992942482,136.678512011,0.0,32.1804615127,77.5397301883,240.831792559,2.92857015563,49.9818,187.921422403
 06/23  18:00:00,402.008507075,36.2380934743,133.543229798,0.0,77.122965704,86.2600435998,393.563540293,4.65848969683,49.9818,338.923250597
 06/23  19:00:00,407.983124891,36.276608046,132.060333319,0.0,102.647051061,80.1663183927,293.041945434,5.20071250042,33.3212,254.520032934
 06/23  20:00:00,433.011737736,36.2560087298,132.08453569,0.0,115.40909374,92.7192997104,289.546957206,5.59257197148,33.3212,250.633185235
 06/23  21:00:00,418.112172938,36.2986413938,133.82432033,0.0,102.647051061,94.1340635361,402.677413043,5.96693630347,24.9909,371.719576739
 06/23  22:00:00,361.153746339,36.3024235268,135.555486784,0.0,77.122965704,65.871452062,300.431526256,7.06587348957,16.6606,276.705052766
 06/23  23:00:00,281.836858214,36.2172509285,125.3742446,0.0,38.286128036,48.4199368926,186.004408738,18.5395925249,8.3303,159.134516213
 06/23  24:00:00,193.817639176,33.3922213651,78.5186019349,0.0,25.5240853573,30.610668775,149.133982887,22.6777959474,3.33212,123.12406694
 06/24  01:00:00,198.679110638,32.9880421321,81.6992474417,0.0,27.7269238854,30.610668775,118.712836357,21.3093085182,3.33212,94.0714078386
 06/24  02:00:00,183.872218191,33.1227685431,84.0793582007,0.0,12.7620426787,28.1191506574,102.473325038,11.3510727484,3.33212,87.7901322899
 06/24  03:00:00,193.316152854,33.6616741871,92.7998883957,0.0,12.7620426787,28.1191506574,104.125549323,6.73220226844,3.33212,94.0612270547
 06/24  04:00:00,201.751992204,33.6616741871,94.6937252873,0.0,12.7620426787,28.1191506574,133.060690477,6.66674322827,3.33212,123.061827248
 06/24  05:00:00,206.675545157,33.3922213651,87.7519877115,0.0,12.7620426787,28.1191506574,171.895435229,9.49374657025,8.3303,154.071388658
 06/24  06:00:00,282.307232624,33.8772364447,98.6584943698,0.0,42.6918050922,54.3732441037,245.659542239,8.52871897803,16.6606,220.470223261
 06/24  07:00:00,369.070581755,35.9871021644,138.071915075,0.0,42.6918050922,86.1019271793,400.237933786,8.25245073792,24.9909,366.994583048
 06/24  08:00:00,408.943621418,35.9378417789,136.054536602,0.0,57.6566862989,112.030105488,562.82663677,3.30149307101,33.3212,526.203943699
 06/24  09:00:00,364.10501218,36.4087687292,136.829152623,0.0,57.6566862989,83.6599452969,441.714311454,0.0126443106997,66.8089,374.892767143
 06/24  10:00:00,312.855416813,36.5409365974,139.340736702,0.0,42.6918050922,68.9656133826,368.823295256,0.65662856833,83.4695,284.697166687
 06/24  11:00:00,305.418150354,36.6650543801,139.751247048,0.0,34.9340096728,67.7198543238,315.960884483,1.23010668143,83.4695,231.261277801
 06/24  12:00:00,305.305222911,36.7413885373,140.331283358,0.0,34.9340096728,67.7198543238,253.987371735,0.991314048968,83.4695,169.526557686
 06/24  13:00:00,292.735355038,36.6504704592,136.959683169,0.0,34.9340096728,57.9733543238,239.851578822,0.910788551738,75.1392,163.80159027
 06/24  14:00:00,293.608141397,36.6595320635,137.503348809,0.0,34.9340096728,57.9733543238,237.469753944,0.954713959532,66.8089,169.706139984
 06/24  15:00:00,295.645070813,36.6903531053,140.224311604,0.0,34.9340096728,57.9733543238,238.890464826,0.844640805029,75.1392,162.906624021
 06/24  16:00:00,324.436438177,36.5214953668,140.337603126,0.0,34.9340096728,62.9068543238,222.818666339,0.995549615108,91.7998,130.023316724
 06/24  17:00:00,348.882047047,36.0670420585,137.385774192,0.0,34.9340096728,72.2186844194,209.187032371,4.54033979725,49.9818,154.664892573
 06/24  18:00:00,414.136125645,36.2925586353,136.442816801,0.0,87.0357390804,86.2600435998,250.359538226,4.77603269039,49.9818,195.601705536
 06/24  19:00:00,407.07514123,36.0674469327,134.597629205,0.0,102.000620287,77.6748002752,286.17447475,5.3874182498,33.3212,247.4658565
 06/24  20:00:00,419.108658853,36.0245373846,136.012726259,0.0,102.000620287,88.9820225341,293.74386559,5.83059468764,33.3212,254.592070903
 06/24  21:00:00,416.916358988,36.0895406603,135.92275394,0.0,102.000620287,91.6425454185,278.690775161,6.22429480057,24.9909,247.47558036
 06/24  22:00:00,373.648428424,36.0040422084,138.93545877,0.0,87.0357390804,65.871452062,397.143623727,13.2689780988,16.6606,367.214045628
 06/24  23:00:00,290.699886177,35.9240956215,130.461374043,0.0,42.6918050922,48.4199368926,251.443992584,27.7685174435,8.3303,215.345175141
 06/24  24:00:00,202.155728113,33.1227685431,84.9428357136,0.0,27.7269238854,30.610668775,145.750891594,19.3467111119,3.33212,123.072060482
 06/25  01:00:00,210.136023224,32.5838628991,84.2641371283,0.0,34.4311606118,33.1021868926,116.247815359,18.7512917326,3.33212,94.1644036265
 06/25  02:00:00,171.120296828,31.7755044332,63.7345672998,0.0,19.466279405,30.610668775,118.886390914,21.3966344908,3.33212,94.1576364235
 06/25  03:00:00,168.620206186,31.7755044332,61.2844518824,0.0,19.466279405,30.610668775,128.118013949,30.6408704288,3.33212,94.1450235203
 06/25  04:00:00,179.224139163,32.5838628991,64.4986664395,0.0,19.466279405,30.610668775,160.92543309,34.5882328079,3.33212,123.005080282
 06/25  05:00:00,191.876181138,32.5838628991,64.9236616904,0.0,19.466279405,30.610668775,199.413379932,36.9023495395,8.3303,154.180730393
 06/25  06:00:00,278.87974867,34.2005798311,95.5018335505,0.0,42.6918050922,54.3732441037,263.040795457,29.8636912261,16.6606,216.516504231
 06/25  07:00:00,373.977777544,36.3041155415,134.315984323,0.0,49.3960418185,88.5934452969,406.740573549,13.7774284642,24.9909,367.972245085
 06/25  08:00:00,407.740069834,35.9879035147,135.922675308,0.0,57.6566862989,112.030105488,557.80976992,2.61662361662,33.3212,521.871946304
 06/25  09:00:00,353.167770331,36.4176299208,136.708141958,0.0,50.9524495726,81.1684271793,447.704182257,0.0617181708471,66.8089,380.833564086
 06/25  10:00:00,310.803833392,36.7248366664,138.120958851,0.0,42.6918050922,68.9656133826,366.437043277,0.54368469458,83.4695,282.423858582
 06/25  11:00:00,309.234925914,36.7297673035,139.64925575,0.0,38.286128036,68.9656133826,312.067325188,0.866489604038,83.4695,227.731335584
 06/25  12:00:00,309.364224642,36.7644732857,140.336431822,0.0,38.286128036,68.9656133826,252.083664208,0.710106712142,83.4695,167.904057496
 06/25  13:00:00,290.40966408,36.6485550766,140.404173956,0.0,31.5818913096,56.727595265,238.901649889,0.92340247249,75.1392,162.839047417
 06/25  14:00:00,290.062258049,36.6659123394,140.034414453,0.0,31.5818913096,56.727595265,236.33643372,0.957076844446,66.8089,168.570456875
 06/25  15:00:00,290.296357621,36.6964311044,140.157975164,0.0,31.5818913096,56.727595265,239.09326056,1.07746636532,75.1392,162.876594194
 06/25  16:00:00,319.057088605,36.5222859482,139.841854758,0.0,31.5818913096,61.661095265,216.153913426,1.05193836658,91.7998,123.30217506
 06/25  17:00:00,345.987553918,36.0023814841,140.016965249,0.0,31.5818913096,70.9729253606,213.306467258,3.87312211873,49.9818,159.45154514
 06/25  18:00:00,406.092477437,36.0574317316,138.463220239,0.0,80.3315023541,83.7685254822,244.438898536,4.34643183613,49.9818,190.1106667
 06/25  19:00:00,409.314263884,36.0838442345,137.566537862,0.0,102.000620287,77.6748002752,284.588191157,4.42386869122,33.3212,246.843122465
 06/25  20:00:00,428.244382587,36.0721444187,136.48604324,0.0,108.704857014,91.4735406516,284.161041744,4.79404691812,33.3212,246.045794825
 06/25  21:00:00,407.872515058,36.2025856938,136.58194145,0.0,95.2963835608,89.1510273009,276.942084408,5.13622482295,24.9909,246.814959585
 06/25  22:00:00,357.765568786,36.1107870445,132.597624006,0.0,80.3315023541,63.3799339444,402.753786675,19.4641544255,16.6606,366.62903225
 06/25  23:00:00,281.595749283,36.041242153,121.415399351,0.0,42.6918050922,48.4199368926,253.807333142,30.9563318713,8.3303,214.52070127
 06/25  24:00:00,208.634724845,32.9880421321,82.367697782,0.0,34.4311606118,33.1021868926,147.509949031,20.9979302732,3.33212,123.179898757
 06/26  01:00:00,163.931787031,31.7755044332,57.876455219,0.0,19.418418834,29.3649097162,128.549097043,31.2212774379,3.33212,93.9956996052
 06/26  02:00:00,160.954378706,32.5838628991,62.0541175907,0.0,12.7620426787,28.1191506574,132.411695613,41.3424014252,3.33212,87.737174188
 06/26  03:00:00,163.201791756,33.3922213651,63.5539895866,0.0,12.7620426787,28.1191506574,137.841058047,40.5167134435,3.33212,93.9922246032
 06/26  04:00:00,172.263878036,33.3922213651,66.0350335229,0.0,12.7620426787,28.1191506574,167.632930018,41.342097898,3.33212,122.95871212
 06/26  05:00:00,209.23311656,33.3922213651,75.345346693,0.0,25.5240853573,30.610668775,266.829984876,43.8229889216,8.3303,214.676695954
 06/26  06:00:00,328.190542176,33.8772364447,112.71478641,0.0,51.0481707146,78.1489452969,421.409734242,41.2238180158,16.6606,363.525316226
 06/26  07:00:00,404.566690169,35.8827862933,129.070780396,0.0,64.3609230253,109.708623606,525.145810484,15.9977934121,24.9909,484.157117072
 06/26  08:00:00,369.655725326,35.886434735,134.765686197,0.0,51.0481707146,80.7689615957,413.618421674,1.86366658363,33.3212,378.43355509
 06/26  09:00:00,346.046994197,36.4032563752,138.527902769,0.0,51.0481707146,71.0224615957,348.678463835,0.25254663869,66.8089,281.617017196
 06/26  10:00:00,297.086678208,36.5457871399,137.232316088,0.0,32.1804615127,65.7244621605,309.415614212,0.900838179373,83.4695,225.045276033
 06/26  11:00:00,297.32182452,36.6437037832,136.106422071,0.0,32.1804615127,65.7244621605,251.677292131,1.03043047431,83.4695,167.177361657
 06/26  12:00:00,297.822773233,36.6874795516,137.691646982,0.0,32.1804615127,65.7244621605,249.609979334,0.848066085612,83.4695,165.292413249
 06/26  13:00:00,285.006696015,36.6334268781,133.687069483,0.0,32.1804615127,55.9779621605,238.31152985,0.673734401361,75.1392,162.498595448
 06/26  14:00:00,287.996661479,36.6637123261,137.159808535,0.0,32.1804615127,55.9779621605,229.610491091,0.501916977442,66.8089,162.299674114
 06/26  15:00:00,290.857801744,36.6991835463,140.403352931,0.0,32.1804615127,55.9779621605,237.878041234,0.425000309816,75.1392,162.313840924
 06/26  16:00:00,319.599242148,36.601939486,139.860226427,0.0,32.1804615127,60.9114621605,221.552504705,0.018194762388,91.7998,129.734509943
 06/26  17:00:00,354.164065941,36.1250211887,139.412250644,0.0,32.1804615127,77.5397301883,238.200310638,1.6559532087,49.9818,186.562557429
 06/26  18:00:00,407.058478148,36.268987313,137.843520325,0.0,77.122965704,86.2600435998,389.833557307,2.64459969527,49.9818,337.207157611
 06/26  19:00:00,414.383730044,36.325828477,137.718996371,0.0,102.647051061,80.1663183927,283.688093286,3.02274423545,33.3212,247.344149051
 06/26  20:00:00,438.300018789,36.3175420669,136.759272438,0.0,115.40909374,92.7192997104,283.213051892,3.31250532799,33.3212,246.579346564
 06/26  21:00:00,421.01785306,36.3527332486,135.905407677,0.0,102.647051061,94.1340635361,396.598925417,3.59551475743,24.9909,368.01251066
 06/26  22:00:00,363.659132683,36.329018187,138.451628511,0.0,77.122965704,65.871452062,300.176146742,4.81472798438,16.6606,278.700818758
 06/26  23:00:00,287.761470028,36.229948661,131.481790689,0.0,38.286128036,48.4199368926,175.347618584,13.1365695418,8.3303,153.880749042
 06/26  24:00:00,208.009951982,33.3922213651,92.5247084446,0.0,25.5240853573,30.610668775,134.012799362,7.71639868194,3.33212,122.96428068
 06/27  01:00:00,180.246884655,32.9880421321,72.8552465169,0.0,19.418418834,29.3649097162,110.206592721,19.1574407371,3.33212,87.7170319843
 06/27  02:00:00,153.062617226,32.9880421321,53.8062844523,0.0,12.7620426787,28.1191506574,127.680022542,30.3785304706,3.33212,93.9693720716
 06/27  03:00:00,159.171036599,32.9880421321,59.9427347116,0.0,12.7620426787,28.1191506574,125.64797309,28.3479738059,3.33212,93.9678792845
 06/27  04:00:00,171.014814521,32.9880421321,64.5506895953,0.0,12.7620426787,28.1191506574,155.446087315,29.2097345298,3.33212,122.904232785
 06/27  05:00:00,208.600758689,32.9880421321,74.4844462359,0.0,25.5240853573,30.610668775,251.0571623,35.3720697663,8.3303,207.354792533
 06/27  06:00:00,330.647586218,34.6855949106,113.613068699,0.0,51.0481707146,78.1489452969,413.5836764,30.2889192333,16.6606,366.634157167
 06/27  07:00:00,407.109723854,35.9005827646,130.621360935,0.0,64.3609230253,109.708623606,521.945129395,11.4145280808,24.9909,485.539701314
 06/27  08:00:00,371.481722802,35.9065864203,136.641807011,0.0,51.0481707146,80.7689615957,406.680869958,1.6243495531,33.3212,371.735320405
 06/27  09:00:00,346.265924041,36.4090267543,138.816134359,0.0,51.0481707146,71.0224615957,348.403895727,0.11210467927,66.8089,281.482891047
 06/27  10:00:00,300.563331258,36.5825362847,140.512613635,0.0,32.1804615127,65.7244621605,308.648461907,0.412670985895,83.4695,224.766290921
 06/27  11:00:00,302.767712737,36.6785554285,141.408576934,0.0,32.1804615127,65.7244621605,253.699443796,0.560089990536,83.4695,169.669853805
 06/27  12:00:00,302.267479842,36.7227857547,141.585796436,0.0,32.1804615127,65.7244621605,246.528397603,0.44390955929,83.4695,162.614988043
 06/27  13:00:00,289.865177217,36.6495978599,138.894191461,0.0,32.1804615127,55.9779621605,237.803692399,0.234733210461,75.1392,162.429759188
 06/27  14:00:00,291.430784592,36.6705529415,140.098839327,0.0,32.1804615127,55.9779621605,229.184367076,0.154504377113,66.8089,162.220962699
 06/27  15:00:00,292.500189678,36.7103303366,141.008019025,0.0,32.1804615127,55.9779621605,237.426803835,0.0624957596079,75.1392,162.225108075
 06/27  16:00:00,316.606025101,36.6944959664,135.50270118,0.0,32.1804615127,60.9114621605,221.474559407,0.0,91.7998,129.674759407
 06/27  17:00:00,349.395833027,36.1898113565,133.701185032,0.0,32.1804615127,77.5397301883,232.094860773,1.4283852758,49.9818,180.684675497
 06/27  18:00:00,401.251670362,36.3177644207,131.472217078,0.0,77.122965704,86.2600435998,390.144249901,2.33557174942,49.9818,337.826878151
 06/27  19:00:00,404.718184496,36.3646373035,127.717843184,0.0,102.647051061,80.1663183927,288.268066961,2.66851524245,33.3212,252.278351719
 06/27  20:00:00,429.457629349,36.3568366028,127.290674487,0.0,115.40909374,92.7192997104,282.611786525,2.93535611087,33.3212,246.355230414
 06/27  21:00:00,416.233348925,36.402464364,129.69184282,0.0,102.647051061,94.1340635361,395.396552366,3.20244205194,24.9909,367.203210314
 06/27  22:00:00,361.049104254,36.3897930621,132.863780684,0.0,77.122965704,65.871452062,290.771471326,3.48454110254,16.6606,270.626330223
 06/27  23:00:00,296.200831484,36.2781948275,136.807283168,0.0,38.286128036,48.4199368926,167.088582489,4.96051479176,8.3303,153.797767697
 06/27  24:00:00,223.267060071,33.8772364447,105.487663472,0.0,25.5240853573,30.610668775,126.271864384,0.033302568691,3.33212,122.906441815
 06/28  01:00:00,216.88084657,33.9311270091,106.485959886,0.0,19.418418834,29.3649097162,97.3831910717,0.107353301894,3.33212,93.9437177699
 06/28  02:00:00,188.05979127,33.1227685431,87.0668671013,0.0,12.7620426787,28.1191506574,91.1213350965,0.11410603772,3.33212,87.6751090588
 06/28  03:00:00,187.043550437,33.1227685431,86.0423454555,0.0,12.7620426787,28.1191506574,97.3889972663,0.121707645391,3.33212,93.935169621
 06/28  04:00:00,204.466063679,33.6616741871,95.8699951246,0.0,12.7620426787,28.1191506574,126.413364119,0.229879005232,3.33212,122.851365113
 06/28  05:00:00,242.905939492,34.2005798311,105.514358338,0.0,25.5240853573,30.610668775,218.922027845,0.0892577152215,8.3303,210.50247013
 06/28  06:00:00,324.174707461,34.2005798311,105.990194376,0.0,51.0481707146,78.1489452969,378.646480149,0.0575473756124,16.6606,361.928332774
 06/28  07:00:00,408.307202921,36.0771969032,129.732713873,0.0,64.3609230253,109.708623606,514.388722277,5.20157166907,24.9909,484.196250607
 06/28  08:00:00,370.120471699,35.9230553607,134.440293274,0.0,51.0481707146,80.7689615957,406.687325731,2.24145229654,33.3212,371.124673434
 06/28  09:00:00,344.896297048,36.4042427974,138.005631976,0.0,51.0481707146,71.0224615957,347.899330044,0.0,66.8089,281.090430044
 06/28  10:00:00,296.186861827,36.5652491998,137.905596922,0.0,32.1804615127,65.7244621605,308.434287302,0.320056019697,83.4695,224.644731282
 06/28  11:00:00,296.956908698,36.6538450931,137.673988165,0.0,32.1804615127,65.7244621605,253.787797721,0.739038812237,83.4695,169.579258909
 06/28  12:00:00,295.657907331,36.6868789313,136.733821696,0.0,32.1804615127,65.7244621605,246.640951735,0.652285666884,83.4695,162.519166068
 06/28  13:00:00,282.954495125,36.6325658589,132.735493198,0.0,32.1804615127,55.9779621605,237.94619101,0.50511860331,75.1392,162.301872407
 06/28  14:00:00,281.248017149,36.6636150512,130.263127871,0.0,32.1804615127,55.9779621605,229.322987202,0.427421490317,66.8089,162.086665712
 06/28  15:00:00,282.366315755,36.6943430808,131.690947091,0.0,32.1804615127,55.9779621605,237.695760664,0.472759840671,75.1392,162.083800823
 06/28  16:00:00,312.694488366,36.5363783869,133.668802089,0.0,32.1804615127,60.9114621605,214.935724642,0.000315148812567,91.7998,123.135609493
 06/28  17:00:00,346.210864618,36.0415439624,132.531239139,0.0,32.1804615127,77.5397301883,239.280249682,2.05470366407,49.9818,187.243746018
 06/28  18:00:00,399.641014931,36.1959124087,131.069923298,0.0,77.122965704,86.2600435998,388.287753643,3.27852763367,49.9818,335.02742601
 06/28  19:00:00,406.137577805,36.2666106867,129.029585517,0.0,102.647051061,80.1663183927,283.843431498,3.69573611197,33.3212,246.826495386
 06/28  20:00:00,429.790300171,36.2662868103,127.686615995,0.0,115.40909374,92.7192997104,283.40432832,4.0138396628,33.3212,246.069288657
 06/28  21:00:00,414.959718307,36.3056376291,129.260309097,0.0,102.647051061,94.1340635361,395.968508089,4.3252997007,24.9909,366.652308388
 06/28  22:00:00,359.837894493,36.2975333291,133.260272525,0.0,77.122965704,65.871452062,293.354116841,4.75608797271,16.6606,271.937428868
 06/28  23:00:00,295.171303301,36.2067682231,137.523966731,0.0,38.286128036,48.4199368926,167.889306077,7.28466966017,8.3303,152.274336417
 06/28  24:00:00,201.115320453,33.3922213651,85.1986142088,0.0,25.5240853573,30.610668775,128.583600484,2.40293765878,3.33212,122.848542825
 06/29  01:00:00,196.944025629,33.3922213651,88.6109603344,0.0,19.418418834,29.3649097162,101.422192181,4.17522805361,3.33212,93.9148441274
 06/29  02:00:00,185.186711008,33.3922213651,84.9689050775,0.0,12.7620426787,28.1191506574,98.8976154846,7.91123687847,3.33212,87.6542586061
 06/29  03:00:00,170.985814574,32.9880421321,71.4600294082,0.0,12.7620426787,28.1191506574,107.068647093,9.83585378228,3.33212,93.900673311
 06/29  04:00:00,176.974433587,32.9880421321,70.9398922757,0.0,12.7620426787,28.1191506574,138.48350561,12.3509977364,3.33212,122.800387874
 06/29  05:00:00,207.272309508,32.8533157211,73.8387449836,0.0,25.5240853573,30.610668775,231.612502238,16.2490217007,8.3303,207.033180538
 06/29  06:00:00,331.009105916,34.3622515243,114.687987934,0.0,51.0481707146,78.1489452969,397.075384061,15.041419291,16.6606,365.37336477
 06/29  07:00:00,411.092411507,35.8589647915,135.49749085,0.0,64.3609230253,109.708623606,521.423442479,15.0859122458,24.9909,481.346630233
 06/29  08:00:00,368.203304896,35.8178923215,135.144708097,0.0,51.0481707146,80.7689615957,415.261425968,10.297530326,33.3212,371.642695642
 06/29  09:00:00,345.640254496,36.3987472108,140.276929909,0.0,51.0481707146,71.0224615957,352.361974344,4.91770824222,66.8089,280.635366102
 06/29  10:00:00,298.18867305,36.4867675523,141.379224628,0.0,32.1804615127,65.7244621605,308.536221224,2.68458861667,83.4695,222.382132607
 06/29  11:00:00,299.117924866,36.5398912769,141.060232929,0.0,32.1804615127,65.7244621605,250.841873627,2.7206824372,83.4695,164.65169119
 06/29  12:00:00,298.240857984,36.5800237675,140.274384085,0.0,32.1804615127,65.7244621605,248.654006145,2.72800893897,83.4695,162.456497206
 06/29  13:00:00,287.598234274,36.6148882927,138.810403101,0.0,32.1804615127,55.9779621605,239.834197919,2.44120899236,75.1392,162.253788926
 06/29  14:00:00,287.796570574,36.6461518068,138.88500454,0.0,32.1804615127,55.9779621605,230.523788677,1.6868801056,66.8089,162.028008571
 06/29  15:00:00,288.741391487,36.675206697,140.090163462,0.0,32.1804615127,55.9779621605,238.784652498,1.63036071181,75.1392,162.015091786
 06/29  16:00:00,318.607196754,36.4222736708,141.354387915,0.0,32.1804615127,60.9114621605,214.952729722,0.063662868067,91.7998,123.089266854
 06/29  17:00:00,352.194693332,35.921715787,140.592715926,0.0,32.1804615127,77.5397301883,239.730482195,2.63250622446,49.9818,187.11617597
 06/29  18:00:00,404.272297251,35.9778200103,138.340168538,0.0,77.122965704,86.2600435998,388.959472439,4.45495131412,49.9818,334.522721124
 06/29  19:00:00,411.104955453,35.9897314897,137.227968541,0.0,102.647051061,80.1663183927,284.4155001,4.47549587033,33.3212,246.61880423
 06/29  20:00:00,436.747412572,35.9946391261,137.994384505,0.0,115.40909374,92.7192997104,284.018131878,4.84414372746,33.3212,245.852788151
 06/29  21:00:00,420.340123015,36.0554273896,137.138630417,0.0,102.647051061,94.1340635361,395.547583527,5.59006168049,24.9909,364.966621846
 06/29  22:00:00,362.8098912,36.1106265489,138.271391001,0.0,77.122965704,65.871452062,302.284991214,14.7304274129,16.6606,270.893963801
 06/29  23:00:00,253.31892642,36.0478441703,97.5744147863,0.0,38.286128036,48.4199368926,191.762146182,29.8037950257,8.3303,153.628051157
 06/29  24:00:00,165.825075636,32.5838628991,51.5809111287,0.0,25.5240853573,30.610668775,156.578871363,30.4458647081,3.33212,122.800886655
 06/30  01:00:00,156.136402515,31.7755044332,50.1892592651,0.0,19.418418834,29.3649097162,126.309246819,35.3559727563,3.33212,87.6211540626
 06/30  02:00:00,152.618227963,33.3922213651,52.938894001,0.0,12.7620426787,28.1191506574,136.738616276,39.5272517646,3.33212,93.8792445112
 06/30  03:00:00,151.304283283,30.9671459672,54.0792740364,0.0,12.7620426787,28.1191506574,134.209631921,43.2530862538,3.33212,87.6244256671
 06/30  04:00:00,163.016395315,33.3922213651,56.1814559501,0.0,12.7620426787,28.1191506574,174.715953023,48.6395192444,3.33212,122.744313778
 06/30  05:00:00,199.887465357,33.3922213651,65.3891078006,0.0,25.5240853573,30.610668775,261.219513855,45.6672414132,8.3303,207.221972442
 06/30  06:00:00,321.116596318,34.0389081379,104.738123269,0.0,51.0481707146,78.1489452969,421.205652733,40.2159298714,16.6606,364.329122862
 06/30  07:00:00,410.591313074,35.8722762428,134.987237705,0.0,64.3609230253,109.708623606,539.464287453,33.6920649536,24.9909,480.781322499
 06/30  08:00:00,358.898932175,35.8785273123,126.043554647,0.0,51.0481707146,80.7689615957,425.877967672,22.1578931556,33.3212,370.398874516
 06/30  09:00:00,340.966116297,36.4025765926,135.98242634,0.0,51.0481707146,71.0224615957,360.470903079,13.3565690723,66.8089,280.305434006
 06/30  10:00:00,296.758394307,36.5158661443,139.743032515,0.0,32.1804615127,65.7244621605,305.499372564,4.94833717873,83.4695,217.081535386
 06/30  11:00:00,300.103211858,36.6055874743,141.7204158,0.0,32.1804615127,65.7244621605,254.595957138,1.75209956146,83.4695,169.374357577
 06/30  12:00:00,300.053813766,36.6406089323,141.958498133,0.0,32.1804615127,65.7244621605,247.161020831,1.35835896399,83.4695,162.333161867
 06/30  13:00:00,290.121279196,36.6276706411,141.795490845,0.0,32.1804615127,55.9779621605,238.238700731,0.976265654398,75.1392,162.123235077
 06/30  14:00:00,289.581911881,36.6584257263,140.786453302,0.0,32.1804615127,55.9779621605,229.584563002,0.883235272707,66.8089,161.892427729
 06/30  15:00:00,290.18531712,36.6901916343,140.940506466,0.0,32.1804615127,55.9779621605,237.886566061,0.873965064788,75.1392,161.873400996
 06/30  16:00:00,318.856285627,36.5214115751,140.629019286,0.0,32.1804615127,60.9114621605,214.870097548,0.0418494686739,91.7998,123.028448079
 06/30  17:00:00,352.114320441,36.0187116529,139.529119716,0.0,32.1804615127,77.5397301883,231.767700957,1.72389689231,49.9818,180.062004064
 06/30  18:00:00,404.487110534,36.1438146256,137.925630666,0.0,77.122965704,86.2600435998,386.700515435,2.6827046207,49.9818,334.036010815
 06/30  19:00:00,408.844892825,36.1980478093,134.512681149,0.0,102.647051061,80.1663183927,282.722784271,3.0588763497,33.3212,246.342707922
 06/30  20:00:00,435.3867651,36.187727502,136.475167144,0.0,115.40909374,92.7192997104,282.28044108,3.35620258759,33.3212,245.603038492
 06/30  21:00:00,419.566398333,36.2251550569,136.4730248,0.0,102.647051061,94.1340635361,394.036108827,3.66295248554,24.9909,365.382256341
 06/30  22:00:00,363.430848008,36.2356712334,138.373449562,0.0,77.122965704,65.871452062,290.948867565,4.56944880484,16.6606,269.71881876
 06/30  23:00:00,296.944014348,36.1573615154,139.785884192,0.0,38.286128036,48.4199368926,168.483677546,6.60839921002,8.3303,153.544978335
 06/30  24:00:00,203.300038544,33.3922213651,87.1947727159,0.0,25.5240853573,30.610668775,126.106710959,0.0202547915915,3.33212,122.754336168
 07/01  01:00:00,210.397865458,33.3922213651,92.1272414043,0.0,27.7269238854,30.610668775,90.9787485975,0.038328520241,3.33212,87.6083000772
 07/01  02:00:00,179.89916407,32.9880421321,79.7137077317,0.0,12.7620426787,28.1191506574,97.4576430789,0.27133125536,3.33212,93.8541918235
 07/01  03:00:00,188.259123645,33.3922213651,87.4780912304,0.0,12.7620426787,28.1191506574,90.9901272068,0.0625647779637,3.33212,87.5954424289
 07/01  04:00:00,194.829704849,33.3922213651,87.3176366502,0.0,12.7620426787,28.1191506574,126.100808385,0.0592964765988,3.33212,122.709391908
 07/01  05:00:00,193.513470228,32.8533157211,74.5563708101,0.0,12.7620426787,28.1191506574,156.792214762,0.0886275391398,8.3303,148.373287223
 07/01  06:00:00,293.771902969,34.3622515243,108.475647294,0.0,42.6918050922,54.3732441037,229.864894494,0.0879533493658,16.6606,213.116341145
 07/01  07:00:00,371.990659279,35.9574675598,140.521373578,0.0,42.6918050922,86.1019271793,393.334701493,6.00947548109,24.9909,362.334326012
 07/01  08:00:00,409.547168057,35.9475061832,137.237371163,0.0,57.6566862989,112.030105488,549.357491562,2.71325836987,33.3212,513.323033193
 07/01  09:00:00,363.677206849,36.4029503684,138.120016682,0.0,57.6566862989,83.6599452969,435.692793498,0.507099954107,66.8089,368.376793544
 07/01  10:00:00,311.214603132,36.5230086145,139.852996968,0.0,42.6918050922,68.9656133826,364.705841543,1.21470837493,83.4695,280.021633168
 07/01  11:00:00,303.565879611,36.6287338603,140.348945412,0.0,34.9340096728,67.7198543238,303.417827019,1.83012769265,83.4695,218.118199327
 07/01  12:00:00,301.776646671,36.6758300385,139.708174045,0.0,34.9340096728,67.7198543238,255.429198622,3.01044151798,83.4695,168.949257104
 07/01  13:00:00,290.728110437,36.6255590728,138.535959737,0.0,34.9340096728,57.9733543238,240.555083785,2.91597338975,75.1392,162.499910396
 07/01  14:00:00,290.237584944,36.6539767668,138.041862381,0.0,34.9340096728,57.9733543238,232.5397412,3.427065932,66.8089,162.303775268
 07/01  15:00:00,291.259524708,36.681923508,139.317677119,0.0,34.9340096728,57.9733543238,243.412202849,5.95354376239,75.1392,162.319459086
 07/01  16:00:00,321.667880818,36.4004700389,140.588732403,0.0,34.9340096728,62.9068543238,225.757193268,6.09671966781,91.7998,127.8606736
 07/01  17:00:00,347.924670436,35.9138642653,139.447107159,0.0,34.9340096728,72.2186844194,214.154817337,8.26195825973,49.9818,155.911059078
 07/01  18:00:00,413.200035912,36.0038187172,138.151519405,0.0,87.0357390804,86.2600435998,246.337436083,8.69311467642,49.9818,187.662521406
 07/01  19:00:00,405.811605812,35.869653263,135.663133245,0.0,102.000620287,77.6748002752,283.698595644,6.57161638669,33.3212,243.805779258
 07/01  20:00:00,418.136981821,35.8413203246,136.999226356,0.0,102.000620287,88.9820225341,280.872246629,7.71214569772,33.3212,239.838900931
 07/01  21:00:00,417.019934379,35.8739033915,137.651226354,0.0,102.000620287,91.6425454185,281.016388964,10.2582078074,24.9909,245.767281157
 07/01  22:00:00,372.58492883,35.8537068857,138.113961632,0.0,87.0357390804,65.871452062,389.378906314,11.686204296,16.6606,361.032102018
 07/01  23:00:00,300.373554568,35.8271673513,139.481996483,0.0,42.6918050922,48.4199368926,231.063978096,14.2241557405,8.3303,208.509522356
 07/01  24:00:00,205.822897054,33.3922213651,87.7982707665,0.0,27.7269238854,30.610668775,132.324190066,6.29407846422,3.33212,122.697991601
 07/02  01:00:00,161.631522866,30.9671459672,37.6935871603,0.0,34.4311606118,33.1021868926,97.2576991238,6.232535248,3.33212,87.6930438758
 07/02  02:00:00,157.328273452,30.9671459672,50.8694709423,0.0,19.466279405,30.610668775,100.976371633,3.70777732169,3.33212,93.9364743111
 07/02  03:00:00,188.616219604,32.5838628991,79.8494639747,0.0,19.466279405,30.610668775,101.66073628,4.37898169199,3.33212,93.949634588
 07/02  04:00:00,163.725825773,31.7755044332,49.5328584481,0.0,19.466279405,30.610668775,125.631869145,6.10403510871,3.33212,116.195714036
 07/02  05:00:00,203.340980762,32.9880421321,75.2542800608,0.0,19.466279405,30.610668775,168.272032057,6.34168326722,8.3303,153.600048789
 07/02  06:00:00,297.290496922,34.6855949106,112.058731844,0.0,42.6918050922,54.3732441037,237.914961483,6.03525527732,16.6606,215.219106206
 07/02  07:00:00,376.580379592,36.1361478646,135.541496566,0.0,49.3960418185,88.5934452969,389.577628994,8.62766725744,24.9909,355.959061736
