Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  08:00:00,406.614539155,35.880275987,133.646964009,0.0,57.6566862989,112.030105488,549.113655111,3.2189930617,33.3212,512.57346205
 07/02  09:00:00,352.048356486,36.4060129145,134.986095622,0.0,50.9524495726,81.1684271793,434.078302448,0.282591149813,66.8089,366.986811298
 07/02  10:00:00,308.322879318,36.5500536027,135.917694491,0.0,42.6918050922,68.9656133826,365.925847419,1.9259378982,83.4695,280.53040952
 07/02  11:00:00,304.521358097,36.5969170835,135.187292195,0.0,38.286128036,68.9656133826,308.936098148,2.63664301503,83.4695,222.829955133
 07/02  12:00:00,303.349359534,36.6408002319,134.248024654,0.0,38.286128036,68.9656133826,248.433813946,2.72229823763,83.4695,162.242015708
 07/02  13:00:00,283.644643978,36.6198093433,133.059973174,0.0,31.5818913096,56.727595265,241.474239383,4.09676418275,75.1392,162.2382752
 07/02  14:00:00,283.892178849,36.6485866654,133.26048769,0.0,31.5818913096,56.727595265,232.941856439,4.3569020104,66.8089,161.776054428
 07/02  15:00:00,284.754492869,36.6747964188,134.575127431,0.0,31.5818913096,56.727595265,241.522449418,4.6452738902,75.1392,161.737975528
 07/02  16:00:00,313.927133703,36.3738110603,134.813210353,0.0,31.5818913096,61.661095265,219.119348255,4.37736451075,91.7998,122.942183744
 07/02  17:00:00,341.776497529,35.8620836815,135.673014647,0.0,31.5818913096,70.9729253606,211.793348732,7.80873861742,49.9818,154.002810115
 07/02  18:00:00,402.007299411,35.9066210304,133.998211193,0.0,80.3315023541,83.7685254822,244.080337579,7.90805252434,49.9818,186.190485055
 07/02  19:00:00,403.735529108,35.8405077094,131.19635286,0.0,102.000620287,77.6748002752,279.081894039,6.86748992643,33.3212,238.893204112
 07/02  20:00:00,421.301360749,35.8255246071,127.351594877,0.0,108.704857014,91.4735406516,284.084569387,6.35536888485,33.3212,244.408000502
 07/02  21:00:00,401.450356855,35.9097194152,127.269470617,0.0,95.2963835608,89.1510273009,276.549054076,7.93308896252,24.9909,243.625065114
 07/02  22:00:00,357.888419582,35.9052934923,129.14792413,0.0,80.3315023541,63.3799339444,383.001375299,10.9207047039,16.6606,355.420070595
 07/02  23:00:00,296.752864064,35.878253271,133.193964434,0.0,42.6918050922,48.4199368926,227.979285698,13.4128439833,8.3303,206.236141714
 07/02  24:00:00,199.105480203,32.9880421321,71.7881721079,0.0,34.4311606118,33.1021868926,126.579833518,0.437684089872,3.33212,122.810029428
 07/03  01:00:00,137.669581232,30.9671459672,32.5508766891,0.0,19.418418834,29.3649097162,91.2702021256,0.392078883102,3.33212,87.5460032425
 07/03  02:00:00,187.164679233,33.3922213651,86.2543575027,0.0,12.7620426787,28.1191506574,100.936114296,3.80071827918,3.33212,93.8032760164
 07/03  03:00:00,123.124646127,30.9671459672,25.9543340289,0.0,12.7620426787,28.1191506574,99.4126749693,8.54116392388,3.33212,87.5393910454
 07/03  04:00:00,186.6292182,33.3922213651,79.5084048472,0.0,12.7620426787,28.1191506574,135.766040327,9.84050872922,3.33212,122.593411597
 07/03  05:00:00,217.139596404,33.3922213651,82.521095092,0.0,25.5240853573,30.610668775,226.286256377,11.5758798854,8.3303,206.380076492
 07/03  06:00:00,329.723855582,34.6855949106,111.848924942,0.0,51.0481707146,78.1489452969,377.643710897,6.65055478515,16.6606,354.332556112
 07/03  07:00:00,409.347117464,35.8448700231,131.173053482,0.0,64.3609230253,109.708623606,512.168248308,9.34578375715,24.9909,477.831564551
 07/03  08:00:00,368.065120847,35.817296763,131.417618483,0.0,51.0481707146,80.7689615957,405.569175745,4.23991616028,33.3212,368.008059585
 07/03  09:00:00,339.593608973,36.3951614049,130.396210778,0.0,51.0481707146,71.0224615957,347.502013111,1.2834560444,66.8089,279.409657067
 07/03  10:00:00,291.103026264,36.4850536599,130.241563146,0.0,32.1804615127,65.7244621605,302.636071929,2.63310043843,83.4695,216.533471491
 07/03  11:00:00,292.119254003,36.5396235724,130.07495897,0.0,32.1804615127,65.7244621605,249.842762647,4.00797695817,83.4695,162.365285689
 07/03  12:00:00,291.001733655,36.5841737021,129.540364047,0.0,32.1804615127,65.7244621605,249.598744655,3.98563059184,83.4695,162.143614063
 07/03  13:00:00,280.479798065,36.6154038564,128.70456926,0.0,32.1804615127,55.9779621605,240.113214685,3.06704741435,75.1392,161.90696727
 07/03  14:00:00,281.881057085,36.6462999316,130.451725985,0.0,32.1804615127,55.9779621605,231.171034199,2.70983609144,66.8089,161.652298108
 07/03  15:00:00,281.7834103,36.6754713803,130.193322766,0.0,32.1804615127,55.9779621605,233.86069057,2.68012157215,75.1392,156.041368997
 07/03  16:00:00,310.137741256,36.4410277973,129.288006858,0.0,32.1804615127,60.9114621605,213.712740375,0.149708199431,91.7998,121.763232175
 07/03  17:00:00,344.981314026,35.9533090098,129.560776092,0.0,32.1804615127,77.5397301883,240.417773641,3.81246611178,49.9818,186.623507529
 07/03  18:00:00,396.885298816,36.0460032502,127.395085945,0.0,77.122965704,86.2600435998,383.365404765,5.78702674971,49.9818,327.596578015
 07/03  19:00:00,404.99760626,36.0984706646,127.735914797,0.0,102.647051061,80.1663183927,282.283394043,6.27480685967,33.3212,242.687387183
 07/03  20:00:00,431.349143953,36.1269115977,129.126908078,0.0,115.40909374,92.7192997104,284.936666674,6.70134351303,33.3212,244.914123161
 07/03  21:00:00,415.113473668,36.2004006519,128.609160995,0.0,102.647051061,94.1340635361,390.713792903,7.11418270669,24.9909,358.608710196
 07/03  22:00:00,358.526574429,36.223760889,130.269225903,0.0,77.122965704,65.871452062,298.547619338,8.7502229069,16.6606,273.136796431
 07/03  23:00:00,293.608532216,36.1571342134,133.802001323,0.0,38.286128036,48.4199368926,167.128490414,12.0798754719,8.3303,146.718314942
 07/03  24:00:00,203.202102293,33.3922213651,86.1935131067,0.0,25.5240853573,30.610668775,125.979275307,0.0411398172274,3.33212,122.60601549
 07/04  01:00:00,216.808609389,33.3922213651,88.7564971139,0.0,34.4311606118,33.1021868926,91.0343692564,0.063665475145,3.33212,87.6385837812
 07/04  02:00:00,138.178750365,30.9671459672,31.7431463888,0.0,19.466279405,30.610668775,97.2954267434,0.0745436824669,3.33212,93.8887630609
 07/04  03:00:00,194.652526462,33.3922213651,84.8203026307,0.0,19.466279405,30.610668775,95.8601995459,4.90057091633,3.33212,87.6275086296
 07/04  04:00:00,164.463751053,31.7755044332,50.3829880708,0.0,19.466279405,30.610668775,137.97313043,12.1069269822,3.33212,122.534083447
 07/04  05:00:00,195.310524836,32.5838628991,67.975200684,0.0,19.466279405,30.610668775,169.167296492,7.41054410605,8.3303,153.426452386
 07/04  06:00:00,299.469773249,34.8472666038,113.568464448,0.0,42.6918050922,54.3732441037,225.234511412,0.851628373427,16.6606,207.722283039
 07/04  07:00:00,375.026762313,36.2146130355,132.574969858,0.0,49.3960418185,88.5934452969,395.567841568,9.76256830081,24.9909,360.814373267
 07/04  08:00:00,403.20225456,36.0168250258,127.804541899,0.0,57.6566862989,112.030105488,546.102599384,4.04610598186,33.3212,508.735293402
 07/04  09:00:00,348.049095037,36.4578189245,128.380131205,0.0,50.9524495726,81.1684271793,430.744560233,0.00334794914004,66.8089,363.932312284
 07/04  10:00:00,304.531523034,36.7388002864,129.374547414,0.0,42.6918050922,68.9656133826,360.119791849,0.523034752764,83.4695,276.127257096
 07/04  11:00:00,300.097777849,36.73809601,128.317634958,0.0,38.286128036,68.9656133826,307.55888083,0.977408247593,83.4695,223.111972582
 07/04  12:00:00,298.831408245,36.765274926,127.802258285,0.0,38.286128036,68.9656133826,246.203787501,0.689553322366,83.4695,162.044734179
 07/04  13:00:00,280.000810854,36.6397324258,128.039936835,0.0,31.5818913096,56.727595265,238.594306578,1.4293147519,75.1392,162.025791826
 07/04  14:00:00,280.779531912,36.6634433719,128.799586177,0.0,31.5818913096,56.727595265,229.465799414,1.10193286373,66.8089,161.55496655
 07/04  15:00:00,282.812234289,36.6933727306,130.818965879,0.0,31.5818913096,56.727595265,231.258822355,1.25076760624,75.1392,154.868854749
 07/04  16:00:00,311.817178652,36.5028922436,130.76250975,0.0,31.5818913096,61.661095265,216.029980979,1.40606625918,91.7998,122.82411472
 07/04  17:00:00,338.518486469,35.9855900191,130.291657794,0.0,31.5818913096,70.9729253606,209.417683657,5.59998691162,49.9818,153.835896745
 07/04  18:00:00,400.972492611,36.0456431635,132.060790618,0.0,80.3315023541,83.7685254822,243.135008842,6.09685298464,49.9818,187.056355858
 07/04  19:00:00,403.573254694,36.0795320885,130.611190879,0.0,102.000620287,77.6748002752,277.179757259,6.57443491492,33.3212,237.284122344
 07/04  20:00:00,424.485843728,36.0702252246,131.313759921,0.0,108.704857014,91.4735406516,284.33537266,7.05049566299,33.3212,243.963676997
 07/04  21:00:00,405.605922783,36.2070808436,133.329759293,0.0,95.2963835608,89.1510273009,269.753540524,7.47999136179,24.9909,237.282649162
 07/04  22:00:00,361.353735793,36.1323512527,134.658098153,0.0,80.3315023541,63.3799339444,379.457006429,9.85943304909,16.6606,352.93697338
 07/04  23:00:00,299.982552827,36.0679830125,138.480638322,0.0,42.6918050922,48.4199368926,228.155522468,14.2450072631,8.3303,205.580215205
 07/04  24:00:00,215.115623449,33.3922213651,88.0856456086,0.0,34.4311606118,33.1021868926,139.286615397,13.2386509566,3.33212,122.71584444
 07/05  01:00:00,192.40706245,33.3922213651,84.4337070936,0.0,19.418418834,29.3649097162,115.190296377,19.9111579737,3.33212,91.9470184035
 07/05  02:00:00,176.280313891,33.3922213651,76.4141942667,0.0,12.7620426787,28.1191506574,123.115274678,30.4814361903,3.33212,89.3017184879
 07/05  03:00:00,165.119468695,32.9880421321,65.8150782599,0.0,12.7620426787,28.1191506574,126.92464641,36.0915851327,3.33212,87.5009412773
 07/05  04:00:00,164.279266973,32.9880421321,58.4562094223,0.0,12.7620426787,28.1191506574,165.353076663,39.5124626721,3.33212,122.508493991
 07/05  05:00:00,222.114393228,32.9880421321,88.5422985062,0.0,25.5240853573,30.610668775,246.219321369,31.8297250494,8.3303,206.05929632
 07/05  06:00:00,327.297117475,33.8772364447,111.406410136,0.0,51.0481707146,78.1489452969,387.167713305,17.2457108199,16.6606,353.261402485
 07/05  07:00:00,407.21663692,35.8805377452,130.193200475,0.0,64.3609230253,109.708623606,511.356425309,11.3270370581,24.9909,475.038488251
 07/05  08:00:00,369.464399619,35.8412110461,134.668442994,0.0,51.0481707146,80.7689615957,398.53244519,3.87797711611,33.3212,361.333268074
 07/05  09:00:00,340.141623225,36.4042139008,132.038900591,0.0,51.0481707146,71.0224615957,343.503518739,0.232580774606,66.8089,276.462037964
 07/05  10:00:00,290.233691579,36.5340573969,128.900444798,0.0,32.1804615127,65.7244621605,302.636896348,0.920311116732,83.4695,218.247085231
 07/05  11:00:00,290.862424723,36.6365536062,128.612937118,0.0,32.1804615127,65.7244621605,249.019968867,1.35531093506,83.4695,164.195157932
 07/05  12:00:00,291.548325975,36.6807630598,129.969194915,0.0,32.1804615127,65.7244621605,242.724506357,1.10067090834,83.4695,158.154335449
 07/05  13:00:00,282.049099962,36.6330752999,130.228298842,0.0,32.1804615127,55.9779621605,237.533636374,0.628223326162,75.1392,161.766213048
 07/05  14:00:00,280.43797713,36.6645509638,128.567112383,0.0,32.1804615127,55.9779621605,228.557057321,0.251012952329,66.8089,161.497144368
 07/05  15:00:00,279.572120761,36.6950944921,127.683685819,0.0,32.1804615127,55.9779621605,230.233214639,0.327463331979,75.1392,154.766551307
 07/05  16:00:00,309.858578409,36.5801925027,128.841506893,0.0,32.1804615127,60.9114621605,214.578820928,0.0,91.7998,122.779020928
 07/05  17:00:00,344.031558261,36.0973820244,128.449013389,0.0,32.1804615127,77.5397301883,232.554746881,3.10015834695,49.9818,179.472788534
 07/05  18:00:00,395.534880653,36.2290309404,125.849461027,0.0,77.122965704,86.2600435998,386.605517787,4.92639935755,49.9818,331.697318429
 07/05  19:00:00,400.802726831,36.2677256237,123.342878807,0.0,102.647051061,80.1663183927,284.017823008,5.48649236547,33.3212,245.210130642
 07/05  20:00:00,425.912596548,36.2457728411,123.18652924,0.0,115.40909374,92.7192997104,276.272520635,5.89898169891,33.3212,237.052338937
 07/05  21:00:00,411.277215915,36.2914209424,123.822201086,0.0,102.647051061,94.1340635361,387.910180848,6.28552129887,24.9909,356.63375955
 07/05  22:00:00,354.973817221,36.3035511773,125.698700428,0.0,77.122965704,65.871452062,291.798587007,6.68212907941,16.6606,268.455857928
 07/05  23:00:00,290.009522143,36.2209365122,128.856012601,0.0,38.286128036,48.4199368926,168.355178168,9.20655083121,8.3303,150.818327337
 07/05  24:00:00,216.119259498,33.3922213651,97.9408514232,0.0,25.5240853573,30.610668775,119.414966818,0.0234386761394,3.33212,116.059408142
 07/06  01:00:00,208.920496363,33.3922213651,98.2105628155,0.0,19.418418834,29.3649097162,97.3339147655,0.267773680573,3.33212,93.7340210849
 07/06  02:00:00,206.819255204,33.9311270091,102.899794461,0.0,12.7620426787,28.1191506574,91.0903103759,0.277770137714,3.33212,87.4804202382
 07/06  03:00:00,205.923769287,33.9311270091,102.034137249,0.0,12.7620426787,28.1191506574,91.0452101818,0.238804211334,3.33212,87.4742859705
 07/06  04:00:00,196.804430922,33.1227685431,87.9768229953,0.0,12.7620426787,28.1191506574,126.042979104,0.253973182151,3.33212,122.456885921
 07/06  05:00:00,228.138687063,33.1227685431,91.6972404309,0.0,25.5240853573,30.610668775,214.517692958,0.266529001404,8.3303,205.920863956
 07/06  06:00:00,341.647789063,35.008938297,117.454107885,0.0,51.0481707146,78.1489452969,369.596028678,0.219656225396,16.6606,352.715772453
 07/06  07:00:00,406.206133576,35.9700263577,125.907430902,0.0,64.3609230253,109.708623606,506.75758514,9.45472526995,24.9909,472.31195987
 07/06  08:00:00,363.86442628,35.9168107047,126.042705936,0.0,51.0481707146,80.7689615957,396.656809569,3.96938417395,33.3212,359.366225395
 07/06  09:00:00,334.241590364,36.4050408604,124.086498021,0.0,51.0481707146,71.0224615957,345.484758284,0.0,66.8089,278.675858284
 07/06  10:00:00,284.135883259,36.5801236281,122.514953292,0.0,32.1804615127,65.7244621605,299.585584356,0.00904542754147,83.4695,216.107038928
 07/06  11:00:00,283.462696862,36.6820258028,121.082537078,0.0,32.1804615127,65.7244621605,245.658110799,0.0489545244993,83.4695,162.139656275
 07/06  12:00:00,282.760221402,36.7244858765,121.056329567,0.0,32.1804615127,65.7244621605,245.428656781,0.0649252078264,83.4695,161.894231573
 07/06  13:00:00,271.978002828,36.63926711,120.098218519,0.0,32.1804615127,55.9779621605,236.851318063,0.0745144859937,75.1392,161.637603577
 07/06  14:00:00,273.123083675,36.662918316,121.230476322,0.0,32.1804615127,55.9779621605,221.581051171,0.0782518641464,66.8089,154.693899307
 07/06  15:00:00,274.900369108,36.6945680025,122.975414466,0.0,32.1804615127,55.9779621605,236.612726185,0.034604983814,75.1392,161.438921201
 07/06  16:00:00,303.495906393,36.6979534121,122.306225222,0.0,32.1804615127,60.9114621605,214.556157325,0.0,91.7998,122.756357325
 07/06  17:00:00,338.732017093,36.2117299456,122.981991098,0.0,32.1804615127,77.5397301883,232.791849305,3.422227279,49.9818,179.387822026
 07/06  18:00:00,391.168951102,36.3486633503,121.322732424,0.0,77.122965704,86.2600435998,378.361259831,5.43977293889,49.9818,322.939686892
 07/06  19:00:00,396.744897856,36.4232958186,119.050752202,0.0,102.647051061,80.1663183927,284.35648059,6.05176166978,33.3212,244.98351892
 07/06  20:00:00,421.851705956,36.4346869016,118.868178594,0.0,115.40909374,92.7192997104,281.02773428,6.48704794287,33.3212,241.219486337
 07/06  21:00:00,409.657019634,36.4851390309,121.987898266,0.0,102.647051061,94.1340635361,388.779011856,6.89821744648,24.9909,356.889894409
 07/06  22:00:00,356.244224579,36.4620551061,127.10541867,0.0,77.122965704,65.871452062,291.985908418,7.31828151185,16.6606,268.007026906
 07/06  23:00:00,292.672303608,36.3223398326,132.988498699,0.0,38.286128036,48.4199368926,163.668521744,8.91960342223,8.3303,146.418618321
 07/06  24:00:00,215.089509602,33.8772364447,97.515559339,0.0,25.5240853573,30.610668775,119.671866086,0.0692201626762,3.33212,116.270525924
 07/07  01:00:00,214.421786518,34.2005798311,103.983448538,0.0,19.418418834,29.3649097162,96.81927389,0.0247232883149,3.33212,93.4624306017
 07/07  02:00:00,186.583985783,33.3922213651,85.6435135165,0.0,12.7620426787,28.1191506574,90.8303456956,0.042526344869,3.33212,87.4556993508
 07/07  03:00:00,180.757335017,33.1227685431,80.4473289736,0.0,12.7620426787,28.1191506574,91.0396217663,0.252248151758,3.33212,87.4552536145
 07/07  04:00:00,201.031980425,33.6616741871,92.7443100691,0.0,12.7620426787,28.1191506574,126.213229618,0.466833284978,3.33212,122.414276333
 07/07  05:00:00,237.150140188,33.9311270091,100.671088079,0.0,25.5240853573,30.610668775,214.492129306,0.370981479588,8.3303,205.790847826
 07/07  06:00:00,331.213995748,34.2005798311,110.03457927,0.0,51.0481707146,78.1489452969,368.968219002,0.108982370327,16.6606,352.198636631
 07/07  07:00:00,411.634237859,36.1292094169,132.325861499,0.0,64.3609230253,109.708623606,501.912919968,10.1557779575,24.9909,466.76624201
 07/07  08:00:00,371.750508965,35.9693264572,134.562473318,0.0,51.0481707146,80.7689615957,400.239227442,4.27904830153,33.3212,362.638979141
 07/07  09:00:00,343.375766554,36.4089143301,133.859513338,0.0,51.0481707146,71.0224615957,345.144040446,0.0,66.8089,278.335140446
 07/07  10:00:00,294.811840678,36.5991884685,133.204612404,0.0,32.1804615127,65.7244621605,299.362295873,0.0,83.4695,215.892795873
 07/07  11:00:00,294.092486658,36.6875503051,131.745992461,0.0,32.1804615127,65.7244621605,245.47579826,0.00754821017321,83.4695,161.99875005
 07/07  12:00:00,291.517392262,36.7300851529,129.845286375,0.0,32.1804615127,65.7244621605,245.247486043,0.0272904081776,83.4695,161.750695634
 07/07  13:00:00,278.263927854,36.6490019497,126.37879247,0.0,32.1804615127,55.9779621605,230.02171635,0.026130177954,75.1392,154.856386172
 07/07  14:00:00,280.378132137,36.6717918025,128.475119941,0.0,32.1804615127,55.9779621605,228.185128458,0.0261312194543,66.8089,161.350097239
 07/07  15:00:00,284.604522832,36.7032345759,132.696031744,0.0,32.1804615127,55.9779621605,229.770590664,0.0,75.1392,154.631390664
 07/07  16:00:00,312.026985314,36.6976684073,130.885425043,0.0,32.1804615127,60.9114621605,214.48608052,0.0,91.7998,122.68628052
 07/07  17:00:00,344.889258192,36.1800062361,129.24381696,0.0,32.1804615127,77.5397301883,232.880889715,3.63550397861,49.9818,179.263585737
 07/07  18:00:00,396.511730417,36.2990299833,126.798111667,0.0,77.122965704,86.2600435998,381.79113491,5.85560270633,49.9818,325.953732203
 07/07  19:00:00,403.77970348,36.3327397509,126.839604142,0.0,102.647051061,80.1663183927,281.52687843,6.49753957711,33.3212,241.708138853
 07/07  20:00:00,430.172111126,36.3232204966,128.240199974,0.0,115.40909374,92.7192997104,280.758660622,6.975892398,33.3212,240.461568224
 07/07  21:00:00,415.028430125,36.3673398125,129.257177423,0.0,102.647051061,94.1340635361,389.392769866,7.40835133518,24.9909,356.993518531
 07/07  22:00:00,359.085669172,36.3418323014,131.745627061,0.0,77.122965704,65.871452062,288.855689255,7.84872038417,16.6606,264.346368871
 07/07  23:00:00,294.605518969,36.2409694972,136.304424826,0.0,38.286128036,48.4199368926,167.676377426,10.0566317221,8.3303,149.289445703
 07/07  24:00:00,202.736534488,33.3922213651,86.7243127991,0.0,25.5240853573,30.610668775,121.566383521,2.26194093951,3.33212,115.972322581
 07/08  01:00:00,206.187017843,33.3922213651,88.3297146371,0.0,27.7269238854,30.610668775,103.22838898,11.0845805137,3.33212,88.8116884659
 07/08  02:00:00,174.247114695,32.9880421321,74.7532066748,0.0,12.7620426787,28.1191506574,119.211217162,23.59055145,3.33212,92.2885457115
 07/08  03:00:00,172.331882217,33.3922213651,72.5232440055,0.0,12.7620426787,28.1191506574,126.513588083,35.760011975,3.33212,87.4214561083
 07/08  04:00:00,165.771918762,32.9880421321,59.922016275,0.0,12.7620426787,28.1191506574,162.45622534,43.1993416986,3.33212,115.924763641
 07/08  05:00:00,207.571756163,33.3922213651,88.9336826037,0.0,12.7620426787,28.1191506574,189.442611308,28.6533386986,8.3303,152.458972609
 07/08  06:00:00,304.058331881,34.6855949106,116.699018385,0.0,42.6918050922,54.3732441037,235.694803293,11.9834624149,16.6606,207.050740879
 07/08  07:00:00,367.796072343,35.9745748105,136.945798236,0.0,42.6918050922,86.1019271793,387.13014601,10.4403790808,24.9909,351.698866929
 07/08  08:00:00,408.701278942,35.9714757977,136.807614181,0.0,57.6566862989,112.030105488,538.855679757,4.11774059397,33.3212,501.416739163
 07/08  09:00:00,361.761276508,36.4072686049,136.24518128,0.0,57.6566862989,83.6599452969,427.531828092,0.155218843283,66.8089,360.567709249
 07/08  10:00:00,310.535816448,36.6057778677,138.796974691,0.0,42.6918050922,68.9656133826,357.968589156,0.570257300239,83.4695,273.928831856
 07/08  11:00:00,303.290534517,36.6935442361,139.352142261,0.0,34.9340096728,67.7198543238,301.377511742,1.46428228266,83.4695,216.443729459
 07/08  12:00:00,303.80037266,36.7411303259,139.783906248,0.0,34.9340096728,67.7198543238,247.103858155,1.10290162741,83.4695,162.531456528
 07/08  13:00:00,294.901763847,36.6618665258,140.23629881,0.0,34.9340096728,57.9733543238,237.329251572,0.496951828153,75.1392,161.693099744
 07/08  14:00:00,294.863230759,36.6771772782,139.626266813,0.0,34.9340096728,57.9733543238,228.836347724,0.286533784301,66.8089,161.740913939
 07/08  15:00:00,295.479719093,36.7088917199,139.956528524,0.0,34.9340096728,57.9733543238,237.065568897,0.225273461839,75.1392,161.701095435
 07/08  16:00:00,324.529686551,36.5397592451,139.837541589,0.0,34.9340096728,62.9068543238,215.084572215,0.46966426616,91.7998,122.815107949
 07/08  17:00:00,351.490669472,36.1045318118,139.811020913,0.0,34.9340096728,72.2186844194,200.794070977,3.949936693,49.9818,146.862334284
 07/08  18:00:00,415.505114382,36.3543058336,137.661246818,0.0,87.0357390804,86.2600435998,241.994342263,5.16573901101,49.9818,186.846803252
 07/08  19:00:00,408.775672179,36.1693363714,136.383997673,0.0,102.000620287,77.6748002752,275.953423609,5.83820421049,33.3212,236.794019399
 07/08  20:00:00,418.778928278,36.149155997,135.289757692,0.0,102.000620287,88.9820225341,282.50655118,6.28489626526,33.3212,242.900454915
 07/08  21:00:00,417.387649362,36.1999429278,135.818625629,0.0,102.000620287,91.6425454185,269.423162599,6.68677610668,24.9909,237.745486492
 07/08  22:00:00,373.208126264,36.0882971203,137.291826472,0.0,87.0357390804,65.871452062,374.623490889,7.50880665701,16.6606,350.454084232
 07/08  23:00:00,301.499080605,35.9958235117,139.832745569,0.0,42.6918050922,48.4199368926,225.141124873,10.8853045586,8.3303,205.925520314
 07/08  24:00:00,206.811004236,33.3922213651,88.7444905743,0.0,27.7269238854,30.610668775,122.935342282,3.67210461728,3.33212,115.931117665
 07/09  01:00:00,217.077739491,33.3922213651,89.9230354823,0.0,34.4311606118,33.1021868926,104.989409093,7.8914919393,3.33212,93.7657971532
 07/09  02:00:00,151.744211683,30.9671459672,45.2369167161,0.0,19.466279405,30.610668775,103.517698157,12.6808130557,3.33212,87.5047651017
 07/09  03:00:00,201.994475756,33.3922213651,92.5264708338,0.0,19.466279405,30.610668775,108.642837221,17.7971217603,3.33212,87.5135954604
 07/09  04:00:00,174.186602054,31.7755044332,60.0998861256,0.0,19.466279405,30.610668775,144.220604499,18.5771319632,3.33212,122.311352536
 07/09  05:00:00,200.45794148,32.5838628991,73.2372344139,0.0,19.466279405,30.610668775,174.346387743,19.5924604795,8.3303,146.423627263
 07/09  06:00:00,305.354148005,34.8472666038,117.89953062,0.0,42.6918050922,54.3732441037,248.447267369,21.1118872264,16.6606,210.674780142
 07/09  07:00:00,378.629476093,36.224383663,138.731849548,0.0,49.3960418185,88.5934452969,390.689677275,14.6495328121,24.9909,351.049244463
 07/09  08:00:00,408.378371998,36.0154754815,136.098750865,0.0,57.6566862989,112.030105488,538.034797422,3.35857400805,33.3212,501.355023414
 07/09  09:00:00,353.445009474,36.4459828982,136.21819978,0.0,50.9524495726,81.1684271793,426.186385112,0.0,66.8089,359.377485112
 07/09  10:00:00,309.309832625,36.7543065056,135.541644182,0.0,42.6918050922,68.9656133826,361.771958182,0.0796711315534,83.4695,278.222787051
 07/09  11:00:00,305.09606934,36.7468778661,133.99999742,0.0,38.286128036,68.9656133826,299.961763535,0.27897915203,83.4695,216.213284383
 07/09  12:00:00,303.859351182,36.7755600921,132.887044149,0.0,38.286128036,68.9656133826,245.134076393,0.0398707117762,83.4695,161.624705681
 07/09  13:00:00,283.566011194,36.6535111953,131.583768702,0.0,31.5818913096,56.727595265,230.248131874,0.198274309884,75.1392,154.910657565
 07/09  14:00:00,283.825170486,36.6744243002,131.820668309,0.0,31.5818913096,56.727595265,228.182754987,0.164598152234,66.8089,161.209256835
 07/09  15:00:00,284.504791538,36.7035374302,132.525888041,0.0,31.5818913096,56.727595265,229.891426945,0.259019502023,75.1392,154.493207443
 07/09  16:00:00,312.960611568,36.5220288519,131.864699614,0.0,31.5818913096,61.661095265,214.842209294,0.43576579013,91.7998,122.606643503
 07/09  17:00:00,340.701148805,35.9970481099,132.432901582,0.0,31.5818913096,70.9729253606,200.731972244,3.96858195135,49.9818,146.781590293
 07/09  18:00:00,401.819135022,36.0649422464,131.802339407,0.0,80.3315023541,83.7685254822,241.452128244,4.9881626609,49.9818,186.482165583
 07/09  19:00:00,403.423722275,36.1072803412,129.336975195,0.0,102.000620287,77.6748002752,275.15489526,5.57168676718,33.3212,236.262008492
 07/09  20:00:00,423.758395586,36.0783794575,129.736886058,0.0,108.704857014,91.4735406516,274.881723026,6.01323814787,33.3212,235.547284878
 07/09  21:00:00,405.925133519,36.1994343255,133.27499479,0.0,95.2963835608,89.1510273009,267.649832673,6.4043450753,24.9909,236.254587598
 07/09  22:00:00,362.307037138,36.1205511335,135.699157201,0.0,80.3315023541,63.3799339444,374.64016797,8.00576256807,16.6606,349.973805402
 07/09  23:00:00,301.38418699,36.0561216471,140.329724843,0.0,42.6918050922,48.4199368926,226.027268663,12.4988186263,8.3303,205.198150037
 07/09  24:00:00,212.15434336,33.1901317486,85.5234546131,0.0,34.4311606118,33.1021868926,136.395818873,17.0265207804,3.33212,116.037178093
 07/10  01:00:00,192.056568354,33.3922213651,84.1829390246,0.0,19.418418834,29.3649097162,119.504244603,28.7961853964,3.33212,87.3759392068
 07/10  02:00:00,178.964265994,32.5838628991,79.9208993824,0.0,12.7620426787,28.1191506574,123.62153312,28.0564187215,3.33212,92.2329943982
 07/10  03:00:00,180.688243672,32.9880421321,81.2341166522,0.0,12.7620426787,28.1191506574,112.756848438,20.6536900021,3.33212,88.7710384362
 07/10  04:00:00,191.448157434,32.9880421321,85.224149437,0.0,12.7620426787,28.1191506574,129.372866825,10.1982733692,3.33212,115.842473456
 07/10  05:00:00,231.477155037,33.6616741871,96.5397948026,0.0,25.5240853573,30.610668775,214.830963828,1.14380446706,8.3303,205.356859361
 07/10  06:00:00,326.057084397,34.0389081379,106.294563812,0.0,51.0481707146,78.1489452969,367.524930319,0.150595944851,16.6606,350.713734374
 07/10  07:00:00,413.252623814,35.9344842527,136.150696422,0.0,64.3609230253,109.708623606,492.96867704,8.17379943746,24.9909,459.803977603
 07/10  08:00:00,373.099164225,35.9211168556,138.598609512,0.0,51.0481707146,80.7689615957,400.947497496,3.33288286464,33.3212,364.293414631
 07/10  09:00:00,345.259778795,36.4109944182,137.664642281,0.0,51.0481707146,71.0224615957,336.70667126,0.0449014521962,66.8089,269.852869808
 07/10  10:00:00,297.792068917,36.5877710267,137.283234524,0.0,32.1804615127,65.7244621605,299.28486899,0.300378027992,83.4695,215.514990962
 07/10  11:00:00,297.986865922,36.6845900936,135.951324352,0.0,32.1804615127,65.7244621605,245.946149914,0.6647666953,83.4695,161.811883218
 07/10  12:00:00,294.915436302,36.7326416226,133.265839716,0.0,32.1804615127,65.7244621605,245.212968755,0.200758631395,83.4695,161.542710124
 07/10  13:00:00,285.490680012,36.6510848927,133.803454654,0.0,32.1804615127,55.9779621605,229.853746452,0.0704249526857,75.1392,154.6441215
 07/10  14:00:00,285.564850804,36.6737667783,133.788609325,0.0,32.1804615127,55.9779621605,221.27602671,0.0685729042141,66.8089,154.398553806
 07/10  15:00:00,284.089039864,36.7050286928,132.187896676,0.0,32.1804615127,55.9779621605,236.322965939,0.0326584661575,75.1392,161.151107473
 07/10  16:00:00,312.715953799,36.6692419811,131.60137486,0.0,32.1804615127,60.9114621605,207.902288229,0.0,91.7998,116.102488229
 07/10  17:00:00,348.317372377,36.1713963805,132.650793731,0.0,32.1804615127,77.5397301883,231.822354956,2.9012532643,49.9818,178.939301692
 07/10  18:00:00,401.309162269,36.3031814279,131.543396585,0.0,77.122965704,86.2600435998,378.997070537,4.68149008466,49.9818,324.333780452
 07/10  19:00:00,408.820594369,36.3552361994,131.254095886,0.0,102.647051061,80.1663183927,280.030850101,5.23971752906,33.3212,241.469932572
 07/10  20:00:00,433.547077577,36.3480506021,130.906219968,0.0,115.40909374,92.7192997104,275.012608159,5.62863890464,33.3212,236.062769255
 07/10  21:00:00,419.627268966,36.3963010754,133.678064942,0.0,102.647051061,94.1340635361,382.28285245,6.00684869364,24.9909,351.285103757
 07/10  22:00:00,363.741199479,36.3729346588,137.677215247,0.0,77.122965704,65.871452062,290.029977011,6.39519211202,16.6606,266.974184899
 07/10  23:00:00,291.060601112,36.2557688837,134.365017818,0.0,38.286128036,48.4199368926,168.630983267,14.1489195032,8.3303,146.151763764
 07/10  24:00:00,203.275160914,33.3922213651,87.7913789637,0.0,25.5240853573,30.610668775,135.960879972,16.7829658103,3.33212,115.845794162
 07/11  01:00:00,197.946719638,33.3922213651,89.877323388,0.0,19.418418834,29.3649097162,107.613807161,16.9096430139,3.33212,87.3720441467
 07/11  02:00:00,186.840795399,33.3922213651,86.78563894,0.0,12.7620426787,28.1191506574,109.770034286,19.0794435368,3.33212,87.3584707494
 07/11  03:00:00,158.738583608,32.9880421321,59.4165247898,0.0,12.7620426787,28.1191506574,130.369456988,33.4457769119,3.33212,93.5915600762
 07/11  04:00:00,160.6171036,32.9880421321,54.1493399405,0.0,12.7620426787,28.1191506574,158.575715956,39.4531893204,3.33212,115.790406635
 07/11  05:00:00,221.782544032,32.9880421321,87.4594230683,0.0,25.5240853573,30.610668775,231.458913703,21.5164193845,8.3303,201.612194318
 07/11  06:00:00,343.604176044,34.8472666038,122.809803359,0.0,51.0481707146,78.1489452969,374.425666768,10.6935999002,16.6606,347.071466868
 07/11  07:00:00,411.374546519,35.9226275303,133.958027397,0.0,64.3609230253,109.708623606,501.587982856,8.79462909531,24.9909,467.80245376
 07/11  08:00:00,370.832956344,35.9109735272,135.213430696,0.0,51.0481707146,80.7689615957,391.322381976,2.91023713074,33.3212,355.090944846
 07/11  09:00:00,343.493195652,36.4120584887,135.991974442,0.0,51.0481707146,71.0224615957,343.603406233,0.0536515379799,66.8089,276.740854695
 07/11  10:00:00,296.224563381,36.5848495058,136.627876966,0.0,32.1804615127,65.7244621605,296.908494496,0.130272754756,83.4695,213.308721741
 07/11  11:00:00,298.608288326,36.6735155993,137.997420645,0.0,32.1804615127,65.7244621605,241.319941623,0.465023382363,83.4695,157.385418241
 07/11  12:00:00,298.983715406,36.7093851006,138.998369978,0.0,32.1804615127,65.7244621605,245.277637089,0.30079234288,83.4695,161.507344746
 07/11  13:00:00,288.242032177,36.646336737,137.331107551,0.0,32.1804615127,55.9779621605,229.749031319,0.0613183321679,75.1392,154.548512987
 07/11  14:00:00,289.457291428,36.675067278,138.380156825,0.0,32.1804615127,55.9779621605,227.387833525,0.059116295471,66.8089,160.51981723
 07/11  15:00:00,290.515942643,36.7062053944,139.447850386,0.0,32.1804615127,55.9779621605,230.069496777,0.0283485663657,75.1392,154.901948211
 07/11  16:00:00,319.361171183,36.621414931,138.803112021,0.0,32.1804615127,60.9114621605,207.869685191,0.0,91.7998,116.069885191
 07/11  17:00:00,353.537914423,36.1248938436,138.34945625,0.0,32.1804615127,77.5397301883,231.344419815,2.51960701944,49.9818,178.843012796
 07/11  18:00:00,405.772845203,36.2569743028,136.554251196,0.0,77.122965704,86.2600435998,376.13553646,4.08209745835,49.9818,322.071639001
 07/11  19:00:00,411.331212485,36.3189592741,134.75326896,0.0,102.647051061,80.1663183927,280.870859914,4.58689351564,33.3212,242.962766399
 07/11  20:00:00,436.169089251,36.3163873651,135.769576783,0.0,115.40909374,92.7192997104,274.15105742,4.96204882554,33.3212,235.867808595
 07/11  21:00:00,419.132608255,36.3536986845,135.220954583,0.0,102.647051061,94.1340635361,381.121161451,5.33115095575,24.9909,350.799110495
 07/11  22:00:00,362.908946688,36.3339912573,137.568140369,0.0,77.122965704,65.871452062,285.178726091,6.06727572601,16.6606,262.450850365
 07/11  23:00:00,297.268432565,36.2404126669,140.296593265,0.0,38.286128036,48.4199368926,166.203544623,8.08311285651,8.3303,149.790131767
 07/11  24:00:00,205.74482828,33.3922213651,89.9495255928,0.0,25.5240853573,30.610668775,119.268228774,0.123965652396,3.33212,115.812143122
 07/12  01:00:00,199.567358582,33.3922213651,91.1156333557,0.0,19.418418834,29.3649097162,90.7213425109,0.045554839798,3.33212,87.3436676711
 07/12  02:00:00,189.636158298,33.3922213651,88.8111539227,0.0,12.7620426787,28.1191506574,90.7423660857,0.0730563063366,3.33212,87.3371897794
 07/12  03:00:00,188.342527025,33.3922213651,87.2120277862,0.0,12.7620426787,28.1191506574,90.7505066884,0.0793592079016,3.33212,87.3390274805
 07/12  04:00:00,199.582938603,33.3922213651,91.1928493529,0.0,12.7620426787,28.1191506574,119.195002395,0.0903828809359,3.33212,115.772499514
 07/12  05:00:00,223.645648789,33.3922213651,87.9383363696,0.0,25.5240853573,30.610668775,213.716112499,0.278379706025,8.3303,205.107432793
 07/12  06:00:00,342.454821228,35.008938297,120.84578724,0.0,51.0481707146,78.1489452969,366.538728544,0.118025594092,16.6606,349.76010295
 07/12  07:00:00,409.675999115,35.897292087,131.05056451,0.0,64.3609230253,109.708623606,491.104644645,8.26935856819,24.9909,457.844386077
 07/12  08:00:00,368.529144861,35.9005531127,131.554616028,0.0,51.0481707146,80.7689615957,399.531407877,3.38214508707,33.3212,362.828062789
 07/12  09:00:00,340.629489854,36.4091866128,130.910680797,0.0,51.0481707146,71.0224615957,336.603707238,0.0,66.8089,269.794807238
 07/12  10:00:00,292.355542094,36.5093980904,130.879503996,0.0,32.1804615127,65.7244621605,298.707900249,0.0633225533005,83.4695,215.175077696
 07/12  11:00:00,294.848115134,36.6361996615,132.725946135,0.0,32.1804615127,65.7244621605,239.817471986,0.307496077953,83.4695,156.040475908
 07/12  12:00:00,295.112911965,36.6789092778,133.753696606,0.0,32.1804615127,65.7244621605,244.034725657,0.261147204454,83.4695,160.304078453
 07/12  13:00:00,285.609567686,36.6349667908,133.888795841,0.0,32.1804615127,55.9779621605,229.672073984,0.0618805701835,75.1392,154.470993414
 07/12  14:00:00,286.219753884,36.6672024655,134.739181686,0.0,32.1804615127,55.9779621605,227.86442873,0.0560622468632,66.8089,160.999466483
 07/12  15:00:00,286.073071362,36.6974579888,135.121256956,0.0,32.1804615127,55.9779621605,229.451480374,0.0177549076588,75.1392,154.294525466
 07/12  16:00:00,313.763033583,36.5635842032,134.169980603,0.0,32.1804615127,60.9114621605,207.828112059,0.0,91.7998,116.028312059
 07/12  17:00:00,345.869316714,36.0787752284,131.548245239,0.0,32.1804615127,77.5397301883,231.748982579,3.0272690855,49.9818,178.739913493
 07/12  18:00:00,399.233606157,36.2011974741,130.898724144,0.0,77.122965704,86.2600435998,375.346601959,4.8341460233,49.9818,320.530655936
 07/12  19:00:00,406.855393954,36.2466074131,131.050235455,0.0,102.647051061,80.1663183927,281.902074209,5.3922706273,33.3212,243.188603581
 07/12  20:00:00,430.229385221,36.2551788592,128.6319577,0.0,115.40909374,92.7192997104,275.395077725,5.79351044369,33.3212,236.280367281
 07/12  21:00:00,415.768288272,36.3014020882,129.89541693,0.0,102.647051061,94.1340635361,380.136799513,6.17585249346,24.9909,348.970047019
 07/12  22:00:00,360.411204601,36.2935571475,133.649106641,0.0,77.122965704,65.871452062,283.320733644,6.56844840215,16.6606,260.091685242
 07/12  23:00:00,295.993176646,36.2071628937,138.162598843,0.0,38.286128036,48.4199368926,163.390961075,9.04615589403,8.3303,146.014505181
 07/12  24:00:00,203.938472693,33.3922213651,88.1661575844,0.0,25.5240853573,30.610668775,119.749930125,0.643369368857,3.33212,115.774440756
 07/13  01:00:00,197.942229786,33.3922213651,89.6730433254,0.0,19.418418834,29.3649097162,92.6464480415,0.703430666339,3.33212,88.6108973752
 07/13  02:00:00,179.697135056,32.9880421321,79.9333113445,0.0,12.7620426787,28.1191506574,95.8593073803,0.819437162183,3.33212,91.7077502181
 07/13  03:00:00,187.538451812,33.3922213651,87.3051152274,0.0,12.7620426787,28.1191506574,93.1027892571,1.89572017054,3.33212,87.8749490866
 07/13  04:00:00,193.24130703,33.3922213651,86.4807720068,0.0,12.7620426787,28.1191506574,124.461342917,5.40313214016,3.33212,115.726090776
 07/13  05:00:00,222.114897323,33.3922213651,87.5895952732,0.0,25.5240853573,30.610668775,210.753927383,4.53094164408,8.3303,197.892685739
 07/13  06:00:00,329.983721897,34.3622515243,110.189459614,0.0,51.0481707146,78.1489452969,368.44897526,2.48115233631,16.6606,349.307222924
 07/13  07:00:00,410.480459909,35.913053187,133.424605631,0.0,64.3609230253,109.708623606,495.476915607,9.07620227384,24.9909,461.409813333
 07/13  08:00:00,371.456908322,35.8959853989,136.958321891,0.0,51.0481707146,80.7689615957,396.098728643,3.77795368588,33.3212,358.999574957
 07/13  09:00:00,345.199857157,36.4041891844,138.887696884,0.0,51.0481707146,71.0224615957,336.029574787,0.083098412372,66.8089,269.137576375
 07/13  10:00:00,295.699219663,36.5554941879,137.064271998,0.0,32.1804615127,65.7244621605,298.861335409,0.333838385832,83.4695,215.057997023
 07/13  11:00:00,298.178445218,36.6477926082,138.35310944,0.0,32.1804615127,65.7244621605,241.507153809,0.771279817785,83.4695,157.266373991
 07/13  12:00:00,299.669654251,36.6785668783,140.82907951,0.0,32.1804615127,65.7244621605,243.037661836,0.6268824524,83.4695,158.941279384
 07/13  13:00:00,289.978944884,36.6341029629,140.778240239,0.0,32.1804615127,55.9779621605,229.787651968,0.231781246697,75.1392,154.416670722
 07/13  14:00:00,289.889481137,36.6678872912,140.190872421,0.0,32.1804615127,55.9779621605,224.53659836,0.0901495340034,66.8089,157.637548826
 07/13  15:00:00,290.385355809,36.7024534994,140.297337814,0.0,32.1804615127,55.9779621605,232.765966971,0.111466050895,75.1392,157.51530092
 07/13  16:00:00,319.526030088,36.5349663137,140.188549525,0.0,32.1804615127,60.9114621605,207.770228909,0.0,91.7998,115.970428909
 07/13  17:00:00,353.347638605,36.011005082,139.313939737,0.0,32.1804615127,77.5397301883,231.940614895,3.29594943012,49.9818,178.662865465
 07/13  18:00:00,405.413452667,36.1258286888,137.167130791,0.0,77.122965704,86.2600435998,375.427779263,5.26423001325,49.9818,320.18174925
 07/13  19:00:00,412.812503165,36.1798617909,137.117858196,0.0,102.647051061,80.1663183927,275.385210259,5.85831218351,33.3212,236.205698076
 07/13  20:00:00,436.669334082,36.1804582087,136.048221914,0.0,115.40909374,92.7192997104,275.11934491,6.29114210998,33.3212,235.5070028
 07/13  21:00:00,420.396170974,36.2250351266,135.590464369,0.0,102.647051061,94.1340635361,381.575347657,6.69438773762,24.9909,349.890059919
 07/13  22:00:00,363.90594976,36.2334953895,138.083901076,0.0,77.122965704,65.871452062,287.851420501,7.1068689237,16.6606,264.083951577
 07/13  23:00:00,297.726333806,36.1546749465,140.651062072,0.0,38.286128036,48.4199368926,165.314202659,11.5792727834,8.3303,145.404629875
 07/13  24:00:00,192.500162086,32.9880421321,77.3450034804,0.0,25.5240853573,30.610668775,133.507493331,12.0895444561,3.33212,118.085828875
 07/14  01:00:00,183.250592113,32.5838628991,76.0725060833,0.0,19.418418834,29.3649097162,109.520296009,18.8831870104,3.33212,87.3049889985
 07/14  02:00:00,169.791584846,32.9880421321,70.2943656246,0.0,12.7620426787,28.1191506574,117.001448898,26.3706498976,3.33212,87.2986790007
 07/14  03:00:00,162.047409949,32.5838628991,63.065695533,0.0,12.7620426787,28.1191506574,123.381060805,32.7521091296,3.33212,87.2968316758
 07/14  04:00:00,165.915857835,32.9880421321,59.3487290534,0.0,12.7620426787,28.1191506574,153.217291548,34.1914858607,3.33212,115.693685687
 07/14  05:00:00,203.45507455,32.9880421321,69.2597552678,0.0,25.5240853573,30.610668775,242.40950414,36.3148478544,8.3303,197.764356286
 07/14  06:00:00,322.118271632,35.008938297,101.958573353,0.0,51.0481707146,78.1489452969,402.951850299,37.4185347863,16.6606,348.872715513
 07/14  07:00:00,409.812500386,35.8934151801,133.477134053,0.0,64.3609230253,109.708623606,511.655059406,27.1749130175,24.9909,459.489246389
 07/14  08:00:00,371.179023348,35.905257707,136.685921384,0.0,51.0481707146,80.7689615957,398.19961554,5.4899867304,33.3212,359.38842881
 07/14  09:00:00,345.9246702,36.4130831284,138.917676414,0.0,51.0481707146,71.0224615957,336.008087353,0.284970659203,66.8089,268.914216694
 07/14  10:00:00,300.105605903,36.5659103853,140.827261304,0.0,32.1804615127,65.7244621605,298.927054165,0.562613048213,83.4695,214.894941117
 07/14  11:00:00,302.599046076,36.6464798936,141.893107527,0.0,32.1804615127,65.7244621605,239.155277466,0.88171481636,83.4695,154.80406265
 07/14  12:00:00,302.661019087,36.6912003872,142.275240366,0.0,32.1804615127,65.7244621605,245.248512798,0.492848384924,83.4695,161.286164413
 07/14  13:00:00,292.991192928,36.6450927136,141.887806208,0.0,32.1804615127,55.9779621605,229.623787959,0.10873880394,75.1392,154.375849155
 07/14  14:00:00,293.17301523,36.6799357516,141.502832464,0.0,32.1804615127,55.9779621605,221.032333744,0.066035193344,66.8089,154.157398551
 07/14  15:00:00,293.383409734,36.7127682924,141.585048308,0.0,32.1804615127,55.9779621605,229.32494849,0.0326165163281,75.1392,154.153131974
 07/14  16:00:00,321.95063308,36.625016725,141.305066844,0.0,32.1804615127,60.9114621605,214.204702702,0.0,91.7998,122.404902702
 07/14  17:00:00,355.245902809,36.1384264643,140.399467713,0.0,32.1804615127,77.5397301883,224.536599907,2.53717293109,49.9818,172.017626975
 07/14  18:00:00,406.361867153,36.2709365812,137.434474682,0.0,77.122965704,86.2600435998,373.600013744,4.11249057918,49.9818,319.505723165
 07/14  19:00:00,411.656547983,36.3272345795,134.943738984,0.0,102.647051061,80.1663183927,280.17777481,4.64571519932,33.3212,242.210859611
 07/14  20:00:00,437.038057905,36.3310803863,135.602424442,0.0,115.40909374,92.7192997104,272.321448889,5.01207500702,33.3212,233.988173882
 07/14  21:00:00,421.020185343,36.3874231301,135.21181175,0.0,102.647051061,94.1340635361,374.26202295,5.36415991839,24.9909,343.906963031
 07/14  22:00:00,364.74946326,36.3676190783,137.590511051,0.0,77.122965704,65.871452062,288.365341635,5.72760949473,16.6606,265.97713214
 07/14  23:00:00,298.680535703,36.259458684,140.314324016,0.0,38.286128036,48.4199368926,161.753844597,7.51577880336,8.3303,145.907765794
 07/14  24:00:00,208.080588662,33.3922213651,91.6998651787,0.0,25.5240853573,30.610668775,119.043962967,0.0149936303829,3.33212,115.696849337
 07/15  01:00:00,208.846882672,33.3922213651,90.5144133817,0.0,27.7269238854,30.610668775,90.8085219492,0.197083535191,3.33212,87.279318414
 07/15  02:00:00,194.228500368,33.6616741871,93.2228769707,0.0,12.7620426787,28.1191506574,90.7613791836,0.145518614286,3.33212,87.2837405693
 07/15  03:00:00,193.020770561,33.6616741871,92.228845994,0.0,12.7620426787,28.1191506574,90.9159224753,0.310993057213,3.33212,87.2728094181
 07/15  04:00:00,179.876281659,32.8533157211,73.6355365768,0.0,12.7620426787,28.1191506574,120.31798986,1.32430982365,3.33212,115.661560036
 07/15  05:00:00,193.650600592,32.8533157211,75.2165026603,0.0,12.7620426787,28.1191506574,157.805720998,3.64023799365,8.3303,145.835183004
 07/15  06:00:00,307.458373744,34.8472666038,119.695698523,0.0,42.6918050922,54.3732441037,228.290261655,6.05969657467,16.6606,205.56996508
 07/15  07:00:00,369.111795104,35.9960829078,138.253964564,0.0,42.6918050922,86.1019271793,373.726710242,8.67258716721,24.9909,340.063223075
 07/15  08:00:00,407.087879618,36.0083762662,133.894434477,0.0,57.6566862989,112.030105488,529.797058266,3.39514978442,33.3212,493.080708481
 07/15  09:00:00,360.935051495,36.4092583074,133.434821826,0.0,57.6566862989,83.6599452969,423.037182288,0.00295263723225,66.8089,356.225329651
 07/15  10:00:00,307.916604966,36.6270775462,133.442776159,0.0,42.6918050922,68.9656133826,355.605435385,0.28906541989,83.4695,271.846869965
 07/15  11:00:00,299.771504258,36.7174601267,132.832583334,0.0,34.9340096728,67.7198543238,298.94291091,0.968982922381,83.4695,214.504427988
 07/15  12:00:00,298.574757609,36.7582398313,132.157060761,0.0,34.9340096728,67.7198543238,241.062226961,0.688691705462,83.4695,156.904035255
 07/15  13:00:00,286.186590694,36.6665170444,129.567733884,0.0,34.9340096728,57.9733543238,236.932014028,0.347317731714,75.1392,161.445496296
 07/15  14:00:00,285.433617347,36.6724460143,128.797788773,0.0,34.9340096728,57.9733543238,221.378123369,0.0633634929131,66.8089,154.505859876
 07/15  15:00:00,287.480973095,36.7031400511,130.822719201,0.0,34.9340096728,57.9733543238,236.295733402,0.0923891734196,75.1392,161.064144229
 07/15  16:00:00,317.222039926,36.5472781786,131.472427799,0.0,34.9340096728,62.9068543238,208.244303794,0.268655881038,91.7998,116.175847913
 07/15  17:00:00,345.219885797,36.1282836326,132.19671689,0.0,34.9340096728,72.2186844194,199.819761666,3.44451390957,49.9818,146.393447756
 07/15  18:00:00,410.545925609,36.3772768759,130.965635424,0.0,87.0357390804,86.2600435998,238.84305776,4.71986347863,49.9818,184.141394281
 07/15  19:00:00,403.378203783,36.1896515138,129.181142442,0.0,102.000620287,77.6748002752,274.706040632,5.31602541144,33.3212,236.068815221
 07/15  20:00:00,413.39080776,36.160794582,127.960918305,0.0,102.000620287,88.9820225341,270.961012708,5.74458199283,33.3212,231.895230715
 07/15  21:00:00,415.309814113,36.2093061433,128.43579747,0.0,102.000620287,91.6425454185,267.180522938,6.15538519528,24.9909,236.034237743
 07/15  22:00:00,367.841072846,36.1080589991,128.748646907,0.0,87.0357390804,65.871452062,366.955713188,6.54678854926,16.6606,343.748324639
 07/15  23:00:00,296.589133117,36.0242981302,131.172546855,0.0,42.6918050922,48.4199368926,220.551127024,9.32586128369,8.3303,202.89496574
 07/15  24:00:00,222.309628998,33.5538930583,101.806039566,0.0,27.7269238854,30.610668775,120.892601148,0.00707635867937,3.33212,117.553404789
 07/16  01:00:00,223.170783416,32.9880421321,94.8453647362,0.0,34.4311606118,33.1021868926,91.1455363549,0.446889352549,3.33212,87.3665270023
 07/16  02:00:00,193.914959191,32.5838628991,83.9238020402,0.0,19.466279405,30.610668775,90.6947563655,0.0,3.33212,87.3626363655
 07/16  03:00:00,208.182093504,33.3922213651,96.9833904949,0.0,19.466279405,30.610668775,90.8088924292,0.11068298182,3.33212,87.3660894474
 07/16  04:00:00,196.199476401,32.5838628991,79.8769857582,0.0,19.466279405,30.610668775,119.080366571,0.125761004807,3.33212,115.622485566
 07/16  05:00:00,202.724829255,32.5838628991,74.3209133539,0.0,19.466279405,30.610668775,154.439287016,0.131997262957,8.3303,145.976989753
 07/16  06:00:00,309.296335604,35.008938297,119.192719179,0.0,42.6918050922,54.3732441037,222.772070454,0.0753173944482,16.6606,206.03615306
 07/16  07:00:00,374.455913307,36.2820153149,131.016390478,0.0,49.3960418185,88.5934452969,381.959994198,9.07119427436,24.9909,347.897899924
 07/16  08:00:00,403.270818282,36.0814588992,127.265677726,0.0,57.6566862989,112.030105488,528.255855621,3.62537459789,33.3212,491.309281023
 07/16  09:00:00,347.233804481,36.5042957274,126.883593625,0.0,50.9524495726,81.1684271793,420.439979628,0.0,66.8089,353.631079628
 07/16  10:00:00,301.871603945,36.8574805678,126.165116076,0.0,42.6918050922,68.9656133826,352.348148173,0.0,83.4695,268.878648173
 07/16  11:00:00,297.916445872,36.7789249161,126.058825911,0.0,38.286128036,68.9656133826,298.748412427,0.0,83.4695,215.278912427
