Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  12:00:00,296.677055306,36.815448517,125.568511117,0.0,38.286128036,68.9656133826,237.926165849,0.0,83.4695,154.456665849
 07/16  13:00:00,275.817843203,36.6727407054,123.793303891,0.0,31.5818913096,56.727595265,236.249832398,0.00469465982118,75.1392,161.105937738
 07/16  14:00:00,275.653141383,36.6782092141,123.61556301,0.0,31.5818913096,56.727595265,220.932523533,0.033385581406,66.8089,154.090237951
 07/16  15:00:00,276.924516921,36.7084552807,124.861671195,0.0,31.5818913096,56.727595265,229.220065967,0.040691828802,75.1392,154.040174138
 07/16  16:00:00,306.299410538,36.5592065769,125.129717372,0.0,31.5818913096,61.661095265,207.663868981,0.00417371677165,91.7998,115.859895264
 07/16  17:00:00,334.985947211,36.0289575021,126.651381767,0.0,31.5818913096,70.9729253606,199.715484598,3.39571969533,49.9818,146.337964902
 07/16  18:00:00,395.83725729,36.1234806174,125.71599513,0.0,80.3315023541,83.7685254822,234.125523593,5.26460446308,49.9818,178.87911913
 07/16  19:00:00,397.106775956,36.1639694201,122.878061681,0.0,102.000620287,77.6748002752,274.19340495,5.87264870892,33.3212,234.999556241
 07/16  20:00:00,416.436454171,36.1465773896,121.739563058,0.0,108.704857014,91.4735406516,273.970874324,6.30800804621,33.3212,234.341666277
 07/16  21:00:00,400.291008627,36.2814529313,122.543952601,0.0,95.2963835608,89.1510273009,263.451047039,6.71314836377,24.9909,231.746998675
 07/16  22:00:00,353.044720828,36.1922207539,123.082777559,0.0,80.3315023541,63.3799339444,366.014379627,7.22748250387,16.6606,342.126297123
 07/16  23:00:00,291.428407968,36.1309045537,125.880954299,0.0,42.6918050922,48.4199368926,215.338535821,9.74694495933,8.3303,197.261290862
 07/16  24:00:00,244.659009477,33.5538930583,114.548702813,0.0,34.4311606118,33.1021868926,119.119502263,0.0126509529807,3.33212,115.77473131
 07/17  01:00:00,221.82693611,33.3922213651,110.882668117,0.0,19.418418834,29.3649097162,90.6588548126,0.0778579010928,3.33212,87.2488769115
 07/17  02:00:00,215.089101718,33.9311270091,111.035795808,0.0,12.7620426787,28.1191506574,90.7878783136,0.213754285942,3.33212,87.2420040276
 07/17  03:00:00,211.162844547,33.9311270091,107.203622008,0.0,12.7620426787,28.1191506574,90.8033436386,0.232901924102,3.33212,87.2383217145
 07/17  04:00:00,199.668415527,33.1227685431,90.8021378513,0.0,12.7620426787,28.1191506574,119.175887595,0.247622000444,3.33212,115.596145595
 07/17  05:00:00,231.679184441,33.3922213651,94.6448312581,0.0,25.5240853573,30.610668775,211.094816004,0.078929836427,8.3303,202.685586167
 07/17  06:00:00,340.956132275,35.008938297,116.712443406,0.0,51.0481707146,78.1489452969,358.141821001,0.201756311329,16.6606,341.279464689
 07/17  07:00:00,405.819713236,35.95208186,125.550173197,0.0,64.3609230253,109.708623606,492.386993764,10.0863828185,24.9909,457.309710945
 07/17  08:00:00,364.759839433,35.9095940627,126.941511058,0.0,51.0481707146,80.7689615957,393.501369309,4.15310829927,33.3212,356.02706101
 07/17  09:00:00,337.282961732,36.4111968057,127.114988165,0.0,51.0481707146,71.0224615957,335.06048685,0.0,66.8089,268.25158685
 07/17  10:00:00,288.392514633,36.5975618191,126.738563793,0.0,32.1804615127,65.7244621605,292.310859941,0.0,83.4695,208.841359941
 07/17  11:00:00,289.423012434,36.7011860341,127.001754064,0.0,32.1804615127,65.7244621605,244.800577559,0.0120044871402,83.4695,161.319073072
 07/17  12:00:00,289.149712631,36.7440108474,127.39344375,0.0,32.1804615127,65.7244621605,237.898496448,0.026868021689,83.4695,154.402128427
 07/17  13:00:00,277.982375006,36.6587304649,126.006034773,0.0,32.1804615127,55.9779621605,229.342086474,0.0205805425986,75.1392,154.182305931
 07/17  14:00:00,277.39186341,36.6723688542,125.39913909,0.0,32.1804615127,55.9779621605,220.798871095,0.0102905264294,66.8089,153.979680569
 07/17  15:00:00,278.345006863,36.7046646548,126.346996618,0.0,32.1804615127,55.9779621605,229.117937601,0.0,75.1392,153.978737601
 07/17  16:00:00,306.541306031,36.7518191508,125.264055413,0.0,32.1804615127,60.9114621605,208.301688743,0.0,91.7998,116.501888743
 07/17  17:00:00,340.641674068,36.2282432561,124.849238753,0.0,32.1804615127,77.5397301883,231.189171545,3.59041971056,49.9818,177.616951835
 07/17  18:00:00,389.778873562,36.3527598314,119.917284354,0.0,77.122965704,86.2600435998,374.510089202,5.72142029575,49.9818,318.806868906
 07/17  19:00:00,392.963513951,36.4181275467,115.304886586,0.0,102.647051061,80.1663183927,275.241004469,6.39775133698,33.3212,235.522053132
 07/17  20:00:00,418.639818251,36.3850967691,115.761585814,0.0,115.40909374,92.7192997104,275.050922073,6.87343167674,33.3212,234.856290396
 07/17  21:00:00,409.879481115,36.4324247678,119.477006042,0.0,102.647051061,94.1340635361,371.950662161,7.30170581118,24.9909,339.65805635
 07/17  22:00:00,350.947404223,36.4153605543,121.550036406,0.0,77.122965704,65.871452062,289.496318702,7.73805989576,16.6606,265.097658807
 07/17  23:00:00,287.274617034,36.2815024892,126.067665655,0.0,38.286128036,48.4199368926,156.603737827,8.92015313727,8.3303,139.35328469
 07/17  24:00:00,216.681527949,33.7155647515,98.0439920648,0.0,25.5240853573,30.610668775,118.928671361,0.00315262980999,3.33212,115.593398731
 07/18  01:00:00,206.074209978,33.6616741871,95.4736569888,0.0,19.418418834,29.3649097162,90.6894648161,0.133795221834,3.33212,87.2235495943
 07/18  02:00:00,180.569479033,33.1227685431,79.5767599232,0.0,12.7620426787,28.1191506574,90.7877368567,0.237794012128,3.33212,87.2178228445
 07/18  03:00:00,177.592396848,33.1227685431,76.9140163184,0.0,12.7620426787,28.1191506574,90.8141471615,0.258449799785,3.33212,87.2235773617
 07/18  04:00:00,197.100334902,33.6616741871,88.2228778511,0.0,12.7620426787,28.1191506574,119.366838969,0.482957236481,3.33212,115.551761732
 07/18  05:00:00,237.919286856,34.2005798311,100.145502041,0.0,25.5240853573,30.610668775,205.844633539,0.192037608952,8.3303,197.32229593
 07/18  06:00:00,329.822325096,34.2005798311,104.610881721,0.0,51.0481707146,78.1489452969,363.996465601,0.113666559999,16.6606,347.222199041
 07/18  07:00:00,403.119891156,36.1165908017,121.466680813,0.0,64.3609230253,109.708623606,488.269901382,10.7217210456,24.9909,452.557280337
 07/18  08:00:00,359.364137653,35.9638446107,120.513803937,0.0,51.0481707146,80.7689615957,389.832511657,4.4825879868,33.3212,352.02872367
 07/18  09:00:00,330.846791149,36.4087308891,120.689874739,0.0,51.0481707146,71.0224615957,334.863311144,0.0,66.8089,268.054411144
 07/18  10:00:00,282.052427143,36.6012598603,120.426351931,0.0,32.1804615127,65.7244621605,297.91242343,0.0,83.4695,214.44292343
 07/18  11:00:00,282.637842968,36.7039891879,120.26916564,0.0,32.1804615127,65.7244621605,238.013328892,0.0,83.4695,154.543828892
 07/18  12:00:00,282.198753142,36.7393378966,120.517065796,0.0,32.1804615127,65.7244621605,240.63865559,0.0135352621132,83.4695,157.155620328
 07/18  13:00:00,270.961184784,36.6529819366,119.079738182,0.0,32.1804615127,55.9779621605,233.151789286,0.0116897324973,75.1392,158.000899553
 07/18  14:00:00,270.868686612,36.6723622095,118.959050872,0.0,32.1804615127,55.9779621605,220.739198914,0.00615256093248,66.8089,153.924146353
 07/18  15:00:00,272.353042273,36.7053523686,120.410599245,0.0,32.1804615127,55.9779621605,228.61723275,0.0,75.1392,153.47803275
 07/18  16:00:00,301.219259337,36.7662539485,119.956995248,0.0,32.1804615127,60.9114621605,208.001855084,0.0,91.7998,116.202055084
 07/18  17:00:00,336.334822275,36.2611431232,120.532372709,0.0,32.1804615127,77.5397301883,225.160026245,3.81413504495,49.9818,171.3640912
 07/18  18:00:00,388.425851361,36.3917120083,118.536260536,0.0,77.122965704,86.2600435998,374.576840464,6.13223893078,49.9818,318.462801533
 07/18  19:00:00,393.752807322,36.4743364194,116.601643393,0.0,102.647051061,80.1663183927,275.520649131,6.82307836332,33.3212,235.376370768
 07/18  20:00:00,418.170968799,36.4576389247,115.718463964,0.0,115.40909374,92.7192997104,275.317446371,7.30146885637,33.3212,234.694777515
 07/18  21:00:00,406.502354412,36.5071443703,116.381268371,0.0,102.647051061,94.1340635361,373.831231962,7.74911420859,24.9909,341.091217753
 07/18  22:00:00,347.797089402,36.4918149585,118.297810377,0.0,77.122965704,65.871452062,288.416173475,8.20393105242,16.6606,263.551642422
 07/18  23:00:00,283.124634469,36.3475178087,121.819296354,0.0,38.286128036,48.4199368926,156.124211096,8.75095052724,8.3303,139.042960569
 07/18  24:00:00,242.964480586,34.2005798311,122.912130866,0.0,25.5240853573,30.610668775,118.909469248,0.0235104023788,3.33212,115.553838845
 07/19  01:00:00,231.360832522,34.2005798311,118.759659511,0.0,19.418418834,29.3649097162,90.5650075445,0.0223914155798,3.33212,87.2104961289
 07/19  02:00:00,202.996814291,32.7455345923,101.383428378,0.0,12.7620426787,28.1191506574,90.5606542292,0.0201527347993,3.33212,87.2083814944
 07/19  03:00:00,215.48298546,34.3622515243,110.573956905,0.0,12.7620426787,28.1191506574,90.6205356316,0.0873335232174,3.33212,87.2010821084
 07/19  04:00:00,221.383067458,34.2005798311,110.142802288,0.0,12.7620426787,28.1191506574,118.945322618,0.0884614318516,3.33212,115.524741186
 07/19  05:00:00,231.481024021,32.9072062855,95.383124038,0.0,25.5240853573,30.610668775,205.595678973,0.0425540001529,8.3303,197.222824973
 07/19  06:00:00,347.308482835,35.008938297,120.224442554,0.0,51.0481707146,78.1489452969,360.538037265,0.167994829948,16.6606,343.709442435
 07/19  07:00:00,404.666209933,35.9784674318,124.340559262,0.0,64.3609230253,109.708623606,492.231641299,11.7718069713,24.9909,455.468934327
 07/19  08:00:00,361.591554828,35.9244279587,123.731943227,0.0,51.0481707146,80.7689615957,389.712525766,4.75003721772,33.3212,351.641288548
 07/19  09:00:00,333.969871657,36.4098751925,123.806029216,0.0,51.0481707146,71.0224615957,334.655317693,0.0,66.8089,267.846417693
 07/19  10:00:00,284.97379842,36.5158883367,123.423762073,0.0,32.1804615127,65.7244621605,290.662296411,0.0,83.4695,207.192796411
 07/19  11:00:00,285.352058666,36.6186855636,123.057931188,0.0,32.1804615127,65.7244621605,244.67438174,0.0,83.4695,161.20488174
 07/19  12:00:00,284.64933078,36.6803077625,123.018950363,0.0,32.1804615127,65.7244621605,237.754970004,0.000653258403013,83.4695,154.284816746
 07/19  13:00:00,273.04845478,36.6334588118,121.186259199,0.0,32.1804615127,55.9779621605,229.232668297,0.0209045036175,75.1392,154.072563793
 07/19  14:00:00,272.208945364,36.6649273739,120.303349989,0.0,32.1804615127,55.9779621605,220.693901334,0.0137188274415,66.8089,153.871282507
 07/19  15:00:00,274.345338482,36.6965474094,122.373010214,0.0,32.1804615127,55.9779621605,229.005434355,0.0,75.1392,153.866234355
 07/19  16:00:00,304.575849166,36.6086008339,123.410196007,0.0,32.1804615127,60.9114621605,207.560934042,0.0,91.7998,115.761134042
 07/19  17:00:00,339.747643152,36.137916577,124.02986472,0.0,32.1804615127,77.5397301883,230.630736434,4.19213274702,49.9818,176.456803687
 07/19  18:00:00,390.767518751,36.2663237947,120.999345042,0.0,77.122965704,86.2600435998,368.64436041,6.6595922615,49.9818,312.002968148
 07/19  19:00:00,397.252338919,36.3391889794,119.634120447,0.0,102.647051061,80.1663183927,275.917130703,7.39865273227,33.3212,235.19727797
 07/19  20:00:00,425.459501471,36.3440878222,122.576626946,0.0,115.40909374,92.7192997104,275.782349713,7.92286722667,33.3212,234.538282486
 07/19  21:00:00,421.925180418,36.3795248449,133.708102375,0.0,102.647051061,94.1340635361,375.910429603,8.40793676527,24.9909,342.511592838
 07/19  22:00:00,362.91006108,36.3565149652,137.555658255,0.0,77.122965704,65.871452062,297.354074764,18.9563048078,16.6606,261.737169956
 07/19  23:00:00,219.009974371,36.2489379894,63.5604045945,0.0,38.286128036,48.4199368926,239.836084727,92.5115221205,8.3303,138.994262607
 07/19  24:00:00,182.506098079,33.1227685431,67.670644435,0.0,25.5240853573,30.610668775,262.047271809,143.18809658,3.33212,115.527055229
 07/20  01:00:00,172.011118819,33.3922213651,64.1771885816,0.0,19.418418834,29.3649097162,253.131934547,162.622754105,3.33212,87.1770604419
 07/20  02:00:00,155.637579268,30.9671459672,58.0308046471,0.0,12.7620426787,28.1191506574,252.281938778,161.764657911,3.33212,87.1851608672
 07/20  03:00:00,151.028864791,33.3922213651,50.9977969873,0.0,12.7620426787,28.1191506574,206.826759156,116.312346138,3.33212,87.1822930181
 07/20  04:00:00,153.766164642,30.9671459672,49.4905813966,0.0,12.7620426787,28.1191506574,194.086911217,75.3029738587,3.33212,115.451817359
 07/20  05:00:00,192.045090699,33.3922213651,57.7844576284,0.0,25.5240853573,30.610668775,259.205844395,53.7542377818,8.3303,197.121306613
 07/20  06:00:00,312.428448608,33.7155647515,91.1178017803,0.0,51.0481707146,78.1489452969,397.103782218,42.442013118,16.6606,338.0011691
 07/20  07:00:00,400.695735547,35.8177219268,124.254377689,0.0,64.3609230253,109.708623606,532.490902413,51.0420012837,24.9909,456.458001129
 07/20  08:00:00,362.209641674,35.8291817988,124.476689906,0.0,51.0481707146,80.7689615957,385.539437431,0.821301985886,33.3212,351.396935445
 07/20  09:00:00,334.232487263,36.4138053332,124.09085913,0.0,51.0481707146,71.0224615957,330.306387175,0.115679356581,66.8089,263.381807818
 07/20  10:00:00,286.124677167,36.503268574,124.625510228,0.0,32.1804615127,65.7244621605,297.826103936,0.121167031597,83.4695,214.235436905
 07/20  11:00:00,285.43769982,36.6007185337,123.198019002,0.0,32.1804615127,65.7244621605,237.960383636,0.0581962929043,83.4695,154.432687343
 07/20  12:00:00,284.05582836,36.6468302966,122.503645206,0.0,32.1804615127,65.7244621605,237.687862881,0.00843093858681,83.4695,154.209931942
 07/20  13:00:00,273.990620625,36.6323925826,122.173843118,0.0,32.1804615127,55.9779621605,229.56310868,0.0764127361479,75.1392,154.347495944
 07/20  14:00:00,273.405829076,36.6646304638,121.555732154,0.0,32.1804615127,55.9779621605,220.314539939,0.0176810436477,66.8089,153.487958895
 07/20  15:00:00,274.380489342,36.6956083677,122.515901847,0.0,32.1804615127,55.9779621605,228.962230898,0.00212385862387,75.1392,153.820907039
 07/20  16:00:00,302.34137968,36.5004341545,121.410563989,0.0,32.1804615127,60.9114621605,207.570631908,0.0,91.7998,115.770831908
 07/20  17:00:00,337.425460637,35.969151176,121.98648651,0.0,32.1804615127,77.5397301883,228.822336861,0.792650549941,49.9818,178.047886311
 07/20  18:00:00,390.607350865,36.0674248986,121.11349629,0.0,77.122965704,86.2600435998,366.287375389,1.32605490227,49.9818,314.979520487
 07/20  19:00:00,395.686734879,36.1397232323,118.366711746,0.0,102.647051061,80.1663183927,265.395074724,1.56852620001,33.3212,230.505348524
 07/20  20:00:00,419.938512884,36.1374920137,117.3021945,0.0,115.40909374,92.7192997104,269.277127669,1.78139904665,33.3212,234.174528622
 07/20  21:00:00,408.300143186,36.2046947081,118.126103915,0.0,102.647051061,94.1340635361,370.048023941,2.00554337671,24.9909,343.051580564
 07/20  22:00:00,350.077495659,36.2420534503,120.86020962,0.0,77.122965704,65.871452062,279.043965422,2.24711458214,16.6606,260.13625084
 07/20  23:00:00,285.122825658,36.1818860476,124.007208835,0.0,38.286128036,48.4199368926,150.989025739,3.19043082409,8.3303,139.468294914
 07/20  24:00:00,226.924975297,33.3922213651,108.642556999,0.0,25.5240853573,30.610668775,118.836375245,0.00951951461812,3.33212,115.49473573
 07/21  01:00:00,216.477727166,33.1227685431,106.133581494,0.0,19.418418834,29.3649097162,90.5802441461,0.0732629016305,3.33212,87.1748612445
 07/21  02:00:00,212.996889316,33.9311270091,108.942738307,0.0,12.7620426787,28.1191506574,90.5972429764,0.089591781005,3.33212,87.1755311954
 07/21  03:00:00,212.504710174,33.9311270091,108.480830613,0.0,12.7620426787,28.1191506574,90.5869444717,0.0832921660591,3.33212,87.1715323057
 07/21  04:00:00,209.541362318,33.1227685431,99.7535472416,0.0,12.7620426787,28.1191506574,113.431438783,0.0884228638183,3.33212,110.010895919
 07/21  05:00:00,232.022918314,33.3922213651,94.2004497699,0.0,25.5240853573,30.610668775,209.958431852,0.0304551655494,8.3303,201.597676686
 07/21  06:00:00,343.1539017,35.008938297,115.709511506,0.0,51.0481707146,78.1489452969,356.044449651,0.0755714722562,16.6606,339.308278179
 07/21  07:00:00,408.074689429,35.9300399663,126.832682489,0.0,64.3609230253,109.708623606,478.842195489,3.59634425597,24.9909,450.254951233
 07/21  08:00:00,368.176535733,35.8596429191,130.133623111,0.0,51.0481707146,80.7689615957,385.80071268,1.57365073524,33.3212,350.905861945
 07/21  09:00:00,339.799842338,36.3987459252,130.516872526,0.0,51.0481707146,71.0224615957,334.282903585,0.0,66.8089,267.474003585
 07/21  10:00:00,290.973863311,36.547218397,129.542577903,0.0,32.1804615127,65.7244621605,292.450040619,0.00801579998816,83.4695,208.972524819
 07/21  11:00:00,290.718615061,36.6554095056,128.440853437,0.0,32.1804615127,65.7244621605,242.731843451,0.0681166829172,83.4695,159.194226768
 07/21  12:00:00,289.637854981,36.7003945496,128.024002694,0.0,32.1804615127,65.7244621605,237.671016205,0.0302127435876,83.4695,154.171303461
 07/21  13:00:00,279.760212089,36.6343211125,127.913318609,0.0,32.1804615127,55.9779621605,229.132590526,0.0262128423874,75.1392,153.967177684
 07/21  14:00:00,279.977145051,36.6632175838,128.091553934,0.0,32.1804615127,55.9779621605,220.592104225,0.0228414435839,66.8089,153.760362781
 07/21  15:00:00,281.051058678,36.6948857032,129.14021368,0.0,32.1804615127,55.9779621605,228.904721683,0.00423101352256,75.1392,153.76129067
 07/21  16:00:00,309.930532344,36.66110569,128.798381299,0.0,32.1804615127,60.9114621605,207.475759587,0.0,91.7998,115.675959587
 07/21  17:00:00,344.529325601,36.1758679894,128.843121988,0.0,32.1804615127,77.5397301883,222.489659774,1.37228250781,49.9818,171.135577266
 07/21  18:00:00,396.522479066,36.2952533356,126.768101408,0.0,77.122965704,86.2600435998,369.783212817,2.23626415974,49.9818,317.565148658
 07/21  19:00:00,401.564626202,36.3522003119,124.567663569,0.0,102.647051061,80.1663183927,270.243366987,2.56141075969,33.3212,234.360756227
 07/21  20:00:00,425.394869046,36.3253662754,123.087929192,0.0,115.40909374,92.7192997104,263.615252721,2.81516660843,33.3212,227.478886113
 07/21  21:00:00,412.428607051,36.3836423125,122.465212747,0.0,102.647051061,94.1340635361,372.867002424,3.07812588302,24.9909,344.797976541
 07/21  22:00:00,352.38052225,36.398466606,122.989590409,0.0,77.122965704,65.871452062,278.441129512,3.35645185013,16.6606,258.424077662
 07/21  23:00:00,288.995847244,36.2710442643,128.156603691,0.0,38.286128036,48.4199368926,151.568208456,4.12166850142,8.3303,139.116239954
 07/21  24:00:00,208.842408795,33.3922213651,91.2877358744,0.0,25.5240853573,30.610668775,118.804811377,0.011841514757,3.33212,115.460849862
 07/22  01:00:00,215.220766522,33.6616741871,94.8384258206,0.0,27.7269238854,30.610668775,90.65126688,0.167124487905,3.33212,87.1520223921
 07/22  02:00:00,200.978394269,33.9311270091,97.6789954202,0.0,12.7620426787,28.1191506574,90.6268222415,0.140291673596,3.33212,87.1544105679
 07/22  03:00:00,200.600343499,33.9311270091,97.5357710858,0.0,12.7620426787,28.1191506574,84.3778338182,0.119677067059,3.33212,80.9260367511
 07/22  04:00:00,189.693335568,33.1227685431,81.3878879913,0.0,12.7620426787,28.1191506574,118.89777979,0.126974440258,3.33212,115.43868535
 07/22  05:00:00,217.993296883,33.1227685431,96.8446181655,0.0,12.7620426787,28.1191506574,153.946879198,0.133506564349,8.3303,145.483072633
 07/22  06:00:00,312.57106426,34.8472666038,118.14156259,0.0,42.6918050922,54.3732441037,214.499123772,0.110282656598,16.6606,197.728241116
 07/22  07:00:00,357.88334354,35.9885852058,123.04266252,0.0,42.6918050922,86.1019271793,373.783436928,5.08648139906,24.9909,343.706055529
 07/22  08:00:00,395.745739591,35.9262508335,119.893430472,0.0,57.6566862989,112.030105488,519.171053993,2.14773310713,33.3212,483.702120885
 07/22  09:00:00,350.010024784,36.4036443328,120.561732283,0.0,57.6566862989,83.6599452969,412.666203872,0.0,66.8089,345.857303872
 07/22  10:00:00,295.81094099,36.5067038207,120.486583711,0.0,42.6918050922,68.9656133826,350.749716267,0.0868269181741,83.4695,267.193389349
 07/22  11:00:00,286.775756282,36.6056547684,119.725916069,0.0,34.9340096728,67.7198543238,298.643262191,0.581514095681,83.4695,214.592248095
 07/22  12:00:00,284.807515745,36.6838718068,118.446086209,0.0,34.9340096728,67.7198543238,238.560483882,0.558462055429,83.4695,154.532521827
 07/22  13:00:00,273.047956675,36.6307927626,116.435992528,0.0,34.9340096728,57.9733543238,230.125221716,0.27623287402,75.1392,154.709788842
 07/22  14:00:00,272.396051183,36.6593934085,115.78676386,0.0,34.9340096728,57.9733543238,226.20875754,0.0607765526682,66.8089,159.339080987
 07/22  15:00:00,271.020914273,36.6890444031,114.922949034,0.0,34.9340096728,57.9733543238,230.356402247,0.0181080081081,75.1392,155.199094239
 07/22  16:00:00,301.200930021,36.4887353572,116.140750108,0.0,34.9340096728,62.9068543238,207.624373501,0.0267221009611,91.7998,115.7978514
 07/22  17:00:00,329.591855995,36.0233814089,117.475329033,0.0,34.9340096728,72.2186844194,198.171019216,2.17023853663,49.9818,146.01898068
 07/22  18:00:00,401.644574976,36.2826556198,122.098373827,0.0,87.0357390804,86.2600435998,231.812939057,3.18626137419,49.9818,178.644877683
 07/22  19:00:00,398.284415521,36.1157737848,124.0163989,0.0,102.000620287,77.6748002752,265.295684931,3.62819049464,33.3212,228.346294436
 07/22  20:00:00,409.209645883,36.0852489688,123.78730056,0.0,102.000620287,88.9820225341,270.150763938,3.96557145473,33.3212,232.863992483
 07/22  21:00:00,410.856819236,36.139958487,124.04681289,0.0,102.000620287,91.6425454185,263.68665682,4.28494595504,24.9909,234.410810865
 07/22  22:00:00,363.073823306,36.0694882641,124.025033071,0.0,87.0357390804,65.871452062,357.492491948,4.60969223178,16.6606,336.222199716
 07/22  23:00:00,293.77383189,35.9983641027,128.375490296,0.0,42.6918050922,48.4199368926,212.128058205,6.61847126213,8.3303,197.179286943
 07/22  24:00:00,220.66600227,33.3922213651,100.510899716,0.0,27.7269238854,30.610668775,118.790099087,0.0222483150102,3.33212,115.435730772
 07/23  01:00:00,217.060448715,32.8533157211,89.2509047605,0.0,34.4311606118,33.1021868926,90.6599861128,0.0803653148775,3.33212,87.2475007979
 07/23  02:00:00,206.788310004,33.3922213651,95.9986688291,0.0,19.466279405,30.610668775,90.6400834043,0.0649417167573,3.33212,87.2430216875
 07/23  03:00:00,170.876729269,31.7755044332,63.0375971228,0.0,19.466279405,30.610668775,90.6595901532,0.0959016329354,3.33212,87.2315685202
 07/23  04:00:00,187.400575708,32.5838628991,71.9079219796,0.0,19.466279405,30.610668775,112.322877964,0.0,3.33212,108.990757964
 07/23  05:00:00,216.413013159,33.3922213651,87.9139791724,0.0,19.466279405,30.610668775,154.329288123,0.369689310877,8.3303,145.629298812
 07/23  06:00:00,305.768350198,34.6855949106,115.194356023,0.0,42.6918050922,54.3732441037,223.173911254,1.25871132865,16.6606,205.254599926
 07/23  07:00:00,379.110209397,36.2648585838,138.493454041,0.0,49.3960418185,88.5934452969,368.348191851,6.39407830829,24.9909,336.963213542
 07/23  08:00:00,408.366785939,36.071516349,135.204391631,0.0,57.6566862989,112.030105488,521.743603659,2.67283838199,33.3212,485.749565277
 07/23  09:00:00,354.463348219,36.4897084554,136.194017404,0.0,50.9524495726,81.1684271793,416.954586358,0.0,66.8089,350.145686358
 07/23  10:00:00,312.718101088,36.8015231892,138.529513705,0.0,42.6918050922,68.9656133826,350.022339994,0.0,83.4695,266.552839994
 07/23  11:00:00,310.719968389,36.767237867,139.944823043,0.0,38.286128036,68.9656133826,291.744262636,0.00611947925929,83.4695,208.268643156
 07/23  12:00:00,310.345370609,36.7914410013,140.205364143,0.0,38.286128036,68.9656133826,237.545500638,0.0,83.4695,154.076000638
 07/23  13:00:00,291.729356107,36.6673035184,140.305658927,0.0,31.5818913096,56.727595265,229.224777038,0.0234009139085,75.1392,154.062176124
 07/23  14:00:00,291.557435742,36.6788851655,140.166175205,0.0,31.5818913096,56.727595265,220.514838638,0.0345493993622,66.8089,153.671389239
 07/23  15:00:00,291.237126471,36.7070647496,139.947202055,0.0,31.5818913096,56.727595265,228.849898171,0.0457038481256,75.1392,153.664994322
 07/23  16:00:00,320.506450601,36.5508147667,140.082779589,0.0,31.5818913096,61.661095265,207.474342428,0.0282451733476,91.7998,115.646297255
 07/23  17:00:00,348.028871439,36.0393129298,140.400718599,0.0,31.5818913096,70.9729253606,198.400933177,2.44442559827,49.9818,145.974707579
 07/23  18:00:00,408.177331193,36.137030481,138.600932744,0.0,80.3315023541,83.7685254822,232.111284184,3.79425807729,49.9818,178.335226107
 07/23  19:00:00,410.870712682,36.168387677,137.092123504,0.0,102.000620287,77.6748002752,264.24477244,4.27264722249,33.3212,226.650925217
 07/23  20:00:00,430.292281477,36.1547689461,136.125331089,0.0,108.704857014,91.4735406516,263.944490268,4.60626925878,33.3212,226.017021009
 07/23  21:00:00,412.864326299,36.2925808969,136.075595677,0.0,95.2963835608,89.1510273009,263.894365826,4.94174242873,24.9909,233.961723397
 07/23  22:00:00,365.29630932,36.1922234247,137.256189021,0.0,80.3315023541,63.3799339444,357.972897074,5.46573681763,16.6606,335.846560256
 07/23  23:00:00,302.659125576,36.1232156567,139.488579842,0.0,42.6918050922,48.4199368926,212.410765604,7.53706680817,8.3303,196.543398795
 07/23  24:00:00,228.49322911,33.3922213651,100.264780367,0.0,34.4311606118,33.1021868926,118.896882124,0.0139411291896,3.33212,115.550820995
 07/24  01:00:00,198.664266332,33.1227685431,89.9237677382,0.0,19.418418834,29.3649097162,90.5981752029,0.141591169075,3.33212,87.1244640338
 07/24  02:00:00,181.362150747,32.9880421321,81.0067929904,0.0,12.7620426787,28.1191506574,84.6054903078,0.376476027104,3.33212,80.8968942807
 07/24  03:00:00,191.572643253,33.6616741871,90.4034607495,0.0,12.7620426787,28.1191506574,90.6046748224,0.152684555251,3.33212,87.1198702672
 07/24  04:00:00,191.959477784,33.3922213651,84.6993295769,0.0,12.7620426787,28.1191506574,120.877803018,2.17309013851,3.33212,115.37259288
 07/24  05:00:00,228.051422749,33.6616741871,93.094148542,0.0,25.5240853573,30.610668775,214.422542573,9.38145994992,8.3303,196.710782623
 07/24  06:00:00,331.840187315,34.2005798311,109.569086057,0.0,51.0481707146,78.1489452969,365.461060767,12.1598204281,16.6606,336.640640339
 07/24  07:00:00,412.024536647,36.0342497023,135.393950724,0.0,64.3609230253,109.708623606,482.114838199,8.96224263253,24.9909,448.161695567
 07/24  08:00:00,372.660915293,35.8930325504,138.035089427,0.0,51.0481707146,80.7689615957,386.213778295,3.00683600162,33.3212,349.885742293
 07/24  09:00:00,346.616231924,36.4137183317,139.037249268,0.0,51.0481707146,71.0224615957,333.753557165,0.0,66.8089,266.944657165
 07/24  10:00:00,299.521176957,36.5663806239,140.073572143,0.0,32.1804615127,65.7244621605,290.156124861,0.00126251192131,83.4695,206.685362349
 07/24  11:00:00,300.794397509,36.6716696001,140.124579818,0.0,32.1804615127,65.7244621605,237.795785339,0.101541626293,83.4695,154.224743713
 07/24  12:00:00,300.294846753,36.7120742781,140.216124491,0.0,32.1804615127,65.7244621605,237.52212399,0.0353664121974,83.4695,154.017257578
 07/24  13:00:00,290.81965684,36.6436018523,140.467611836,0.0,32.1804615127,55.9779621605,229.032669685,0.0679792434164,75.1392,153.825490442
 07/24  14:00:00,289.913734745,36.6697078391,140.499308582,0.0,32.1804615127,55.9779621605,220.492367889,0.0585525621996,66.8089,153.624915326
 07/24  15:00:00,288.531343849,36.6989365883,140.416610481,0.0,32.1804615127,55.9779621605,229.13042884,0.378275682803,75.1392,153.612953157
 07/24  16:00:00,316.292150378,36.538835816,139.16146715,0.0,32.1804615127,60.9114621605,207.392709438,0.0,91.7998,115.592909438
 07/24  17:00:00,349.208674166,36.0160164997,137.118495818,0.0,32.1804615127,77.5397301883,223.626671191,2.71308810851,49.9818,170.931783083
 07/24  18:00:00,403.035611604,36.1202702185,137.461406268,0.0,77.122965704,86.2600435998,368.79484014,4.58689756296,49.9818,314.226142577
 07/24  19:00:00,410.452974368,36.1256220188,137.368473725,0.0,102.647051061,80.1663183927,267.699521338,4.94402051908,33.3212,229.434300819
 07/24  20:00:00,436.715190226,36.1043394054,138.710110811,0.0,115.40909374,92.7192997104,279.05407079,11.8735531875,33.3212,233.859317602
 07/24  21:00:00,422.48994678,36.1674436815,137.183460852,0.0,102.647051061,94.1340635361,383.213111503,21.0352853047,24.9909,337.186926198
 07/24  22:00:00,362.177321333,36.1899313753,138.04843446,0.0,77.122965704,65.871452062,297.934720744,24.7470994018,16.6606,256.527021342
 07/24  23:00:00,274.4326381,36.1112850684,118.648667638,0.0,38.286128036,48.4199368926,175.666704666,28.5732703102,8.3303,138.763134356
 07/24  24:00:00,185.417989446,32.9880421321,70.6941963851,0.0,25.5240853573,30.610668775,144.309643859,25.5953956221,3.33212,115.382128237
 07/25  01:00:00,160.021022653,30.9671459672,54.8013620047,0.0,19.418418834,29.3649097162,124.733980885,34.3002442631,3.33212,87.1016166218
 07/25  02:00:00,158.170233528,33.3922213651,58.5008747388,0.0,12.7620426787,28.1191506574,132.868645825,42.4322002338,3.33212,87.1043255913
 07/25  03:00:00,159.209045863,33.3922213651,59.5654030412,0.0,12.7620426787,28.1191506574,130.366936904,46.1619873033,3.33212,80.8728296005
 07/25  04:00:00,168.123009013,32.5838628991,62.0263446239,0.0,12.7620426787,28.1191506574,163.850275627,45.1677036826,3.33212,115.350451944
 07/25  05:00:00,205.11892438,32.5838628991,71.4107073883,0.0,25.5240853573,30.610668775,249.616433011,44.6284622807,8.3303,196.65767073
 07/25  06:00:00,330.51996495,35.008938297,107.626917276,0.0,51.0481707146,78.1489452969,394.894675779,41.9026520033,16.6606,336.331423776
 07/25  07:00:00,407.647499684,35.8425299911,131.845095702,0.0,64.3609230253,109.708623606,496.46858448,23.3249840215,24.9909,448.152700459
 07/25  08:00:00,370.410786983,35.844868262,136.623001998,0.0,51.0481707146,80.7689615957,389.773542263,7.4272713833,33.3212,349.02507088
 07/25  09:00:00,345.098700408,36.4083000434,139.318735622,0.0,51.0481707146,71.0224615957,335.566087788,1.97460944488,66.8089,266.782578343
 07/25  10:00:00,298.296899848,36.502394525,140.774847402,0.0,32.1804615127,65.7244621605,290.844217919,0.776667010912,83.4695,206.598050908
 07/25  11:00:00,300.207189049,36.5704618152,141.75829709,0.0,32.1804615127,65.7244621605,238.729536922,1.08016826855,83.4695,154.179868653
 07/25  12:00:00,299.793211628,36.6097127126,141.839972304,0.0,32.1804615127,65.7244621605,238.745807693,1.30315697856,83.4695,153.973150715
 07/25  13:00:00,290.606931642,36.6296561273,142.235503528,0.0,32.1804615127,55.9779621605,230.144305863,1.22910952579,75.1392,153.775996337
 07/25  14:00:00,289.83265759,36.6594554765,141.183612456,0.0,32.1804615127,55.9779621605,221.303032141,0.918131742043,66.8089,153.576000399
 07/25  15:00:00,290.054651282,36.6915567642,141.166852295,0.0,32.1804615127,55.9779621605,227.215039011,0.935407521497,75.1392,151.14043149
 07/25  16:00:00,319.331065494,36.4487443667,141.254093856,0.0,32.1804615127,60.9114621605,208.870248202,0.0358223039649,91.7998,117.034625898
 07/25  17:00:00,353.447994655,35.9351912605,140.770867728,0.0,32.1804615127,77.5397301883,223.592537098,1.82179909541,49.9818,171.788938002
 07/25  18:00:00,405.48406033,35.9903417072,138.83337454,0.0,77.122965704,86.2600435998,361.217335385,2.89975908264,49.9818,308.335776302
 07/25  19:00:00,412.510876003,35.9996834965,139.29915625,0.0,102.647051061,80.1663183927,270.927343351,3.23198796772,33.3212,234.374155384
 07/25  20:00:00,436.597239277,35.9840034785,138.776638387,0.0,115.40909374,92.7192997104,267.237463291,7.5042911062,33.3212,226.411972185
 07/25  21:00:00,423.388119237,36.0484376577,138.488579497,0.0,102.647051061,94.1340635361,386.260401942,18.6324812846,24.9909,342.637020657
 07/25  22:00:00,350.631080099,36.1103599175,126.656174903,0.0,77.122965704,65.871452062,290.976039572,22.3878434477,16.6606,251.927596124
 07/25  23:00:00,240.756337278,36.0490170164,85.2737028959,0.0,38.286128036,48.4199368926,180.29345447,27.2498432501,8.3303,144.71331122
 07/25  24:00:00,167.529395604,33.3922213651,52.5233282776,0.0,25.5240853573,30.610668775,149.315802264,30.6419634387,3.33212,115.341718825
 07/26  01:00:00,160.183523833,30.9671459672,54.94728783,0.0,19.418418834,29.3649097162,129.619166888,45.4209215782,3.33212,80.8661253102
 07/26  02:00:00,154.241381105,33.3922213651,54.4774031039,0.0,12.7620426787,28.1191506574,136.099636206,45.6827001731,3.33212,87.0848160324
 07/26  03:00:00,151.631666635,30.9671459672,54.3421208492,0.0,12.7620426787,28.1191506574,132.014203267,41.5865418253,3.33212,87.0955414422
 07/26  04:00:00,162.891134822,33.3922213651,56.6568173624,0.0,12.7620426787,28.1191506574,148.371032949,36.1218495905,3.33212,108.917063358
 07/26  05:00:00,199.758942162,33.3922213651,65.8841167907,0.0,25.5240853573,30.610668775,237.353677565,32.4470547685,8.3303,196.576322797
 07/26  06:00:00,321.611848881,34.0389081379,100.377317176,0.0,51.0481707146,78.1489452969,383.507843578,29.0963947817,16.6606,337.750848796
 07/26  07:00:00,408.667971116,35.856955933,134.07223361,0.0,64.3609230253,109.708623606,500.535381422,25.8407299997,24.9909,449.703751422
 07/26  08:00:00,365.752179305,35.8810341631,133.351180634,0.0,51.0481707146,80.7689615957,392.685893881,14.222286705,33.3212,345.142407176
 07/26  09:00:00,342.93909904,36.4083283615,137.223735821,0.0,51.0481707146,71.0224615957,339.631554812,6.18774730921,66.8089,266.634907503
 07/26  10:00:00,299.017219713,36.5223105019,141.176887755,0.0,32.1804615127,65.7244621605,291.670802864,1.70596262004,83.4695,206.495340244
 07/26  11:00:00,301.214686356,36.6132085337,142.12313397,0.0,32.1804615127,65.7244621605,238.767707,1.16287863528,83.4695,154.135328365
 07/26  12:00:00,300.495950027,36.652589986,141.77543887,0.0,32.1804615127,65.7244621605,238.093870806,0.694751504863,83.4695,153.929619301
 07/26  13:00:00,290.419516625,36.6381714436,141.312014755,0.0,32.1804615127,55.9779621605,229.324258176,0.450459667943,75.1392,153.734598508
 07/26  14:00:00,290.012829338,36.669851528,140.924057719,0.0,32.1804615127,55.9779621605,220.768512629,0.43381060524,66.8089,153.525802023
 07/26  15:00:00,289.343384622,36.6998074651,140.304082755,0.0,32.1804615127,55.9779621605,222.375809903,0.392832949806,75.1392,146.843776953
 07/26  16:00:00,318.77494626,36.5156154278,140.421731286,0.0,32.1804615127,60.9114621605,207.430063487,0.0218436024317,91.7998,115.608419884
 07/26  17:00:00,352.560846056,35.9838253293,139.662476692,0.0,32.1804615127,77.5397301883,228.931839404,1.31810527032,49.9818,177.631934134
 07/26  18:00:00,404.655847617,36.0669624515,137.44208176,0.0,77.122965704,86.2600435998,360.169264238,2.10078091802,49.9818,308.08668332
 07/26  19:00:00,412.710817092,36.1318325399,137.612529748,0.0,102.647051061,80.1663183927,270.006392205,2.41507790952,33.3212,234.270114296
 07/26  20:00:00,437.226170589,36.1403523345,136.996952171,0.0,115.40909374,92.7192997104,262.280312633,2.68457069066,33.3212,226.274541942
 07/26  21:00:00,423.576639602,36.1892989437,136.629480338,0.0,102.647051061,94.1340635361,364.608744348,3.04665689976,24.9909,336.571187448
 07/26  22:00:00,342.834070048,36.2014797858,118.452504475,0.0,77.122965704,65.871452062,286.82549699,13.9362272074,16.6606,256.228669783
 07/26  23:00:00,218.854589231,36.1190620602,63.6061099237,0.0,38.286128036,48.4199368926,183.516086102,31.4733420201,8.3303,143.712444082
 07/26  24:00:00,181.852274533,32.9880421321,67.2039123998,0.0,25.5240853573,30.610668775,152.651058314,38.8645620805,3.33212,110.454376234
 07/27  01:00:00,170.349389114,30.9671459672,65.052833599,0.0,19.418418834,29.3649097162,129.403247381,38.9976146198,3.33212,87.0735127611
 07/27  02:00:00,161.937721943,33.3922213651,62.2120468124,0.0,12.7620426787,28.1191506574,127.201189439,36.7903995653,3.33212,87.0786698739
 07/27  03:00:00,158.883047185,33.3922213651,59.1513510388,0.0,12.7620426787,28.1191506574,119.897509433,35.7137126473,3.33212,80.851676786
 07/27  04:00:00,163.18459623,30.9671459672,59.3102303477,0.0,12.7620426787,28.1191506574,151.63932489,33.0170453655,3.33212,115.290159524
 07/27  05:00:00,201.818366454,33.3922213651,67.9379985897,0.0,25.5240853573,30.610668775,235.621526626,30.8301574203,8.3303,196.461069205
 07/27  06:00:00,325.856433097,34.6855949106,103.970881388,0.0,51.0481707146,78.1489452969,377.329354014,24.8994402273,16.6606,335.769313787
 07/27  07:00:00,406.614812415,35.8466168137,131.687829598,0.0,64.3609230253,109.708623606,483.393175842,12.0730231965,24.9909,446.329252646
 07/27  08:00:00,370.193618731,35.8627865723,136.937684883,0.0,51.0481707146,80.7689615957,384.252163439,1.99457161587,33.3212,348.936391823
 07/27  09:00:00,345.337282854,36.4075880381,139.047659304,0.0,51.0481707146,71.0224615957,325.921888594,0.264768146837,66.8089,258.848220447
 07/27  10:00:00,297.440692515,36.5279625876,138.647144686,0.0,32.1804615127,65.7244621605,294.019941284,0.586968875358,83.4695,209.963472409
 07/27  11:00:00,298.271716246,36.6224180324,138.061240718,0.0,32.1804615127,65.7244621605,241.469311761,0.562204866603,83.4695,157.437606895
 07/27  12:00:00,297.998477757,36.6655886426,138.29179738,0.0,32.1804615127,65.7244621605,236.702741701,0.365281101517,83.4695,152.867960599
 07/27  13:00:00,289.688079816,36.6347472621,140.070785447,0.0,32.1804615127,55.9779621605,223.513768026,0.35967996973,75.1392,148.014888056
 07/27  14:00:00,290.209586057,36.6680394318,140.779985064,0.0,32.1804615127,55.9779621605,220.51410076,0.206485842111,66.8089,153.498714917
 07/27  15:00:00,289.527999809,36.7012743838,139.77010395,0.0,32.1804615127,55.9779621605,228.793854475,0.174563909962,75.1392,153.480090566
 07/27  16:00:00,317.963263779,36.5164075385,139.206500424,0.0,32.1804615127,60.9114621605,207.305795144,0.00348906154776,91.7998,115.502506082
 07/27  17:00:00,352.620170029,36.0001511722,139.437325776,0.0,32.1804615127,77.5397301883,221.796926253,1.06738487246,49.9818,170.74774138
 07/27  18:00:00,405.247569697,36.1076222492,137.935304839,0.0,77.122965704,86.2600435998,359.599377309,1.75123963909,49.9818,307.86633767
 07/27  19:00:00,410.384187306,36.1626725168,135.000216759,0.0,102.647051061,80.1663183927,269.500147354,2.03814346618,33.3212,234.140803888
 07/27  20:00:00,435.695526485,36.1390887511,135.411729009,0.0,115.40909374,92.7192997104,261.772191727,2.28156764655,33.3212,226.16942408
 07/27  21:00:00,425.778535496,36.1909540699,135.736875249,0.0,102.647051061,94.1340635361,363.802983211,2.52411574947,24.9909,336.287967461
 07/27  22:00:00,363.619222974,36.2201497256,137.554828033,0.0,77.122965704,65.871452062,275.579925072,2.83661529695,16.6606,256.082709775
 07/27  23:00:00,298.475172766,36.1484870698,141.083184517,0.0,38.286128036,48.4199368926,154.646290308,4.33360383067,8.3303,141.982386478
 07/27  24:00:00,204.968291257,33.3922213651,89.1957036866,0.0,25.5240853573,30.610668775,115.407139729,0.00884941311048,3.33212,112.066170316
 07/28  01:00:00,199.784518227,33.3922213651,91.550406251,0.0,19.418418834,29.3649097162,91.5948530024,1.20337987579,3.33212,87.0593531266
 07/28  02:00:00,170.451894197,32.5838628991,71.324664135,0.0,12.7620426787,28.1191506574,90.0254690688,4.45971806043,3.33212,82.2336310083
 07/28  03:00:00,165.517063508,32.9880421321,66.093923222,0.0,12.7620426787,28.1191506574,98.5371509547,9.5363943669,3.33212,85.6686365878
 07/28  04:00:00,173.872901929,32.9880421321,67.2313369888,0.0,12.7620426787,28.1191506574,130.444588481,11.837845388,3.33212,115.274623093
 07/28  05:00:00,206.38605477,32.9880421321,72.1505447198,0.0,25.5240853573,30.610668775,217.975151182,13.2474171587,8.3303,196.397434024
 07/28  06:00:00,340.662638712,34.2005798311,115.502978756,0.0,51.0481707146,78.1489452969,364.445558475,12.276103188,16.6606,335.508855287
 07/28  07:00:00,408.037636566,35.9837696082,129.977056636,0.0,64.3609230253,109.708623606,476.407765565,5.63916912782,24.9909,445.777696437
 07/28  08:00:00,371.833439667,35.8814123532,136.422654607,0.0,51.0481707146,80.7689615957,381.177889079,2.35564064273,33.3212,345.501048437
 07/28  09:00:00,343.803561255,36.407011465,137.487592999,0.0,51.0481707146,71.0224615957,329.510588352,1.16295697289,66.8089,261.538731379
 07/28  10:00:00,295.288903773,36.5085874903,137.116128415,0.0,32.1804615127,65.7244621605,290.136379487,0.347279076468,83.4695,206.319600411
 07/28  11:00:00,297.050550429,36.5914993072,138.020700068,0.0,32.1804615127,65.7244621605,238.212582341,0.6897396175,83.4695,154.053342724
 07/28  12:00:00,297.321105089,36.6460221688,138.997123396,0.0,32.1804615127,65.7244621605,238.054744893,0.737508845032,83.4695,153.847736048
 07/28  13:00:00,287.107786597,36.6314913042,138.123646391,0.0,32.1804615127,55.9779621605,229.571828153,0.786001873221,75.1392,153.64662628
 07/28  14:00:00,287.487227469,36.6643278877,138.720385433,0.0,32.1804615127,55.9779621605,220.786826448,0.537891016471,66.8089,153.440035431
 07/28  15:00:00,286.105259172,36.6944725492,137.259828149,0.0,32.1804615127,55.9779621605,222.3854011,0.469325736598,75.1392,146.776875363
 07/28  16:00:00,314.556888398,36.4702481968,136.436748094,0.0,32.1804615127,60.9114621605,207.347838037,0.0141527809561,91.7998,115.533885256
 07/28  17:00:00,350.313241232,35.9465466737,138.339322549,0.0,32.1804615127,77.5397301883,222.301273575,1.6388802864,49.9818,170.680593288
 07/28  18:00:00,403.170100885,36.0190358902,137.533633591,0.0,77.122965704,86.2600435998,365.905117873,2.60182979537,49.9818,313.321488077
 07/28  19:00:00,410.013349402,36.0332296851,137.281510946,0.0,102.647051061,80.1663183927,265.428355364,3.20210382109,33.3212,228.905051543
 07/28  20:00:00,434.904594503,36.0192933825,136.873079107,0.0,115.40909374,92.7192997104,263.395416243,3.9989687054,33.3212,226.075247538
 07/28  21:00:00,424.355228641,36.0795418736,135.799005258,0.0,102.647051061,94.1340635361,367.782889776,4.29384678127,24.9909,338.498142994
 07/28  22:00:00,362.465586938,36.1339598041,137.352480846,0.0,77.122965704,65.871452062,275.237531143,4.86160181447,16.6606,253.715329329
 07/28  23:00:00,296.038098895,36.0750124924,138.93733697,0.0,38.286128036,48.4199368926,160.395972033,6.84686404958,8.3303,145.218807984
 07/28  24:00:00,190.438840628,32.9880421321,75.0606045409,0.0,25.5240853573,30.610668775,113.934729307,1.73163003334,3.33212,108.870979274
 07/29  01:00:00,169.495997546,31.7755044332,53.6283575436,0.0,27.7269238854,30.610668775,91.9070571063,1.5222111911,3.33212,87.0527259152
 07/29  02:00:00,164.89942516,32.5838628991,65.5069362679,0.0,12.7620426787,28.1191506574,89.7883663989,3.26551002231,3.33212,83.1907363766
 07/29  03:00:00,181.902099045,33.3922213651,81.4872079325,0.0,12.7620426787,28.1191506574,92.6025262364,4.56498228231,3.33212,84.7054239541
 07/29  04:00:00,188.03266735,33.3922213651,81.1341277072,0.0,12.7620426787,28.1191506574,125.135273366,6.54962536396,3.33212,115.253528002
 07/29  05:00:00,189.385859176,32.9880421321,70.9544751028,0.0,12.7620426787,28.1191506574,155.06339335,8.13914459418,8.3303,138.593948756
 07/29  06:00:00,300.020424029,34.6855949106,107.173025035,0.0,42.6918050922,54.3732441037,221.650768959,7.87057571628,16.6606,197.119593242
 07/29  07:00:00,367.3551907,35.8962974686,136.947698234,0.0,42.6918050922,86.1019271793,368.544662805,8.33980508929,24.9909,335.213957716
 07/29  08:00:00,407.649165452,35.8824158593,135.449688109,0.0,57.6566862989,112.030105488,517.667641669,2.93484134455,33.3212,481.411600324
 07/29  09:00:00,362.163729073,36.398127368,136.544565258,0.0,57.6566862989,83.6599452969,413.999856299,1.63285548053,66.8089,345.558100819
 07/29  10:00:00,310.704676188,36.535645765,139.591849286,0.0,42.6918050922,68.9656133826,345.85571184,1.82052342861,83.4695,260.565688412
 07/29  11:00:00,302.624111297,36.6316432336,139.786840459,0.0,34.9340096728,67.7198543238,292.41981327,2.16245310735,83.4695,206.787860163
 07/29  12:00:00,302.44868729,36.6777417103,140.48449608,0.0,34.9340096728,67.7198543238,247.944793006,3.54697389575,83.4695,160.92831911
 07/29  13:00:00,291.647267075,36.6241232435,139.234852045,0.0,34.9340096728,57.9733543238,231.83181832,2.68447931166,75.1392,154.008139008
 07/29  14:00:00,292.598711147,36.6538945478,140.180198883,0.0,34.9340096728,57.9733543238,220.037925871,1.60104757637,66.8089,151.627978294
 07/29  15:00:00,291.130937937,36.6831663955,138.188437055,0.0,34.9340096728,57.9733543238,225.665068354,1.24025285217,75.1392,149.285615502
 07/29  16:00:00,320.547234043,36.4194954601,138.121551177,0.0,34.9340096728,62.9068543238,211.948504907,1.45564235644,91.7998,118.69306255
 07/29  17:00:00,348.656520382,35.9360655528,138.871319867,0.0,34.9340096728,72.2186844194,196.718671697,4.13401033726,49.9818,142.60286136
 07/29  18:00:00,414.920835615,36.064599234,138.911721284,0.0,87.0357390804,86.2600435998,232.301011826,4.14244931053,49.9818,178.176762515
 07/29  19:00:00,407.969067845,35.9310741462,137.199800796,0.0,102.000620287,77.6748002752,263.754815524,4.1545820986,33.3212,226.279033426
 07/29  20:00:00,419.158603295,35.9134447086,137.445221646,0.0,102.000620287,88.9820225341,264.376319836,4.53777877395,33.3212,226.517341062
 07/29  21:00:00,423.055467245,35.9795373737,137.56863681,0.0,102.000620287,91.6425454185,262.932577578,4.8866843027,24.9909,233.054993275
 07/29  22:00:00,373.078033901,35.9397926434,138.250879172,0.0,87.0357390804,65.871452062,357.707613749,6.91779155253,16.6606,334.129222197
 07/29  23:00:00,291.259065639,35.8710939463,130.666275822,0.0,42.6918050922,48.4199368926,217.870926652,14.7036522246,8.3303,194.836974428
 07/29  24:00:00,182.57350181,32.9880421321,65.626306887,0.0,27.7269238854,30.610668775,134.288376874,20.513804444,3.33212,110.44245243
 07/30  01:00:00,173.361300819,30.9671459672,49.3690199089,0.0,34.4311606118,33.1021868926,117.81046315,27.338861046,3.33212,87.1394821038
 07/30  02:00:00,161.205659571,30.9671459672,54.6989487376,0.0,19.466279405,30.610668775,125.833872997,35.3639657936,3.33212,87.1377872039
 07/30  03:00:00,165.499244597,33.3922213651,56.5623855037,0.0,19.466279405,30.610668775,128.795211757,42.8832273286,3.33212,82.5798644286
 07/30  04:00:00,172.490054805,30.9671459672,59.3962015521,0.0,19.466279405,30.610668775,159.308414609,42.4494359421,3.33212,113.526858667
 07/30  05:00:00,190.144741928,33.3922213651,62.3917021456,0.0,19.466279405,30.610668775,190.400550198,37.5930786751,8.3303,144.477171523
 07/30  06:00:00,266.795590891,34.0389081379,75.2972069422,0.0,42.6918050922,54.3732441037,246.544178615,31.3642136926,16.6606,198.519364923
 07/30  07:00:00,351.276689844,36.1193350626,112.83219516,0.0,49.3960418185,88.5934452969,387.307863596,27.3398695032,24.9909,334.977094093
 07/30  08:00:00,404.1891546,35.8815152347,133.466827099,0.0,57.6566862989,112.030105488,528.815206879,14.7139139806,33.3212,480.780092898
 07/30  09:00:00,351.618632839,36.4119694051,135.750138553,0.0,50.9524495726,81.1684271793,408.772995806,2.38110415605,66.8089,339.58299165
 07/30  10:00:00,310.874518375,36.6508530003,139.05051834,0.0,42.6918050922,68.9656133826,350.582194022,0.650156457594,83.4695,266.462537564
 07/30  11:00:00,308.877332894,36.6935259878,140.13135197,0.0,38.286128036,68.9656133826,290.951828847,0.739906161726,83.4695,206.742422685
 07/30  12:00:00,309.075008811,36.7267763457,140.560830894,0.0,38.286128036,68.9656133826,237.697383538,0.444135778299,83.4695,153.78374776
 07/30  13:00:00,289.974039628,36.6350253928,139.694785955,0.0,31.5818913096,56.727595265,229.323592786,0.416818903213,75.1392,153.767573883
 07/30  14:00:00,290.721790191,36.6648097813,139.74278112,0.0,31.5818913096,56.727595265,218.128878086,0.326292201127,66.8089,150.993685884
 07/30  15:00:00,289.511046992,36.6932810137,139.103016945,0.0,31.5818913096,56.727595265,224.687594974,0.47457228654,75.1392,149.073822687
