Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  16:00:00,316.851050497,36.4852893226,137.141241739,0.0,31.5818913096,61.661095265,207.920486918,0.650946889939,91.7998,115.469740028
 07/30  17:00:00,343.814255164,35.9792077727,136.51705799,0.0,31.5818913096,70.9729253606,198.254578389,2.59128329544,49.9818,145.681495093
 07/30  18:00:00,403.922042217,36.0384653566,134.714028656,0.0,80.3315023541,83.7685254822,223.863214094,2.84355567038,49.9818,171.037858424
 07/30  19:00:00,405.221851004,36.0522208318,131.38375293,0.0,102.000620287,77.6748002752,262.312343066,3.12388079069,33.3212,225.867262275
 07/30  20:00:00,425.154741968,36.0393832324,131.24095069,0.0,108.704857014,91.4735406516,261.979683345,3.42702347991,33.3212,225.231459865
 07/30  21:00:00,411.662001306,36.1708812816,132.999650905,0.0,95.2963835608,89.1510273009,257.363695592,3.72937630945,24.9909,228.643419283
 07/30  22:00:00,361.66369639,36.0983442744,134.146539994,0.0,80.3315023541,63.3799339444,352.541334081,5.16695657383,16.6606,330.713777507
 07/30  23:00:00,299.985206943,36.0367814799,137.608834888,0.0,42.6918050922,48.4199368926,211.145593503,6.8129014324,8.3303,196.002392071
 07/30  24:00:00,211.538505785,33.1901317486,84.3335017788,0.0,34.4311606118,33.1021868926,118.735363428,0.0265243123611,3.33212,115.376719116
 07/31  01:00:00,183.946528033,32.5838628991,76.4741510095,0.0,19.418418834,29.3649097162,84.183782946,0.0407737340993,3.33212,80.8108892119
 07/31  02:00:00,177.928982594,32.9880421321,78.1068473589,0.0,12.7620426787,28.1191506574,91.274767523,0.913220287738,3.33212,87.0294272353
 07/31  03:00:00,178.675864509,32.9880421321,78.8386454738,0.0,12.7620426787,28.1191506574,89.2020086122,0.495745733212,3.33212,85.374142879
 07/31  04:00:00,184.913103252,32.9880421321,78.0818758551,0.0,12.7620426787,28.1191506574,114.111247069,0.269027583352,3.33212,110.510099486
 07/31  05:00:00,228.511351509,33.6616741871,92.5913412492,0.0,25.5240853573,30.610668775,204.623498484,0.0899702870175,8.3303,196.203228197
 07/31  06:00:00,328.868811074,34.0389081379,102.64488535,0.0,51.0481707146,78.1489452969,351.504334499,0.117928149937,16.6606,334.72580635
 07/31  07:00:00,408.980374326,35.8959637026,129.48555769,0.0,64.3609230253,109.708623606,475.179551106,5.96570408862,24.9909,444.222947017
 07/31  08:00:00,368.987360772,35.8792184347,131.761439677,0.0,51.0481707146,80.7689615957,377.904963888,2.49300790771,33.3212,342.09075598
 07/31  09:00:00,342.29689624,36.4042200191,132.847279333,0.0,51.0481707146,71.0224615957,330.320197212,0.00236340707992,66.8089,263.508933805
 07/31  10:00:00,293.655963495,36.5495312288,132.14393262,0.0,32.1804615127,65.7244621605,289.885759714,0.306185882523,83.4695,206.110073831
 07/31  11:00:00,293.174743183,36.657517349,130.882717742,0.0,32.1804615127,65.7244621605,237.837124054,0.427427703215,83.4695,153.940196351
 07/31  12:00:00,289.981562589,36.7131237957,128.349084802,0.0,32.1804615127,65.7244621605,237.298726475,0.0989936244772,83.4695,153.730232851
 07/31  13:00:00,278.809226478,36.6388681375,126.952051071,0.0,32.1804615127,55.9779621605,222.036987333,0.0488691774626,75.1392,146.848918155
 07/31  14:00:00,278.039558205,36.6673412138,126.114412846,0.0,32.1804615127,55.9779621605,220.20163739,0.0399951321722,66.8089,153.352742258
 07/31  15:00:00,276.017172584,36.6992916773,124.052538279,0.0,32.1804615127,55.9779621605,224.404802854,0.00341885915064,75.1392,149.262183995
 07/31  16:00:00,305.637596517,36.652595008,124.463931437,0.0,32.1804615127,60.9114621605,204.783760531,0.0,91.7998,112.983960531
 07/31  17:00:00,341.741287027,36.1547574007,126.032908844,0.0,32.1804615127,77.5397301883,222.68326503,2.18476350729,49.9818,170.516701522
 07/31  18:00:00,392.823130172,36.2654994714,123.080417693,0.0,77.122965704,86.2600435998,365.163336451,3.53177771823,49.9818,311.649758732
 07/31  19:00:00,400.585317433,36.3204330249,123.059269938,0.0,102.647051061,80.1663183927,266.854789579,3.98008267521,33.3212,229.553506904
 07/31  20:00:00,429.921957478,36.299614268,127.193556628,0.0,115.40909374,92.7192997104,263.398459529,4.30608244592,33.3212,225.771177084
 07/31  21:00:00,422.69314243,36.3514695846,130.38367329,0.0,102.647051061,94.1340635361,364.891155371,4.62924478894,24.9909,335.271010582
 07/31  22:00:00,361.568179407,36.3539661038,134.106963538,0.0,77.122965704,65.871452062,277.178991088,4.9651400426,16.6606,255.553251045
 07/31  23:00:00,297.432903575,36.2427273433,139.26460508,0.0,38.286128036,48.4199368926,153.36465506,6.51951519138,8.3303,138.514839869
 07/31  24:00:00,208.217634183,33.3922213651,92.1526387789,0.0,25.5240853573,30.610668775,118.557281187,0.0157385134792,3.33212,115.209422673
 08/01  01:00:00,191.374137749,33.1227685431,83.1992024244,0.0,19.418418834,29.3649097162,84.2907524325,0.149005488167,3.33212,80.8096269443
 08/01  02:00:00,188.834962764,33.6616741871,87.5478568189,0.0,12.7620426787,28.1191506574,92.9597287742,2.60822182001,3.33212,87.0193869542
 08/01  03:00:00,182.704073598,33.3922213651,82.2552853556,0.0,12.7620426787,28.1191506574,94.1956397753,10.0646836985,3.33212,80.7988360769
 08/01  04:00:00,171.046492795,33.3922213651,63.8641682721,0.0,12.7620426787,28.1191506574,137.428136965,18.9087473612,3.33212,115.187269604
 08/01  05:00:00,191.534036302,33.3922213651,56.9694437573,0.0,25.5240853573,30.610668775,230.957353772,28.3818282058,8.3303,194.245225566
 08/01  06:00:00,316.722974644,34.2005798311,91.8645453189,0.0,51.0481707146,78.1489452969,380.921558048,31.2797081473,16.6606,332.981249901
 08/01  07:00:00,410.524440914,36.007366749,134.465803856,0.0,64.3609230253,109.708623606,497.834893864,29.1115152175,24.9909,443.732478647
 08/01  08:00:00,363.999564844,35.8679134542,128.050944581,0.0,51.0481707146,80.7689615957,382.090461379,5.74769963794,33.3212,343.021561741
 08/01  09:00:00,339.629431442,36.4059559645,129.850228281,0.0,51.0481707146,71.0224615957,327.485678907,0.00398239818134,66.8089,260.672796509
 08/01  10:00:00,292.300541699,36.5585565935,130.762419121,0.0,32.1804615127,65.7244621605,290.199089058,0.031583030276,83.4695,206.698006027
 08/01  11:00:00,291.880083785,36.6535114179,129.590769339,0.0,32.1804615127,65.7244621605,235.822613292,0.0820725625906,83.4695,152.27104073
 08/01  12:00:00,290.702469932,36.7052431999,129.070441378,0.0,32.1804615127,65.7244621605,236.027869971,0.028167506437,83.4695,152.530202465
 08/01  13:00:00,279.95912672,36.6420184441,128.081859051,0.0,32.1804615127,55.9779621605,228.660976431,0.0169031260438,75.1392,153.504873305
 08/01  14:00:00,276.083373295,36.6714806263,124.180446281,0.0,32.1804615127,55.9779621605,214.360660123,0.00828656765792,66.8089,147.543473555
 08/01  15:00:00,276.581011092,36.7014869735,124.661734496,0.0,32.1804615127,55.9779621605,227.54433926,0.0,75.1392,152.40513926
 08/01  16:00:00,307.636164857,36.6168811573,126.531042461,0.0,32.1804615127,60.9114621605,207.215364538,0.0,91.7998,115.415564538
 08/01  17:00:00,342.851945047,36.1119142085,127.204569227,0.0,32.1804615127,77.5397301883,222.565324215,2.0972429322,49.9818,170.486281283
 08/01  18:00:00,393.498555329,36.223610547,123.794831828,0.0,77.122965704,86.2600435998,360.227129385,3.394599471,49.9818,306.850729914
 08/01  19:00:00,398.344374518,36.2645115255,121.434566768,0.0,102.647051061,80.1663183927,263.909241803,3.82876915444,33.3212,226.759272648
 08/01  20:00:00,423.475713998,36.2400999434,121.259274246,0.0,115.40909374,92.7192997104,267.652232288,4.14770536348,33.3212,230.183326925
 08/01  21:00:00,413.067957066,36.3060616353,120.393971965,0.0,102.647051061,94.1340635361,364.962337821,4.46441913912,24.9909,335.507018682
 08/01  22:00:00,351.347578323,36.3279141108,122.035423904,0.0,77.122965704,65.871452062,271.386487802,4.79403320383,16.6606,249.931854598
 08/01  23:00:00,285.401194836,36.2235569834,124.249735619,0.0,38.286128036,48.4199368926,153.043454854,5.88760168343,8.3303,138.82555317
 08/01  24:00:00,216.796872381,33.3922213651,98.6314335144,0.0,25.5240853573,30.610668775,118.202177491,0.0139791283998,3.33212,114.856078363
 08/02  01:00:00,200.276875296,33.3922213651,89.6758596984,0.0,19.418418834,29.3649097162,90.5288283206,0.195904070201,3.33212,87.0008042504
 08/02  02:00:00,192.808650499,33.6616741871,89.8419441099,0.0,12.7620426787,28.1191506574,84.2386589964,0.110404727615,3.33212,80.7961342688
 08/02  03:00:00,193.211290523,33.6616741871,90.4858770556,0.0,12.7620426787,28.1191506574,90.4341811264,0.0953441939601,3.33212,87.0067169325
 08/02  04:00:00,189.570092263,33.1227685431,80.9033331806,0.0,12.7620426787,28.1191506574,112.282451782,0.172904130045,3.33212,108.777427652
 08/02  05:00:00,223.937033448,33.1227685431,87.5642979959,0.0,25.5240853573,30.610668775,204.581355042,0.181112978339,8.3303,196.069942064
 08/02  06:00:00,341.565425145,34.8472666038,112.351009609,0.0,51.0481707146,78.1489452969,351.109953351,0.140991136813,16.6606,334.308362214
 08/02  07:00:00,406.625844836,35.9412797908,126.997360104,0.0,64.3609230253,109.708623606,475.28468237,6.97913377056,24.9909,443.314648599
 08/02  08:00:00,365.030774023,35.9265876811,127.342227808,0.0,51.0481707146,80.7689615957,375.148641172,2.89475980276,33.3212,338.93268137
 08/02  09:00:00,335.259880772,36.4102027742,125.1316132,0.0,51.0481707146,71.0224615957,332.511485685,0.0,66.8089,265.702585685
 08/02  10:00:00,285.422257426,36.5941377039,123.818444499,0.0,32.1804615127,65.7244621605,289.447464853,0.0,83.4695,205.977964853
 08/02  11:00:00,286.080898195,36.6776363303,123.749170971,0.0,32.1804615127,65.7244621605,236.527172131,0.0,83.4695,153.057672131
 08/02  12:00:00,283.486288942,36.7346292676,121.827113197,0.0,32.1804615127,65.7244621605,231.262796806,0.000799149970874,83.4695,147.792497656
 08/02  13:00:00,272.589130067,36.6543939354,120.721625804,0.0,32.1804615127,55.9779621605,228.620174796,0.000399576031524,75.1392,153.48057522
 08/02  14:00:00,272.782694902,36.6737543867,120.887261309,0.0,32.1804615127,55.9779621605,215.841809034,0.00479496660138,66.8089,149.028114068
 08/02  15:00:00,274.853879329,36.7026242636,122.9688133,0.0,32.1804615127,55.9779621605,225.99006242,0.00119875726891,75.1392,150.849663663
 08/02  16:00:00,306.435600786,36.5729521538,125.447398069,0.0,32.1804615127,60.9114621605,207.196146093,0.0,91.7998,115.396346093
 08/02  17:00:00,339.488330094,36.0259751673,124.007152159,0.0,32.1804615127,77.5397301883,222.954769359,2.52963027583,49.9818,170.443339083
 08/02  18:00:00,392.08521369,36.1230130468,122.536659869,0.0,77.122965704,86.2600435998,360.732192445,4.07585212484,49.9818,306.67454032
 08/02  19:00:00,400.387577195,36.158302314,123.047669435,0.0,102.647051061,80.1663183927,264.12971472,4.57703067506,33.3212,226.231484045
 08/02  20:00:00,423.716190762,36.1390078499,121.095404517,0.0,115.40909374,92.7192997104,264.30769222,4.96528080754,33.3212,226.021211412
 08/02  21:00:00,412.588578375,36.1918084131,119.668498871,0.0,102.647051061,94.1340635361,364.841075553,5.31503687749,24.9909,334.535138676
 08/02  22:00:00,357.707218449,36.2147527678,129.36929944,0.0,77.122965704,65.871452062,277.513783147,5.67640447631,16.6606,255.176778671
 08/02  23:00:00,296.105908271,36.1461406066,137.85855643,0.0,38.286128036,48.4199368926,154.693013636,7.92563703564,8.3303,138.437076601
 08/02  24:00:00,201.980332311,33.3922213651,85.5189676693,0.0,25.5240853573,30.610668775,118.523823246,0.0163346303692,3.33212,115.175368615
 08/03  01:00:00,197.222451882,33.3922213651,88.0746078395,0.0,19.418418834,29.3649097162,84.178215562,0.0583387270044,3.33212,80.787756835
 08/03  02:00:00,173.710327126,32.9880421321,73.5477407681,0.0,12.7620426787,28.1191506574,90.7138930916,0.391117212961,3.33212,86.9906558787
 08/03  03:00:00,153.356874183,32.9880421321,53.9705773749,0.0,12.7620426787,28.1191506574,98.4413159956,14.3335064339,3.33212,80.7756895617
 08/03  04:00:00,164.522972359,32.9880421321,58.6161400982,0.0,12.7620426787,28.1191506574,144.775343047,26.2975584233,3.33212,115.145664624
 08/03  05:00:00,212.657505976,32.8533157211,79.0828606726,0.0,25.5240853573,30.610668775,218.648057725,18.8553392931,8.3303,191.462418432
 08/03  06:00:00,334.707594829,34.3622515243,110.020275301,0.0,51.0481707146,78.1489452969,367.715603071,19.8808607788,16.6606,331.174142292
 08/03  07:00:00,411.369880629,35.8828563195,136.101707841,0.0,64.3609230253,109.708623606,491.77787621,23.9143202099,24.9909,442.872656
 08/03  08:00:00,368.897858361,35.8618262302,134.921978421,0.0,51.0481707146,80.7689615957,386.054495877,5.50154731593,33.3212,347.231748561
 08/03  09:00:00,343.662601864,36.4078394865,135.662940176,0.0,51.0481707146,71.0224615957,324.883560554,0.0760820418291,66.8089,257.998578512
 08/03  10:00:00,298.289945673,36.5602647824,138.175552334,0.0,32.1804615127,65.7244621605,289.44094243,0.0597579741101,83.4695,205.911684456
 08/03  11:00:00,301.737068021,36.6667445572,140.315364867,0.0,32.1804615127,65.7244621605,237.4189615,0.106934085993,83.4695,153.842527414
 08/03  12:00:00,301.857549796,36.7108162909,140.881644447,0.0,32.1804615127,65.7244621605,237.169404025,0.0687216635376,83.4695,153.631182361
 08/03  13:00:00,291.341964575,36.6447775004,139.838073007,0.0,32.1804615127,55.9779621605,221.946914572,0.0541230561025,75.1392,146.753591516
 08/03  14:00:00,290.06713677,36.6723794869,138.367742188,0.0,32.1804615127,55.9779621605,220.100648233,0.0438660080161,66.8089,153.247882225
 08/03  15:00:00,290.719443668,36.7030511314,139.176509563,0.0,32.1804615127,55.9779621605,221.715355075,0.0142270257557,75.1392,146.561928049
 08/03  16:00:00,320.454788925,36.652851678,139.63771653,0.0,32.1804615127,60.9114621605,207.213123682,0.0,91.7998,115.413323682
 08/03  17:00:00,355.114132708,36.1483061244,139.871044432,0.0,32.1804615127,77.5397301883,222.834841923,2.46330727201,49.9818,170.389734651
 08/03  18:00:00,406.416290191,36.2586093813,137.464588616,0.0,77.122965704,86.2600435998,360.494728454,3.98966076294,49.9818,306.523267691
 08/03  19:00:00,412.183712368,36.2847755174,135.617032089,0.0,102.647051061,80.1663183927,267.586050253,4.51041356876,33.3212,229.754436685
 08/03  20:00:00,433.034259607,36.2597497561,130.538202433,0.0,115.40909374,92.7192997104,266.161648358,4.86996005624,33.3212,227.970488302
 08/03  21:00:00,420.35273757,36.3053883085,127.680466181,0.0,102.647051061,94.1340635361,363.783243039,5.21624494252,24.9909,333.576098097
 08/03  22:00:00,357.923881922,36.3127750909,129.534125973,0.0,77.122965704,65.871452062,272.167207824,5.57417682605,16.6606,249.932430998
 08/03  23:00:00,294.426197809,36.2157640156,135.806048486,0.0,38.286128036,48.4199368926,153.807709713,7.06544475395,8.3303,138.411964959
 08/03  24:00:00,206.355337051,33.3922213651,90.1909125767,0.0,25.5240853573,30.610668775,118.501557099,0.0207481039048,3.33212,115.148688995
 08/04  01:00:00,189.029972608,32.8533157211,81.1576565878,0.0,19.418418834,29.3649097162,84.2050998457,0.0922303732279,3.33212,80.7807494725
 08/04  02:00:00,179.477920733,32.9880421321,79.6278700464,0.0,12.7620426787,28.1191506574,92.7870309487,2.46404560761,3.33212,86.9908653411
 08/04  03:00:00,179.319787281,32.9880421321,79.720896385,0.0,12.7620426787,28.1191506574,96.021234003,11.9161423419,3.33212,80.7729716611
 08/04  04:00:00,192.15896281,33.3922213651,84.8570437748,0.0,12.7620426787,28.1191506574,133.623431631,15.157956596,3.33212,115.133355035
 08/04  05:00:00,223.565017304,33.3922213651,88.6261179406,0.0,25.5240853573,30.610668775,215.236698741,14.8869103764,8.3303,192.019488365
 08/04  06:00:00,350.487443271,35.008938297,124.17822975,0.0,51.0481707146,78.1489452969,367.05453449,20.1229526717,16.6606,330.270981818
 08/04  07:00:00,413.685912805,35.8780290736,137.393971987,0.0,64.3609230253,109.708623606,491.749900242,24.2949981426,24.9909,442.4640021
 08/04  08:00:00,370.868088173,35.8954190368,136.493093351,0.0,51.0481707146,80.7689615957,385.899304538,5.54906361993,33.3212,347.029040918
 08/04  09:00:00,345.504608391,36.4097408985,138.758101941,0.0,51.0481707146,71.0224615957,324.796606253,0.0869250798879,66.8089,257.900781173
 08/04  10:00:00,298.982360936,36.5728846995,140.19817244,0.0,32.1804615127,65.7244621605,289.436873954,0.116241725512,83.4695,205.851132228
 08/04  11:00:00,301.012000739,36.666076934,140.76387467,0.0,32.1804615127,65.7244621605,237.450135638,0.167338664145,83.4695,153.813296974
 08/04  12:00:00,300.510395174,36.7058261982,140.616478299,0.0,32.1804615127,65.7244621605,237.135912256,0.061407699762,83.4695,153.605004556
 08/04  13:00:00,290.105049595,36.6478318983,139.703856528,0.0,32.1804615127,55.9779621605,221.929558411,0.0477753223674,75.1392,146.742583089
 08/04  14:00:00,290.568654181,36.6811058011,139.921709746,0.0,32.1804615127,55.9779621605,220.060985295,0.0353338552904,66.8089,153.21675144
 08/04  15:00:00,289.885315612,36.7108009548,139.207741185,0.0,32.1804615127,55.9779621605,221.693956205,0.00281349164181,75.1392,146.551942713
 08/04  16:00:00,319.317934674,36.5760772187,139.194446931,0.0,32.1804615127,60.9114621605,207.171314408,0.0,91.7998,115.371514408
 08/04  17:00:00,353.525506422,36.0532401439,138.937049148,0.0,32.1804615127,77.5397301883,222.818366491,2.47721491935,49.9818,170.359351572
 08/04  18:00:00,404.604225264,36.1628578319,136.199045677,0.0,77.122965704,86.2600435998,360.38329448,4.04441964147,49.9818,306.357074839
 08/04  19:00:00,412.553693861,36.2053422338,138.197862046,0.0,102.647051061,80.1663183927,263.935459207,4.54220760273,33.3212,226.072051604
 08/04  20:00:00,435.062211297,36.1871333428,136.989747903,0.0,115.40909374,92.7192997104,263.678690201,4.90967037392,33.3212,225.447819827
 08/04  21:00:00,426.346442737,36.2172540775,134.84320457,0.0,102.647051061,94.1340635361,372.001445389,12.5708905981,24.9909,334.439654791
 08/04  22:00:00,359.760558715,36.2262837464,135.237322746,0.0,77.122965704,65.871452062,297.236896459,25.4500716536,16.6606,255.126224805
 08/04  23:00:00,239.651309135,36.1403333026,84.0619822164,0.0,38.286128036,48.4199368926,183.833244766,37.1136544029,8.3303,138.389290363
 08/04  24:00:00,176.716776065,32.9880421321,62.0838343502,0.0,25.5240853573,30.610668775,156.722569233,44.6538387119,3.33212,108.736610521
 08/05  01:00:00,182.384603346,31.7755044332,66.6986029681,0.0,27.7269238854,30.610668775,145.820166939,55.5059398837,3.33212,86.9821070549
 08/05  02:00:00,163.468909102,32.5838628991,64.540452082,0.0,12.7620426787,28.1191506574,143.076690601,58.9756665635,3.33212,80.7689040374
 08/05  03:00:00,163.196377448,33.3922213651,63.4848687568,0.0,12.7620426787,28.1191506574,140.585568969,50.272346563,3.33212,86.9811024064
 08/05  04:00:00,170.783794511,32.5838628991,65.285875912,0.0,12.7620426787,28.1191506574,154.035808029,41.996216894,3.33212,108.707471135
 08/05  05:00:00,183.458316227,31.7755044332,66.5733331409,0.0,12.7620426787,28.1191506574,186.643284574,37.3443728242,8.3303,140.968611749
 08/05  06:00:00,273.606021489,35.008938297,78.2877907213,0.0,42.6918050922,54.3732441037,245.702063989,33.4655027568,16.6606,195.575961232
 08/05  07:00:00,341.460414932,35.89831901,112.448818113,0.0,42.6918050922,86.1019271793,388.776846358,32.0017903622,24.9909,331.784155996
 08/05  08:00:00,404.735878465,35.900742193,134.298656037,0.0,57.6566862989,112.030105488,530.500262947,19.4830614393,33.3212,477.696001508
 08/05  09:00:00,357.907187564,36.4214506317,132.309076747,0.0,57.6566862989,83.6599452969,407.812348108,3.23503992907,66.8089,337.768408179
 08/05  10:00:00,312.551075351,36.5991666963,140.072568249,0.0,42.6918050922,68.9656133826,346.814579847,0.227601223252,83.4695,263.117478624
 08/05  11:00:00,303.931901032,36.6970997512,140.514903805,0.0,34.9340096728,67.7198543238,292.356467934,0.383101267252,83.4695,208.503866667
 08/05  12:00:00,302.977935171,36.7497880294,140.018952528,0.0,34.9340096728,67.7198543238,237.591522224,0.138534153042,83.4695,153.983488071
 08/05  13:00:00,293.121313056,36.6688307363,139.674519734,0.0,34.9340096728,57.9733543238,228.643166976,0.000645099503199,75.1392,153.503321877
 08/05  14:00:00,293.106265622,36.6906026563,139.379799063,0.0,34.9340096728,57.9733543238,213.97168673,0.0,66.8089,147.16278673
 08/05  15:00:00,293.266627271,36.7216488903,139.43161058,0.0,34.9340096728,57.9733543238,228.726837586,0.000215034932051,75.1392,153.587422551
 08/05  16:00:00,322.664671059,36.5276397838,139.776055549,0.0,34.9340096728,62.9068543238,207.308194053,0.0130061092169,91.7998,115.495387944
 08/05  17:00:00,349.795135703,36.0252390304,139.656810893,0.0,34.9340096728,72.2186844194,196.239886611,1.5509190899,49.9818,144.707167521
 08/05  18:00:00,414.797974565,36.2658077826,138.015497319,0.0,87.0357390804,86.2600435998,224.01189082,2.22241231423,49.9818,171.807678506
 08/05  19:00:00,408.256382884,36.0857401345,137.004553522,0.0,102.000620287,77.6748002752,261.576969571,2.57206973882,33.3212,225.683699832
 08/05  20:00:00,418.491917586,36.0355022718,136.962320238,0.0,102.000620287,88.9820225341,261.567939032,2.87139345253,33.3212,225.375345579
 08/05  21:00:00,417.248032503,36.0628035239,129.841927409,0.0,102.000620287,91.6425454185,264.995311605,14.3164420988,24.9909,225.687969506
 08/05  22:00:00,341.641262058,35.9804867516,108.218017906,0.0,87.0357390804,65.871452062,387.705878911,38.3829199117,16.6606,332.662358999
 08/05  23:00:00,257.197195936,35.8958896592,97.5825520374,0.0,42.6918050922,48.4199368926,247.072845064,44.95174193,8.3303,193.790803134
 08/05  24:00:00,200.861748106,32.9880421321,83.962854265,0.0,27.7269238854,30.610668775,155.133660179,40.9092250381,3.33212,110.892315141
 08/06  01:00:00,199.493698091,30.9671459672,75.3568415703,0.0,34.4311606118,33.1021868926,131.983197579,41.5817622315,3.33212,87.0693153474
 08/06  02:00:00,176.847273119,30.9671459672,70.2421233472,0.0,19.466279405,30.610668775,116.356899671,32.1818373342,3.33212,80.8429423369
 08/06  03:00:00,174.944656976,32.5838628991,66.7388926344,0.0,19.466279405,30.610668775,121.252209468,30.8522967767,3.33212,87.067792691
 08/06  04:00:00,178.86105488,31.7755044332,64.8846484722,0.0,19.466279405,30.610668775,145.770039722,33.7400322831,3.33212,108.697887439
 08/06  05:00:00,191.265046395,30.9671459672,65.860696051,0.0,19.466279405,30.610668775,183.105943383,29.6577869623,8.3303,145.117856421
 08/06  06:00:00,273.780180231,35.008938297,78.455306688,0.0,42.6918050922,54.3732441037,235.621243597,21.7814533301,16.6606,197.179190267
 08/06  07:00:00,359.763395351,36.1602776154,120.989744413,0.0,49.3960418185,88.5934452969,373.903860197,15.356417905,24.9909,333.556542292
 08/06  08:00:00,404.75318901,35.9595251341,132.757456357,0.0,57.6566862989,112.030105488,509.875410928,4.2151377549,33.3212,472.339073174
 08/06  09:00:00,354.328260007,36.4743101905,136.951351634,0.0,50.9524495726,81.1684271793,408.981296699,0.024403668865,66.8089,342.14799303
 08/06  10:00:00,312.727102417,36.7371711564,139.48002949,0.0,42.6918050922,68.9656133826,341.559455879,0.00780852253742,83.4695,258.082147356
 08/06  11:00:00,310.038251933,36.7595277598,140.064510885,0.0,38.286128036,68.9656133826,290.795318511,0.00680952895059,83.4695,207.319008982
 08/06  12:00:00,309.984143289,36.7833598492,139.966076981,0.0,38.286128036,68.9656133826,236.076265827,0.0,83.4695,152.606765827
 08/06  13:00:00,291.30156556,36.6690215566,140.026683196,0.0,31.5818913096,56.727595265,228.693138612,0.0,75.1392,153.553938612
 08/06  14:00:00,291.134809512,36.6911918157,139.410330632,0.0,31.5818913096,56.727595265,213.298869622,0.000330678886372,66.8089,146.489638943
 08/06  15:00:00,291.671633607,36.7226175566,139.630161503,0.0,31.5818913096,56.727595265,228.308357501,0.00479525965743,75.1392,153.164362241
 08/06  16:00:00,321.138623436,36.5448218312,140.025970354,0.0,31.5818913096,61.661095265,200.719846851,0.0010013756695,91.7998,108.919045476
 08/06  17:00:00,348.270174174,36.0020785315,140.021309281,0.0,31.5818913096,70.9729253606,196.524056911,1.06543178904,49.9818,145.476825122
 08/06  18:00:00,408.592512355,36.0721610026,138.590662115,0.0,80.3315023541,83.7685254822,222.436532743,1.71751843307,49.9818,170.73721431
 08/06  19:00:00,410.736816995,36.1056159405,137.016108677,0.0,102.000620287,77.6748002752,260.628913995,2.00761967151,33.3212,225.300094323
 08/06  20:00:00,430.103857611,36.0778566649,135.796904045,0.0,108.704857014,91.4735406516,260.260729996,2.25569218227,33.3212,224.683837813
 08/06  21:00:00,418.046700189,36.1999468662,136.602917346,0.0,95.2963835608,89.1510273009,252.79884369,2.5000307076,24.9909,225.307912982
 08/06  22:00:00,339.132319731,36.1059921936,113.854340719,0.0,80.3315023541,63.3799339444,361.604656312,14.1912421015,16.6606,330.75281421
 08/06  23:00:00,239.452493908,36.0211620318,79.6974794571,0.0,42.6918050922,48.4199368926,243.296754533,44.9074543721,8.3303,190.059000161
 08/06  24:00:00,202.791239923,32.9880421321,76.626027875,0.0,34.4311606118,33.1021868926,165.364548946,46.7866142135,3.33212,115.245814732
 08/07  01:00:00,176.146016044,30.9671459672,70.7979810245,0.0,19.418418834,29.3649097162,124.88433074,40.8057764887,3.33212,80.7464342512
 08/07  02:00:00,165.471608669,33.3922213651,65.6690583903,0.0,12.7620426787,28.1191506574,131.248505477,40.9535012457,3.33212,86.9628842314
 08/07  03:00:00,160.776856803,32.5838628991,61.7727826548,0.0,12.7620426787,28.1191506574,122.985139193,38.9018940605,3.33212,80.7511251329
 08/07  04:00:00,165.694694805,31.7755044332,60.9796844815,0.0,12.7620426787,28.1191506574,149.088366907,35.9739495531,3.33212,109.782297353
 08/07  05:00:00,202.787061283,33.3922213651,68.8538853757,0.0,25.5240853573,30.610668775,233.887502385,30.9636013455,8.3303,194.593601039
 08/07  06:00:00,328.672441168,34.2005798311,101.622285606,0.0,51.0481707146,78.1489452969,378.21581603,28.1544397657,16.6606,333.400776264
 08/07  07:00:00,407.464440941,35.8379941648,132.688273172,0.0,64.3609230253,109.708623606,515.870400911,49.4182841327,24.9909,441.461216778
 08/07  08:00:00,352.737405826,35.8298028102,120.422739543,0.0,51.0481707146,80.7689615957,392.648828505,21.2927478496,33.3212,338.034880656
 08/07  09:00:00,342.114456181,36.4229425219,135.363076691,0.0,51.0481707146,71.0224615957,325.562773988,1.1323012627,66.8089,257.621572725
 08/07  10:00:00,301.480037177,36.5387454727,141.468540191,0.0,32.1804615127,65.7244621605,289.595465419,0.425016773058,83.4695,205.700948646
 08/07  11:00:00,301.532740603,36.6364664194,140.695394777,0.0,32.1804615127,65.7244621605,237.502523723,0.28995402967,83.4695,153.743069693
 08/07  12:00:00,302.650490163,36.6848841865,142.771400732,0.0,32.1804615127,65.7244621605,237.048100632,0.0471117079385,83.4695,153.531488924
 08/07  13:00:00,289.55447653,36.651851453,139.001889581,0.0,32.1804615127,55.9779621605,221.813826324,0.017510159225,75.1392,146.657116164
 08/07  14:00:00,291.745684389,36.6847836812,141.395235829,0.0,32.1804615127,55.9779621605,219.964897885,0.0143158970504,66.8089,153.141681988
 08/07  15:00:00,290.153167717,36.7182251595,138.737027134,0.0,32.1804615127,55.9779621605,221.621940904,0.0,75.1392,146.482740904
 08/07  16:00:00,320.7268419,36.5645906181,139.78749891,0.0,32.1804615127,60.9114621605,207.122373029,0.0,91.7998,115.322573029
 08/07  17:00:00,355.270110335,36.0389873993,139.779940194,0.0,32.1804615127,77.5397301883,221.426073337,1.18295586591,49.9818,170.261317471
 08/07  18:00:00,407.624190445,36.1552120436,138.619298704,0.0,77.122965704,86.2600435998,357.901645012,1.96056177018,49.9818,305.959283242
 08/07  19:00:00,414.229905211,36.1879635992,138.282923642,0.0,102.647051061,80.1663183927,261.484151528,2.28710436743,33.3212,225.875847161
 08/07  20:00:00,437.619276826,36.1575515887,136.967170215,0.0,115.40909374,92.7192997104,261.114744111,2.54559805721,33.3212,225.247946054
 08/07  21:00:00,428.421513546,36.1974146952,135.514183985,0.0,102.647051061,94.1340635361,361.713737257,2.79763550877,24.9909,333.925201748
 08/07  22:00:00,362.85138693,36.2170247478,137.146333016,0.0,77.122965704,65.871452062,267.081488239,3.06551274773,16.6606,247.355375491
 08/07  23:00:00,297.2846671,36.1411737294,140.086326199,0.0,38.286128036,48.4199368926,151.171645924,4.51456873682,8.3303,138.326777187
 08/07  24:00:00,194.49572847,33.3922213651,78.9904695548,0.0,25.5240853573,30.610668775,126.363361268,7.94272521669,3.33212,115.088516051
 08/08  01:00:00,174.683510088,32.5838628991,67.6983023638,0.0,19.418418834,29.3649097162,98.921536383,14.8448798348,3.33212,80.7445365482
 08/08  02:00:00,155.520541908,31.7755044332,57.4150070928,0.0,12.7620426787,28.1191506574,104.662455248,14.3695875672,3.33212,86.960747681
 08/08  03:00:00,182.056292234,33.3922213651,82.1106392774,0.0,12.7620426787,28.1191506574,97.9903338899,13.9118413315,3.33212,80.7463725584
 08/08  04:00:00,193.110586787,33.3922213651,85.8879818795,0.0,12.7620426787,28.1191506574,131.896764005,13.4899097505,3.33212,115.074734255
 08/08  05:00:00,213.398066156,33.3922213651,78.638873241,0.0,25.5240853573,30.610668775,210.186490163,13.0801027961,8.3303,188.776087367
 08/08  06:00:00,333.510780971,33.8772364447,105.943921183,0.0,51.0481707146,78.1489452969,362.63672567,12.706927267,16.6606,333.269198403
 08/08  07:00:00,413.040252867,35.854308432,136.971933791,0.0,64.3609230253,109.708623606,482.20777566,16.0612266446,24.9909,441.155649015
 08/08  08:00:00,369.338420332,35.8201308943,134.712704989,0.0,51.0481707146,80.7689615957,375.746159395,4.54380084383,33.3212,337.881158551
 08/08  09:00:00,344.332221476,36.4100338339,136.889518099,0.0,51.0481707146,71.0224615957,325.116573043,0.154676013123,66.8089,258.15299703
 08/08  10:00:00,297.146263125,36.500280735,137.791865631,0.0,32.1804615127,65.7244621605,288.784671075,0.221292380687,83.4695,205.093878695
 08/08  11:00:00,295.889001908,36.5921579321,134.621701077,0.0,32.1804615127,65.7244621605,237.448801527,0.259515775407,83.4695,153.719785751
 08/08  12:00:00,293.505757179,36.6476238658,131.972677463,0.0,32.1804615127,65.7244621605,237.02921416,0.0472954088645,83.4695,153.512418752
 08/08  13:00:00,283.125248535,36.6339812977,131.312593747,0.0,32.1804615127,55.9779621605,221.796169925,0.0248402596484,75.1392,146.632129665
 08/08  14:00:00,286.255650159,36.6644312223,135.131213831,0.0,32.1804615127,55.9779621605,220.134790242,0.205767730385,66.8089,153.120122512
 08/08  15:00:00,288.238656328,36.6920803692,137.865418985,0.0,32.1804615127,55.9779621605,222.048358403,0.447167941052,75.1392,146.461990462
 08/08  16:00:00,317.678059461,36.4692221839,138.252208724,0.0,32.1804615127,60.9114621605,207.113201005,0.00553407049981,91.7998,115.307866935
 08/08  17:00:00,349.550344354,35.9459972687,135.039534766,0.0,32.1804615127,77.5397301883,221.72433476,1.50938240211,49.9818,170.233152358
 08/08  18:00:00,399.991107795,35.9921708988,131.616868943,0.0,77.122965704,86.2600435998,358.259840264,2.43028000393,49.9818,305.84776026
 08/08  19:00:00,406.676498697,35.9840105935,131.250464823,0.0,102.647051061,80.1663183927,261.914504928,2.77719691467,33.3212,225.816108014
 08/08  20:00:00,431.703504508,35.985562666,130.68503774,0.0,115.40909374,92.7192997104,261.559518805,3.04813828366,33.3212,225.190180521
 08/08  21:00:00,422.73967548,36.0591565023,128.022806578,0.0,102.647051061,94.1340635361,362.096581045,3.3227410401,24.9909,333.782940004
 08/08  22:00:00,357.628463342,36.1251454918,128.615736463,0.0,77.122965704,65.871452062,267.779521862,3.83039139294,16.6606,247.288530469
 08/08  23:00:00,292.030342125,36.0787447112,131.033270697,0.0,38.286128036,48.4199368926,152.244988553,5.62714190918,8.3303,138.287546644
 08/08  24:00:00,203.282540646,32.9880421321,86.1009225216,0.0,25.5240853573,30.610668775,118.6671277,0.25558964835,3.33212,115.079418052
 08/09  01:00:00,183.102392565,31.7755044332,75.8211120995,0.0,19.418418834,29.3649097162,84.109226021,0.0398378045266,3.33212,80.7372682164
 08/09  02:00:00,184.969587374,32.9880421321,83.1283975966,0.0,12.7620426787,28.1191506574,86.7484180977,0.252446613339,3.33212,83.1638514844
 08/09  03:00:00,190.165519098,33.3922213651,87.4244138471,0.0,12.7620426787,28.1191506574,87.9057732199,0.0449936445884,3.33212,84.5286595754
 08/09  04:00:00,197.61615505,33.3922213651,88.2349836349,0.0,12.7620426787,28.1191506574,112.053132321,0.0480475453331,3.33212,108.672964776
 08/09  05:00:00,236.347687807,33.9311270091,98.2814149528,0.0,25.5240853573,30.610668775,204.208481425,0.137513487186,8.3303,195.740667938
 08/09  06:00:00,336.035307321,34.2005798311,105.170094486,0.0,51.0481707146,78.1489452969,348.478727041,0.0531961339985,16.6606,331.764930907
 08/09  07:00:00,404.798205537,36.0339083066,124.461347908,0.0,64.3609230253,109.708623606,468.446780805,5.24204245738,24.9909,438.213838348
 08/09  08:00:00,365.707077728,35.8381725386,128.013892188,0.0,51.0481707146,80.7689615957,377.084629845,2.32455477779,33.3212,341.438875067
 08/09  09:00:00,336.360596603,36.4029301527,126.288537136,0.0,51.0481707146,71.0224615957,324.379655549,0.0780268660639,66.8089,257.492728682
 08/09  10:00:00,286.992577743,36.4925532216,125.543043193,0.0,32.1804615127,65.7244621605,289.480862222,0.393428690792,83.4695,205.617933531
 08/09  11:00:00,287.959951518,36.5608956485,125.790719594,0.0,32.1804615127,65.7244621605,238.000360736,0.840200364809,83.4695,153.690660371
 08/09  12:00:00,287.387251916,36.614316639,125.874882817,0.0,32.1804615127,65.7244621605,231.262634355,0.987717442115,83.4695,146.805416913
 08/09  13:00:00,275.129174205,36.6228605714,123.326893522,0.0,32.1804615127,55.9779621605,228.85892584,0.418596390357,75.1392,153.301129449
 08/09  14:00:00,273.851654563,36.6559672418,122.019735451,0.0,32.1804615127,55.9779621605,213.328605279,0.0892727134765,66.8089,146.430432566
 08/09  15:00:00,275.051826603,36.6859002459,123.204140751,0.0,32.1804615127,55.9779621605,228.292480885,0.0511304435348,75.1392,153.102150442
 08/09  16:00:00,305.506562177,36.4794901868,124.610972138,0.0,32.1804615127,60.9114621605,200.718616283,0.00915510087194,91.7998,108.909661182
 08/09  17:00:00,343.454427357,35.9534484619,128.132148945,0.0,32.1804615127,77.5397301883,222.363043254,2.2067056854,49.9818,170.174537568
 08/09  18:00:00,398.398046405,36.003903683,129.586794572,0.0,77.122965704,86.2600435998,359.165702944,3.44772166156,49.9818,305.736181283
 08/09  19:00:00,405.592753402,36.0213108087,129.254932102,0.0,102.647051061,80.1663183927,262.954478881,3.87674103002,33.3212,225.756537851
 08/09  20:00:00,430.085133334,36.0260838051,128.375679616,0.0,115.40909374,92.7192997104,262.654644416,4.19714788054,33.3212,225.136296536
 08/09  21:00:00,422.036473256,36.0820134115,127.400071601,0.0,102.647051061,94.1340635361,363.173886533,4.51663652671,24.9909,333.666350006
 08/09  22:00:00,356.94966501,36.134958222,129.105721642,0.0,77.122965704,65.871452062,269.225216072,5.35644707306,16.6606,247.208168999
 08/09  23:00:00,293.458397357,36.0765175439,134.827149208,0.0,38.286128036,48.4199368926,157.843331245,7.75219102489,8.3303,141.76084022
 08/09  24:00:00,188.074896917,32.9880421321,72.4068010039,0.0,25.5240853573,30.610668775,115.363433612,0.319671893999,3.33212,111.711641718
 08/10  01:00:00,156.222658381,31.7755044332,49.6624700464,0.0,19.418418834,29.3649097162,84.1020261877,0.0424417999863,3.33212,80.7274643877
 08/10  02:00:00,160.768141903,32.5838628991,60.8267514525,0.0,12.7620426787,28.1191506574,90.2654411786,0.0,3.33212,86.9333211786
 08/10  03:00:00,177.705137711,33.3922213651,76.399234125,0.0,12.7620426787,28.1191506574,84.1278407372,0.0594327322551,3.33212,80.7362880049
 08/10  04:00:00,176.248580082,32.9880421321,69.2693884445,0.0,12.7620426787,28.1191506574,118.684147272,0.305569994532,3.33212,115.046457278
 08/10  05:00:00,217.176366558,33.3922213651,82.3588675675,0.0,25.5240853573,30.610668775,200.207346379,3.17180034783,8.3303,188.705246031
 08/10  06:00:00,348.776170805,35.008938297,119.596256342,0.0,51.0481707146,78.1489452969,359.609961606,9.93002650137,16.6606,333.019335105
 08/10  07:00:00,411.577687437,35.8567965072,135.108072075,0.0,64.3609230253,109.708623606,476.664944885,11.0311493172,24.9909,440.642895568
 08/10  08:00:00,369.161363645,35.8229963083,134.095835341,0.0,51.0481707146,80.7689615957,374.00403384,3.05134314046,33.3212,337.6314907
 08/10  09:00:00,341.075821021,36.3954873768,132.745815417,0.0,51.0481707146,71.0224615957,324.486808645,0.257256528818,66.8089,257.420652116
 08/10  10:00:00,295.983379205,36.4853444869,136.923593577,0.0,32.1804615127,65.7244621605,290.355568521,1.30315795127,83.4695,205.582910569
 08/10  11:00:00,299.623875867,36.5399569277,140.650950141,0.0,32.1804615127,65.7244621605,239.187258301,2.04091892292,83.4695,153.676839378
 08/10  12:00:00,300.162363154,36.5868863111,142.28583544,0.0,32.1804615127,65.7244621605,236.820647226,1.57998689273,83.4695,151.771160333
 08/10  13:00:00,290.291756372,36.6174451664,142.210531729,0.0,32.1804615127,55.9779621605,225.328824698,1.87969220463,75.1392,148.309932494
 08/10  14:00:00,290.2840328,36.6477122115,142.311957233,0.0,32.1804615127,55.9779621605,215.581853076,2.35763068823,66.8089,146.415322388
 08/10  15:00:00,290.213725423,36.6779648681,142.310189577,0.0,32.1804615127,55.9779621605,230.351800536,2.13021883155,75.1392,153.082381704
 08/10  16:00:00,319.103012976,36.4082765676,142.07044538,0.0,32.1804615127,60.9114621605,200.816431623,0.149640570529,91.7998,108.866991052
 08/10  17:00:00,353.014060667,35.90489692,141.44670911,0.0,32.1804615127,77.5397301883,223.112216935,2.99043819916,49.9818,170.139978735
 08/10  18:00:00,404.727253653,35.9483031138,139.734631905,0.0,77.122965704,86.2600435998,366.855276463,11.2403359416,49.9818,305.633140522
 08/10  19:00:00,397.06591938,35.8957112572,125.096519805,0.0,102.647051061,80.1663183927,283.126903717,24.0937855755,33.3212,225.711918141
 08/10  20:00:00,426.188211155,35.8800157273,129.066757789,0.0,115.40909374,92.7192997104,286.59955632,28.1967829217,33.3212,225.081573398
 08/10  21:00:00,404.692621463,35.9553613797,114.664581503,0.0,102.647051061,94.1340635361,393.029645001,34.4901939982,24.9909,333.548551003
 08/10  22:00:00,316.777324552,36.0324211236,93.5446172506,0.0,77.122965704,65.871452062,303.342232774,39.5330281092,16.6606,247.148604664
 08/10  23:00:00,231.802503636,35.9808093268,76.7805411165,0.0,38.286128036,48.4199368926,199.935879487,49.9947031741,8.3303,141.610876313
 08/10  24:00:00,181.92825394,30.9671459672,69.323820236,0.0,25.5240853573,30.610668775,162.49710861,47.3343252769,3.33212,111.830663333
 08/11  01:00:00,169.012188756,30.9671459672,63.798201192,0.0,19.418418834,29.3649097162,126.952151195,42.8994037892,3.33212,80.7206274063
 08/11  02:00:00,159.959255479,33.3922213651,60.2504185007,0.0,12.7620426787,28.1191506574,136.91562265,46.6453685355,3.33212,86.9381341144
 08/11  03:00:00,156.46108113,33.3922213651,56.7795718005,0.0,12.7620426787,28.1191506574,133.951854808,49.8935815526,3.33212,80.7261532555
 08/11  04:00:00,161.443850088,30.9671459672,56.9779676596,0.0,12.7620426787,28.1191506574,164.138619198,45.7792456057,3.33212,115.027253592
 08/11  05:00:00,199.912808834,33.3922213651,65.4285195569,0.0,25.5240853573,30.610668775,237.11589862,40.1089482526,8.3303,188.676650367
 08/11  06:00:00,326.926912295,34.6855949106,98.7702595169,0.0,51.0481707146,78.1489452969,385.058112895,35.4698008921,16.6606,332.927712003
 08/11  07:00:00,406.140787147,35.8413001335,130.627841215,0.0,64.3609230253,109.708623606,503.189015363,38.1601328895,24.9909,440.037982474
 08/11  08:00:00,339.342721631,35.8212432993,106.635197677,0.0,51.0481707146,80.7689615957,404.541764689,33.3750496307,33.3212,337.845515059
 08/11  09:00:00,319.827638023,36.4079406754,115.401886398,0.0,51.0481707146,71.0224615957,345.383016167,21.1968407292,66.8089,257.377275438
 08/11  10:00:00,294.247148174,36.499069896,137.671371659,0.0,32.1804615127,65.7244621605,300.206345575,11.1849726289,83.4695,205.551872946
 08/11  11:00:00,278.706749956,36.5720332681,121.076426629,0.0,32.1804615127,65.7244621605,245.200663069,8.07627865509,83.4695,153.654884414
 08/11  12:00:00,245.728408103,36.5967159089,89.2285475853,0.0,32.1804615127,65.7244621605,241.731867433,11.4917623925,83.4695,146.770605041
 08/11  13:00:00,250.037868067,36.628465786,103.188641093,0.0,32.1804615127,55.9779621605,239.03489393,10.6315555056,75.1392,153.264138424
 08/11  14:00:00,257.10548759,36.6597681932,109.933563135,0.0,32.1804615127,55.9779621605,221.874242998,8.66473539326,66.8089,146.400607604
 08/11  15:00:00,209.414840769,36.6891775022,62.9704462938,0.0,32.1804615127,55.9779621605,242.403283167,16.0362393398,75.1392,151.227843827
 08/11  16:00:00,224.326439508,36.3987267814,49.3932895961,0.0,32.1804615127,60.9114621605,223.761573664,21.2937254706,91.7998,110.668048194
 08/11  17:00:00,315.927761382,35.8808975795,106.124582027,0.0,32.1804615127,77.5397301883,238.139590858,18.0277039592,49.9818,170.130086899
 08/11  18:00:00,385.753321867,35.9279721298,121.740198511,0.0,77.122965704,86.2600435998,373.183501653,17.6568669635,49.9818,305.54483469
 08/11  19:00:00,367.972106061,35.8626961497,97.1019461343,0.0,102.647051061,80.1663183927,280.901126833,21.9091815687,33.3212,225.670745265
 08/11  20:00:00,401.053482312,35.8476141963,102.157068884,0.0,115.40909374,92.7192997104,288.364793901,29.9963756055,33.3212,225.047218296
 08/11  21:00:00,415.366289624,35.8933678843,125.930219612,0.0,102.647051061,94.1340635361,394.260650477,35.8487668226,24.9909,333.420983654
 08/11  22:00:00,328.807433005,35.9717355156,105.576111825,0.0,77.122965704,65.871452062,310.023338909,46.2475696965,16.6606,247.115169213
 08/11  23:00:00,233.170603878,35.9251505641,78.1403692994,0.0,38.286128036,48.4199368926,203.969618564,57.3996842939,8.3303,138.23963427
 08/11  24:00:00,180.486241213,30.9671459672,67.8632700691,0.0,25.5240853573,30.610668775,161.166350403,42.8074237712,3.33212,115.026806632
 08/12  01:00:00,177.608942311,30.9671459672,62.815826866,0.0,27.7269238854,30.610668775,117.900814471,33.8611560744,3.33212,80.7075383962
 08/12  02:00:00,157.963326467,33.3922213651,58.2611163235,0.0,12.7620426787,28.1191506574,115.107732783,31.0522138698,3.33212,80.723398913
 08/12  03:00:00,153.089820539,30.9671459672,55.8268491003,0.0,12.7620426787,28.1191506574,118.84768635,28.5861582434,3.33212,86.9294081063
 08/12  04:00:00,162.479903854,33.3922213651,56.2742221837,0.0,12.7620426787,28.1191506574,143.612787889,31.6326585622,3.33212,108.648009327
 08/12  05:00:00,175.149960152,33.3922213651,56.6562268606,0.0,12.7620426787,28.1191506574,181.312309273,34.7360700172,8.3303,138.245939256
 08/12  06:00:00,260.230378809,33.7155647515,66.2560315306,0.0,42.6918050922,54.3732441037,247.613072603,34.520463275,16.6606,196.432009328
 08/12  07:00:00,326.863583774,35.8713816173,97.8626189825,0.0,42.6918050922,86.1019271793,401.6677397,43.8713964398,24.9909,332.805443261
 08/12  08:00:00,404.69846753,35.8707275839,134.507913403,0.0,57.6566862989,112.030105488,534.768847833,31.3527365914,33.3212,470.094911241
 08/12  09:00:00,359.275293246,36.4054647184,134.969719917,0.0,57.6566862989,83.6599452969,420.540332304,12.5817569187,66.8089,341.149675386
 08/12  10:00:00,309.303383204,36.5462506539,138.430151672,0.0,42.6918050922,68.9656133826,346.243947755,5.44073895778,83.4695,257.333708798
 08/12  11:00:00,303.980204468,36.6445870071,140.759120623,0.0,34.9340096728,67.7198543238,291.559584401,2.01330019577,83.4695,206.076784205
 08/12  12:00:00,304.737827982,36.6708458124,141.938143719,0.0,34.9340096728,67.7198543238,238.911883459,1.60393723501,83.4695,153.838446224
 08/12  13:00:00,286.778131942,36.6365263237,134.181189243,0.0,34.9340096728,57.9733543238,229.142240653,1.36238357579,75.1392,152.640657077
 08/12  14:00:00,292.749083766,36.6727878229,139.264410052,0.0,34.9340096728,57.9733543238,215.512532258,0.950441309759,66.8089,147.753190949
 08/12  15:00:00,294.554460282,36.70155537,141.178496683,0.0,34.9340096728,57.9733543238,229.490084436,0.911439345676,75.1392,153.439445091
 08/12  16:00:00,322.660223173,36.4549473412,140.940530367,0.0,34.9340096728,62.9068543238,208.259825225,1.0696556262,91.7998,115.390369599
 08/12  17:00:00,349.444764507,35.9477038994,140.681109798,0.0,34.9340096728,72.2186844194,191.800177763,3.06085581638,49.9818,138.757521947
 08/12  18:00:00,414.50066607,36.0641065049,139.552625098,0.0,87.0357390804,86.2600435998,223.882508261,3.10065063569,49.9818,170.800057626
 08/12  19:00:00,408.033438693,35.9209021427,138.743103815,0.0,102.000620287,77.6748002752,263.349132283,4.71060919336,33.3212,225.31732309
 08/12  20:00:00,419.42677486,35.8800334058,136.583075369,0.0,102.000620287,88.9820225341,272.428932145,14.1090028411,33.3212,224.998729304
 08/12  21:00:00,394.645785149,35.9006521939,108.117136888,0.0,102.000620287,91.6425454185,280.793451147,30.48167136,24.9909,225.320879787
 08/12  22:00:00,348.254711508,35.865719021,115.008191405,0.0,87.0357390804,65.871452062,397.295280786,48.8759535928,16.6606,331.758727193
 08/12  23:00:00,251.54146207,35.8280568562,92.021848962,0.0,42.6918050922,48.4199368926,261.596845463,64.373460495,8.3303,188.893084968
 08/12  24:00:00,190.784071777,30.9671459672,75.8490184372,0.0,27.7269238854,30.610668775,177.443002261,59.0902301521,3.33212,115.020652109
 08/13  01:00:00,193.54408175,32.9880421321,67.457220991,0.0,34.4311606118,33.1021868926,135.537211038,51.389334129,3.33212,80.8157569091
 08/13  02:00:00,170.177639985,30.9671459672,63.5939413381,0.0,19.466279405,30.610668775,127.504610534,37.1510806467,3.33212,87.0214098874
 08/13  03:00:00,169.184340642,30.9671459672,62.6564168848,0.0,19.466279405,30.610668775,106.279271638,22.1410121728,3.33212,80.8061394653
 08/13  04:00:00,180.856073109,32.5838628991,66.1200983771,0.0,19.466279405,30.610668775,136.366491157,17.9967185479,3.33212,115.037652609
 08/13  05:00:00,188.448960115,31.7755044332,62.307798107,0.0,19.466279405,30.610668775,167.848574552,21.109567855,8.3303,138.408706697
 08/13  06:00:00,267.464981217,34.6855949106,72.503642263,0.0,42.6918050922,54.3732441037,236.319122812,22.7379475066,16.6606,196.920575306
 08/13  07:00:00,344.688847278,36.1040705943,106.216755009,0.0,49.3960418185,88.5934452969,384.332098467,26.6133710856,24.9909,332.727827382
 08/13  08:00:00,403.060252267,35.933667135,132.334979752,0.0,57.6566862989,112.030105488,517.402459892,14.9832365396,33.3212,469.098023352
 08/13  09:00:00,352.174186687,36.4416989685,136.418063683,0.0,50.9524495726,81.1684271793,413.778836496,4.71450254991,66.8089,342.255433946
 08/13  10:00:00,310.616442002,36.6747162376,139.283304282,0.0,42.6918050922,68.9656133826,342.518120822,1.39524001795,83.4695,257.653380804
 08/13  11:00:00,308.17785709,36.7191004491,139.315983929,0.0,38.286128036,68.9656133826,290.113328025,0.585500935562,83.4695,206.058327089
 08/13  12:00:00,309.791908656,36.7341946774,141.147666724,0.0,38.286128036,68.9656133826,237.487989459,0.588543432461,83.4695,153.429946027
 08/13  13:00:00,290.664626322,36.648439538,140.86747786,0.0,31.5818913096,56.727595265,222.678762169,0.779253080049,75.1392,146.760309089
 08/13  14:00:00,290.906018195,36.6793439674,140.587205329,0.0,31.5818913096,56.727595265,220.101191512,0.864707472349,66.8089,152.42758404
 08/13  15:00:00,291.694643223,36.7104426969,141.834987791,0.0,31.5818913096,56.727595265,222.752588087,0.615635638332,75.1392,146.997752449
 08/13  16:00:00,318.295711764,36.4609751888,140.48377659,0.0,31.5818913096,61.661095265,206.494704472,0.739569554711,91.7998,113.955334918
 08/13  17:00:00,345.348864677,35.9347998053,140.324715293,0.0,31.5818913096,70.9729253606,192.57273253,2.50965448364,49.9818,140.081278046
 08/13  18:00:00,405.791558413,35.9766689734,139.160247129,0.0,80.3315023541,83.7685254822,223.299674374,2.76268903389,49.9818,170.55518534
 08/13  19:00:00,408.738131754,35.909971138,138.483915802,0.0,102.000620287,77.6748002752,261.038384757,2.74625608571,33.3212,224.970928672
