Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  20:00:00,431.320369256,35.884162147,138.321525088,0.0,108.704857014,91.4735406516,260.38899768,3.0370494432,33.3212,224.030748236
 08/13  21:00:00,415.849416966,35.9984851452,137.189376704,0.0,95.2963835608,89.1510273009,253.266098599,7.79520735621,24.9909,220.479991243
 08/13  22:00:00,323.490257769,35.9578006639,99.05402478,0.0,80.3315023541,63.3799339444,372.057954879,26.4750651484,16.6606,328.92228973
 08/13  23:00:00,237.101611889,35.8982208587,77.520252575,0.0,42.6918050922,48.4199368926,252.369181561,55.6796943515,8.3303,188.35918721
 08/13  24:00:00,195.092686411,32.5838628991,69.319124186,0.0,34.4311606118,33.1021868926,177.396553472,58.897339886,3.33212,115.167093586
 08/14  01:00:00,167.030496577,31.7755044332,60.9551703691,0.0,19.418418834,29.3649097162,140.091716818,56.0470206107,3.33212,80.7125762075
 08/14  02:00:00,154.10292829,30.9671459672,56.7053898746,0.0,12.7620426787,28.1191506574,139.85234105,49.5977410671,3.33212,86.9224799827
 08/14  03:00:00,154.24433487,33.3922213651,54.4414804014,0.0,12.7620426787,28.1191506574,126.304856245,42.2638037855,3.33212,80.7089324598
 08/14  04:00:00,158.194836568,30.9671459672,54.2537179893,0.0,12.7620426787,28.1191506574,151.772100172,38.7401315232,3.33212,109.699848648
 08/14  05:00:00,195.793189531,33.3922213651,61.8514145608,0.0,25.5240853573,30.610668775,237.761967501,35.01961738,8.3303,194.412050121
 08/14  06:00:00,323.218473308,34.0389081379,93.5690319125,0.0,51.0481707146,78.1489452969,377.890422623,30.6995947229,16.6606,330.5302279
 08/14  07:00:00,400.063807655,35.82668146,125.200813669,0.0,64.3609230253,109.708623606,531.775221502,70.5653317349,24.9909,436.218989767
 08/14  08:00:00,338.254549223,35.8412429367,106.1404491,0.0,51.0481707146,80.7689615957,426.942252294,51.0516047319,33.3212,342.569447562
 08/14  09:00:00,323.789030119,36.4192008629,119.032834181,0.0,51.0481707146,71.0224615957,342.268142981,18.2083401572,66.8089,257.250902823
 08/14  10:00:00,295.722009195,36.5219145097,137.851259974,0.0,32.1804615127,65.7244621605,291.719596298,2.77682481415,83.4695,205.473271484
 08/14  11:00:00,301.418401617,36.6097616021,141.788221714,0.0,32.1804615127,65.7244621605,231.546627431,1.14309143305,83.4695,146.934035998
 08/14  12:00:00,300.382450647,36.6463747153,140.742304927,0.0,32.1804615127,65.7244621605,237.472324237,0.57483106236,83.4695,153.427993174
 08/14  13:00:00,290.555525894,36.6473237029,140.409621117,0.0,32.1804615127,55.9779621605,221.880480803,0.187084196509,75.1392,146.554196607
 08/14  14:00:00,289.75579474,36.6801225878,139.482314302,0.0,32.1804615127,55.9779621605,219.893916735,0.0557838518563,66.8089,153.029232883
 08/14  15:00:00,290.308472452,36.7119289117,139.719790814,0.0,32.1804615127,55.9779621605,221.588472393,0.076004914421,75.1392,146.373267478
 08/14  16:00:00,319.511608254,36.5078302097,139.8357007,0.0,32.1804615127,60.9114621605,207.046448169,0.00135563201463,91.7998,115.245292537
 08/14  17:00:00,353.670260989,35.970206189,140.175049392,0.0,32.1804615127,77.5397301883,216.317038337,1.44041383645,49.9818,164.8948245
 08/14  18:00:00,404.774364999,36.0412228772,137.964831503,0.0,77.122965704,86.2600435998,355.801809238,2.36828728198,49.9818,303.451721956
 08/14  19:00:00,411.645452458,36.0639762647,137.409000335,0.0,102.647051061,80.1663183927,263.797710522,2.72021517319,33.3212,227.756295349
 08/14  20:00:00,439.526607941,36.05722563,137.586837093,0.0,115.40909374,92.7192997104,259.074689942,3.0062223784,33.3212,222.747267564
 08/14  21:00:00,428.294108334,36.1081864634,136.356361805,0.0,102.647051061,94.1340635361,361.456624004,3.27839073348,24.9909,333.18733327
 08/14  22:00:00,352.326918166,36.1378985649,127.976578352,0.0,77.122965704,65.871452062,275.078653497,11.4513568023,16.6606,246.966696695
 08/14  23:00:00,231.92563102,36.062288861,76.5746483989,0.0,38.286128036,48.4199368926,172.775800944,25.501777246,8.3303,138.943723698
 08/14  24:00:00,176.009616287,32.9880421321,61.4167934067,0.0,25.5240853573,30.610668775,142.503352701,24.8252940444,3.33212,114.345938657
 08/15  01:00:00,167.457579264,30.9671459672,62.2363803854,0.0,19.418418834,29.3649097162,108.788667003,24.7517906158,3.33212,80.7047563871
 08/15  02:00:00,161.230612391,33.3922213651,61.5501311662,0.0,12.7620426787,28.1191506574,118.191791008,27.9349993027,3.33212,86.9246717051
 08/15  03:00:00,158.190766827,32.5838628991,59.2693838281,0.0,12.7620426787,28.1191506574,122.052801008,38.0030988133,3.33212,80.7175821942
 08/15  04:00:00,163.835970351,31.7755044332,58.5540889266,0.0,12.7620426787,28.1191506574,152.671015428,40.7258273641,3.33212,108.613068064
 08/15  05:00:00,200.050308426,32.9880421321,65.9106878872,0.0,25.5240853573,30.610668775,243.910323418,40.0170693132,8.3303,195.562954105
 08/15  06:00:00,330.437357999,34.6855949106,99.4421763523,0.0,51.0481707146,78.1489452969,379.444951968,34.2311214046,16.6606,328.553230563
 08/15  07:00:00,407.212714975,35.8305275756,131.599112343,0.0,64.3609230253,109.708623606,509.086103072,48.1058152198,24.9909,435.989387852
 08/15  08:00:00,344.438401687,35.8406503527,111.671456149,0.0,51.0481707146,80.7689615957,410.971237475,33.1003185375,33.3212,344.549718938
 08/15  09:00:00,339.535459855,36.4125278572,134.231880033,0.0,51.0481707146,71.0224615957,330.864290209,6.82222317458,66.8089,257.233167035
 08/15  10:00:00,297.688171765,36.518662816,139.967113012,0.0,32.1804615127,65.7244621605,285.781225911,0.919365442612,83.4695,201.392360468
 08/15  11:00:00,300.297726098,36.6097836718,141.123208354,0.0,32.1804615127,65.7244621605,234.886375664,0.652531202966,83.4695,150.764344461
 08/15  12:00:00,298.782730905,36.6514815425,139.401355149,0.0,32.1804615127,65.7244621605,237.079117724,0.201202007701,83.4695,153.408415717
 08/15  13:00:00,289.511295897,36.6363350337,139.922391908,0.0,32.1804615127,55.9779621605,221.706442668,0.0329523094341,75.1392,146.534290359
 08/15  14:00:00,289.246316138,36.6719036005,139.442083338,0.0,32.1804615127,55.9779621605,219.856767087,0.0251113460832,66.8089,153.022755741
 08/15  15:00:00,289.19850268,36.7028525802,139.435370772,0.0,32.1804615127,55.9779621605,221.509196354,0.00546115632487,75.1392,146.364535198
 08/15  16:00:00,318.308701893,36.5294746879,139.268658439,0.0,32.1804615127,60.9114621605,206.053410977,0.0,91.7998,114.253610977
 08/15  17:00:00,353.475148884,36.0050192468,139.587788866,0.0,32.1804615127,77.5397301883,215.669172818,1.39198124277,49.9818,164.295391575
 08/15  18:00:00,405.192085434,36.084708281,137.504346824,0.0,77.122965704,86.2600435998,357.563314828,2.29402348108,49.9818,305.287491347
 08/15  19:00:00,411.218003391,36.1241754737,136.239390532,0.0,102.647051061,80.1663183927,261.50377888,2.64139143843,33.3212,225.541187442
 08/15  20:00:00,439.098761051,36.1027818353,136.438948867,0.0,115.40909374,92.7192997104,261.157079647,2.91843966151,33.3212,224.917439986
 08/15  21:00:00,427.917379731,36.1511163859,135.34892397,0.0,102.647051061,94.1340635361,361.296754032,3.18632650391,24.9909,333.119527528
 08/15  22:00:00,363.931072905,36.1823550232,138.11810959,0.0,77.122965704,65.871452062,267.086303937,3.47395578453,16.6606,246.951748152
 08/15  23:00:00,298.263572472,36.1164199776,140.810326825,0.0,38.286128036,48.4199368926,151.655233518,5.1211437974,8.3303,138.203789721
 08/15  24:00:00,205.099084147,33.3922213651,89.1599970083,0.0,25.5240853573,30.610668775,118.363080037,0.00929362628673,3.33212,115.021666411
 08/16  01:00:00,182.684794537,32.5838628991,75.4592808279,0.0,19.418418834,29.3649097162,86.2973355107,2.25536906621,3.33212,80.7098464445
 08/16  02:00:00,153.481615841,31.7755044332,55.2877424541,0.0,12.7620426787,28.1191506574,95.1483944912,11.1047866795,3.33212,80.7114878117
 08/16  03:00:00,170.540131114,33.3922213651,70.7263673336,0.0,12.7620426787,28.1191506574,106.568116757,16.3167585092,3.33212,86.9192382478
 08/16  04:00:00,166.694527135,32.9880421321,60.8218613845,0.0,12.7620426787,28.1191506574,132.325904602,20.3737240556,3.33212,108.620060546
 08/16  05:00:00,196.236996077,32.8533157211,62.9525212299,0.0,25.5240853573,30.610668775,224.584609117,22.5037314346,8.3303,193.750577682
 08/16  06:00:00,329.608288396,34.8472666038,99.2649721786,0.0,51.0481707146,78.1489452969,369.173937765,26.1382600262,16.6606,326.375077739
 08/16  07:00:00,406.880296772,35.8503237072,132.369270223,0.0,64.3609230253,109.708623606,498.440570735,33.8114484115,24.9909,439.638222324
 08/16  08:00:00,361.205020952,35.8236990746,128.958740784,0.0,51.0481707146,80.7689615957,389.199351237,18.2847406202,33.3212,337.593410616
 08/16  09:00:00,342.047262403,36.4089408995,136.372679298,0.0,51.0481707146,71.0224615957,328.492219153,1.91099731206,66.8089,259.772321841
 08/16  10:00:00,297.839626591,36.5037098257,139.830794239,0.0,32.1804615127,65.7244621605,286.353858476,0.234819283613,83.4695,202.649539193
 08/16  11:00:00,299.389363837,36.6021707738,139.830341737,0.0,32.1804615127,65.7244621605,237.379093573,0.297711721163,83.4695,153.611881852
 08/16  12:00:00,297.385467113,36.6515934036,137.98205712,0.0,32.1804615127,65.7244621605,236.934443563,0.0733156687244,83.4695,153.391627894
 08/16  13:00:00,287.427381598,36.6309715483,137.574807625,0.0,32.1804615127,55.9779621605,222.015168893,0.337941699937,75.1392,146.538027193
 08/16  14:00:00,286.068246695,36.6623749809,135.797628106,0.0,32.1804615127,55.9779621605,213.505321399,0.347810212209,66.8089,146.348611187
 08/16  15:00:00,284.13705057,36.6913053357,133.46571606,0.0,32.1804615127,55.9779621605,228.745145074,0.59250741796,75.1392,153.013437656
 08/16  16:00:00,313.071914476,36.455274616,133.312097488,0.0,32.1804615127,60.9114621605,200.668877833,0.0126513239624,91.7998,108.856426509
 08/16  17:00:00,350.006737821,35.931835088,136.395807076,0.0,32.1804615127,77.5397301883,221.727043826,1.69581434088,49.9818,170.049429485
 08/16  18:00:00,403.510687581,35.9799961456,136.311559033,0.0,77.122965704,86.2600435998,357.926374139,2.69164316016,49.9818,305.252930979
 08/16  19:00:00,410.819381038,35.961265479,135.935267587,0.0,102.647051061,80.1663183927,261.905882417,3.05638724334,33.3212,225.528295174
 08/16  20:00:00,438.438370929,35.9590055295,135.715910626,0.0,115.40909374,92.7192997104,261.57090214,3.33908494984,33.3212,224.910617191
 08/16  21:00:00,426.133342144,36.0330183835,132.812062542,0.0,102.647051061,94.1340635361,358.888256895,3.62492638289,24.9909,330.272430512
 08/16  22:00:00,360.487094476,36.1022636674,133.464065413,0.0,77.122965704,65.871452062,270.487969165,4.41313248483,16.6606,249.41423668
 08/16  23:00:00,293.695483513,36.0535700527,134.785435131,0.0,38.286128036,48.4199368926,152.958331919,6.41028930917,8.3303,138.21774261
 08/16  24:00:00,189.299389274,32.9880421321,73.481322937,0.0,25.5240853573,30.610668775,112.224722733,0.275450242319,3.33212,108.617152491
 08/17  01:00:00,156.776589854,31.7755044332,50.3014868666,0.0,19.418418834,29.3649097162,90.284781168,0.0404137046237,3.33212,86.9122474634
 08/17  02:00:00,162.342544606,32.5838628991,62.5753883915,0.0,12.7620426787,28.1191506574,84.0380298616,0.0,3.33212,80.7059098616
 08/17  03:00:00,179.29253534,33.3922213651,78.2529010981,0.0,12.7620426787,28.1191506574,84.0932883621,0.0497139276525,3.33212,80.7114544344
 08/17  04:00:00,177.061239435,32.9880421321,70.1871923321,0.0,12.7620426787,28.1191506574,121.118409882,2.77648993107,3.33212,115.009799951
 08/17  05:00:00,216.088197722,33.3922213651,81.0154406904,0.0,25.5240853573,30.610668775,198.770003227,1.87002102241,8.3303,188.569682205
 08/17  06:00:00,350.689348731,35.008938297,118.222230874,0.0,51.0481707146,78.1489452969,351.718911352,2.54418725338,16.6606,332.514124098
 08/17  07:00:00,410.7531879,35.8629123707,133.799472918,0.0,64.3609230253,109.708623606,470.897835265,6.99928055223,24.9909,438.907654712
 08/17  08:00:00,369.763103063,35.8259401859,135.022556033,0.0,51.0481707146,80.7689615957,373.558962736,2.52500306066,33.3212,337.712759676
 08/17  09:00:00,341.409080772,36.4034024828,133.743300372,0.0,51.0481707146,71.0224615957,324.100215306,0.128646405284,66.8089,257.162668901
 08/17  10:00:00,292.71313015,36.5028232485,132.740720808,0.0,32.1804615127,65.7244621605,289.382849571,0.486751596584,83.4695,205.426597974
 08/17  11:00:00,296.482917252,36.5945628443,135.90252505,0.0,32.1804615127,65.7244621605,233.748911853,0.658123704942,83.4695,149.621288148
 08/17  12:00:00,295.554895893,36.6561095562,135.584445238,0.0,32.1804615127,65.7244621605,234.367290466,0.208467099483,83.4695,150.689323366
 08/17  13:00:00,284.490407157,36.6290385411,133.962502411,0.0,32.1804615127,55.9779621605,225.792257897,0.0768194595997,75.1392,150.576238438
 08/17  14:00:00,284.572027037,36.6610874047,133.693504953,0.0,32.1804615127,55.9779621605,215.851998306,0.0798648225133,66.8089,148.963233484
 08/17  15:00:00,282.977839472,36.6904701763,132.01619392,0.0,32.1804615127,55.9779621605,221.54409924,0.0565963482072,75.1392,146.348302892
 08/17  16:00:00,310.388421247,36.5074564511,129.710201754,0.0,32.1804615127,60.9114621605,207.039729974,0.0,91.7998,115.239929974
 08/17  17:00:00,344.845521179,35.9897949185,129.393859959,0.0,32.1804615127,77.5397301883,219.011925497,2.21655754703,49.9818,166.81356795
 08/17  18:00:00,396.895329026,36.073642691,127.411047392,0.0,77.122965704,86.2600435998,355.584120764,3.52482185418,49.9818,302.07749891
 08/17  19:00:00,404.421350712,36.0926737458,127.463902293,0.0,102.647051061,80.1663183927,265.160675078,3.98348269076,33.3212,227.855992387
 08/17  20:00:00,432.160021556,36.078613098,127.844730459,0.0,115.40909374,92.7192997104,259.230392855,4.32140862228,33.3212,221.587784233
 08/17  21:00:00,422.381955713,36.1438734887,128.229686227,0.0,102.647051061,94.1340635361,362.678471251,4.64531931344,24.9909,333.042251937
 08/17  22:00:00,358.060390672,36.1808447894,131.047371048,0.0,77.122965704,65.871452062,268.626446098,5.07534823512,16.6606,246.890497863
 08/17  23:00:00,294.541790872,36.1077224105,136.823268092,0.0,38.286128036,48.4199368926,155.41907819,8.87096401791,8.3303,138.217814172
 08/17  24:00:00,199.907524093,33.3922213651,84.0784385757,0.0,25.5240853573,30.610668775,128.614764212,10.2648559801,3.33212,115.017788232
 08/18  01:00:00,161.404064382,31.7755044332,55.2593458719,0.0,19.418418834,29.3649097162,102.743744246,18.7006769809,3.33212,80.7109472648
 08/18  02:00:00,162.414869343,32.5838628991,63.3828158023,0.0,12.7620426787,28.1191506574,112.157510964,21.9057870426,3.33212,86.9196039219
 08/18  03:00:00,186.277270877,33.3922213651,86.3112817973,0.0,12.7620426787,28.1191506574,99.9022986116,15.8655775216,3.33212,80.7046010899
 08/18  04:00:00,175.662628312,32.9880421321,68.9727275091,0.0,12.7620426787,28.1191506574,128.970392005,17.0291452168,3.33212,108.609126788
 08/18  05:00:00,200.660842227,32.9880421321,66.4643285621,0.0,25.5240853573,30.610668775,223.876984013,19.9804259142,8.3303,195.566258099
 08/18  06:00:00,349.98714504,34.6855949106,118.617199586,0.0,51.0481707146,78.1489452969,361.082025752,19.0614987454,16.6606,325.359927007
 08/18  07:00:00,413.257650637,35.8507974019,137.024667082,0.0,64.3609230253,109.708623606,486.673273466,23.5691100906,24.9909,438.113263375
 08/18  08:00:00,367.900811162,35.8383851018,132.878648193,0.0,51.0481707146,80.7689615957,383.328474567,8.47591313138,33.3212,341.531361436
 08/18  09:00:00,340.511707542,36.4023041237,132.573057685,0.0,51.0481707146,71.0224615957,326.544592448,0.259265504998,66.8089,259.476426943
 08/18  10:00:00,291.622860124,36.5096652026,130.977433537,0.0,32.1804615127,65.7244621605,283.528671717,0.531022156901,83.4695,199.52814956
 08/18  11:00:00,292.190180115,36.6115971871,129.974779638,0.0,32.1804615127,65.7244621605,237.526438959,0.4542474576,83.4695,153.602691502
 08/18  12:00:00,290.703439692,36.6561295726,129.162194147,0.0,32.1804615127,65.7244621605,236.94996856,0.0955319459405,83.4695,153.384936614
 08/18  13:00:00,280.638052351,36.6297697127,128.835134776,0.0,32.1804615127,55.9779621605,221.727235866,0.0536168119147,75.1392,146.534419054
 08/18  14:00:00,280.626008395,36.6635164902,128.774869047,0.0,32.1804615127,55.9779621605,213.196598913,0.0498743193543,66.8089,146.337824594
 08/18  15:00:00,279.79251381,36.6928424371,127.932860673,0.0,32.1804615127,55.9779621605,228.209055864,0.0664844279392,75.1392,153.003371436
 08/18  16:00:00,308.760163348,36.4763653906,127.889282108,0.0,32.1804615127,60.9114621605,200.647560765,0.0043946713157,91.7998,108.843366094
 08/18  17:00:00,343.589685723,35.9529337287,128.197571286,0.0,32.1804615127,77.5397301883,222.12392781,2.10697099087,49.9818,170.035156819
 08/18  18:00:00,394.725841444,36.018386335,125.324161011,0.0,77.122965704,86.2600435998,358.516000627,3.33077920301,49.9818,305.203421424
 08/18  19:00:00,404.887069017,36.0014900087,129.052591207,0.0,102.647051061,80.1663183927,262.597984367,3.77681564594,33.3212,225.499968721
 08/18  20:00:00,441.555014858,35.9801228611,137.289294766,0.0,115.40909374,92.7192997104,262.327561106,4.11934822446,33.3212,224.887012881
 08/18  21:00:00,427.879626558,36.049677015,136.519904876,0.0,102.647051061,94.1340635361,360.969847721,5.93466139342,24.9909,330.044286327
 08/18  22:00:00,349.280947869,36.1075928903,124.737954427,0.0,77.122965704,65.871452062,279.381913308,13.1902670137,16.6606,249.531046294
 08/18  23:00:00,234.57192957,36.0418639558,79.2041428333,0.0,38.286128036,48.4199368926,175.240297539,28.7031216042,8.3303,138.206875934
 08/18  24:00:00,171.447632092,33.3922213651,56.4711503665,0.0,25.5240853573,30.610668775,143.211526038,31.2715427945,3.33212,108.607863244
 08/19  01:00:00,173.37459752,30.9671459672,58.5903946632,0.0,27.7269238854,30.610668775,140.006078897,49.7558102208,3.33212,86.9181486758
 08/19  02:00:00,153.663726767,32.5838628991,54.6918733407,0.0,12.7620426787,28.1191506574,146.107194516,62.0751870966,3.33212,80.6998874192
 08/19  03:00:00,151.414181364,31.7755044332,53.3273983503,0.0,12.7620426787,28.1191506574,137.924810567,53.8836557009,3.33212,80.7090348666
 08/19  04:00:00,160.463402804,33.3922213651,54.1951858043,0.0,12.7620426787,28.1191506574,168.052261619,49.7045483209,3.33212,115.015593298
 08/19  05:00:00,170.954347365,30.9671459672,54.7897085804,0.0,12.7620426787,28.1191506574,195.077865929,48.5472430162,8.3303,138.200322913
 08/19  06:00:00,262.602706376,35.008938297,64.434915829,0.0,42.6918050922,54.3732441037,256.753005139,44.8087083076,16.6606,195.283696831
 08/19  07:00:00,316.1496615,35.8418371878,86.8315853058,0.0,42.6918050922,86.1019271793,447.556500285,97.1960071818,24.9909,325.369593104
 08/19  08:00:00,396.603981516,35.8310307263,126.314392228,0.0,57.6566862989,112.030105488,578.182540038,70.2765612642,33.3212,474.584778774
 08/19  09:00:00,343.452502662,36.4146589614,119.640848123,0.0,57.6566862989,83.6599452969,445.461785102,42.1455753977,66.8089,336.507309704
 08/19  10:00:00,287.232027462,36.528811634,117.585828384,0.0,42.6918050922,68.9656133826,361.604308336,20.9819785869,83.4695,257.152829749
 08/19  11:00:00,300.806584855,36.6184694237,139.044936279,0.0,34.9340096728,67.7198543238,300.537771397,11.0974935404,83.4695,205.970777856
 08/19  12:00:00,301.418415894,36.6604426341,139.930357446,0.0,34.9340096728,67.7198543238,240.442778888,3.18553155156,83.4695,153.787747336
 08/19  13:00:00,292.396706399,36.6435208184,140.181387856,0.0,34.9340096728,57.9733543238,229.165954455,0.449490793723,75.1392,153.577263662
 08/19  14:00:00,292.36222397,36.677793691,139.769646103,0.0,34.9340096728,57.9733543238,213.772125814,0.252970644031,66.8089,146.71025517
 08/19  15:00:00,292.620536915,36.7064844036,139.674900948,0.0,34.9340096728,57.9733543238,228.851946054,0.323911771484,75.1392,153.388834282
 08/19  16:00:00,322.253521846,36.4357098874,140.181576306,0.0,34.9340096728,62.9068543238,207.770264586,0.604387568799,91.7998,115.366077017
 08/19  17:00:00,349.456966074,35.9387543901,140.125382265,0.0,34.9340096728,72.2186844194,191.302243603,2.60968998588,49.9818,138.710753618
 08/19  18:00:00,414.708430366,36.0534224997,138.863678961,0.0,87.0357390804,86.2600435998,223.396135762,2.68894946827,49.9818,170.725386294
 08/19  19:00:00,408.330268392,35.9174424551,137.989651034,0.0,102.000620287,77.6748002752,261.571243736,3.07105196231,33.3212,225.178991773
 08/19  20:00:00,423.405395354,35.8778156661,136.048463978,0.0,102.000620287,88.9820225341,261.580888668,3.39097872004,33.3212,224.868709948
 08/19  21:00:00,426.874164271,35.910257364,138.172700842,0.0,102.000620287,91.6425454185,255.544914221,5.36787623893,24.9909,225.186137982
 08/19  22:00:00,374.070352767,35.8752095593,139.265498333,0.0,87.0357390804,65.871452062,355.263405782,11.1610163853,16.6606,327.441789396
 08/19  23:00:00,287.909248134,35.8321989153,127.207245629,0.0,42.6918050922,48.4199368926,216.397574775,15.9169539655,8.3303,192.15032081
 08/19  24:00:00,205.614364603,33.3922213651,87.8062265041,0.0,27.7269238854,30.610668775,122.753923359,10.8069502126,3.33212,108.614853146
 08/20  01:00:00,166.701442601,30.9671459672,42.7045145223,0.0,34.4311606118,33.1021868926,100.93574347,10.5818096158,3.33212,87.0218138537
 08/20  02:00:00,160.602641588,30.9671459672,54.0841296798,0.0,19.466279405,30.610668775,100.474937894,10.362934592,3.33212,86.779883302
 08/20  03:00:00,163.209599205,30.9671459672,56.6978961382,0.0,19.466279405,30.610668775,103.144547876,18.7949986077,3.33212,81.0174292683
 08/20  04:00:00,173.857174337,33.3922213651,58.3227421142,0.0,19.466279405,30.610668775,142.397294845,30.2654506141,3.33212,108.799724231
 08/20  05:00:00,185.71273311,30.9671459672,60.344723768,0.0,19.466279405,30.610668775,191.396142151,38.301969089,8.3303,144.763873062
 08/20  06:00:00,269.530144426,34.8472666038,71.566357836,0.0,42.6918050922,54.3732441037,254.885257713,41.3631035854,16.6606,196.861554128
 08/20  07:00:00,337.6976489,36.106847052,99.1807702587,0.0,49.3960418185,88.5934452969,401.055432084,50.5349244423,24.9909,325.529607642
 08/20  08:00:00,404.34892291,35.8597177211,134.106141096,0.0,57.6566862989,112.030105488,542.710644659,36.5136081616,33.3212,472.875836498
 08/20  09:00:00,352.026343237,36.4240160049,137.126866938,0.0,50.9524495726,81.1684271793,422.06464423,18.2318178102,66.8089,337.02392642
 08/20  10:00:00,309.586021283,36.6350665123,139.377751211,0.0,42.6918050922,68.9656133826,354.98642094,11.0062824523,83.4695,260.510638488
 08/20  11:00:00,306.834369824,36.6946732449,140.048130498,0.0,38.286128036,68.9656133826,294.644831693,5.54006343577,83.4695,205.635268257
 08/20  12:00:00,306.441835065,36.7189493892,140.122925071,0.0,38.286128036,68.9656133826,235.866834694,1.31683583001,83.4695,151.080498864
 08/20  13:00:00,287.095678536,36.6541714522,139.440047476,0.0,31.5818913096,56.727595265,228.561274756,0.0401215637149,75.1392,153.381953192
 08/20  14:00:00,286.911873923,36.6877160673,138.876721306,0.0,31.5818913096,56.727595265,213.195282936,0.0395378705707,66.8089,146.346845065
 08/20  15:00:00,287.162022405,36.7189848582,138.973333524,0.0,31.5818913096,56.727595265,221.521521665,0.0434444569493,75.1392,146.338877208
 08/20  16:00:00,316.614363114,36.4525373638,139.434986347,0.0,31.5818913096,61.661095265,207.349957082,0.303197877187,91.7998,115.246959205
 08/20  17:00:00,343.988142444,35.9297001374,139.402899843,0.0,31.5818913096,70.9729253606,191.034023825,2.34634221216,49.9818,138.705881613
 08/20  18:00:00,404.874279558,35.9729577515,138.524319512,0.0,80.3315023541,83.7685254822,223.137079612,2.65412371004,49.9818,170.501155902
 08/20  19:00:00,407.607804381,35.9126515785,137.585068238,0.0,102.000620287,77.6748002752,261.159528119,2.98623675002,33.3212,224.852091368
 08/20  20:00:00,424.207951139,35.8817867607,129.161615683,0.0,108.704857014,91.4735406516,270.851214774,13.2643315723,33.3212,224.265683202
 08/20  21:00:00,396.111122346,35.9985385,118.667426593,0.0,95.2963835608,89.1510273009,277.386562781,27.6945334954,24.9909,224.701129286
 08/20  22:00:00,348.918513638,35.9627615363,124.738416563,0.0,80.3315023541,63.3799339444,382.289367261,42.2977818601,16.6606,323.330985401
 08/20  23:00:00,254.898704525,35.8965828212,95.1765622694,0.0,42.6918050922,48.4199368926,285.110002467,86.6866994202,8.3303,190.093003047
 08/20  24:00:00,197.965802595,30.9671459672,73.6941194201,0.0,34.4311606118,33.1021868926,200.587359549,83.740722268,3.33212,113.514517281
 08/21  01:00:00,166.20319335,30.9671459672,60.7572735602,0.0,19.418418834,29.3649097162,158.698982356,74.6627432883,3.33212,80.7041190673
 08/21  02:00:00,152.16706324,30.9671459672,54.6743763672,0.0,12.7620426787,28.1191506574,148.880529117,58.6438899789,3.33212,86.904519138
 08/21  03:00:00,152.476646186,33.3922213651,52.6164717316,0.0,12.7620426787,28.1191506574,126.371933003,42.3329261206,3.33212,80.7068868826
 08/21  04:00:00,157.034377141,30.9671459672,53.03100145,0.0,12.7620426787,28.1191506574,151.463947372,35.1229994172,3.33212,113.008827955
 08/21  05:00:00,193.952060101,33.3922213651,59.9159822427,0.0,25.5240853573,30.610668775,232.864529262,33.8278423585,8.3303,190.706386904
 08/21  06:00:00,320.371004335,34.2005798311,90.4661573436,0.0,51.0481707146,78.1489452969,378.859188262,30.8541565681,16.6606,331.344431694
 08/21  07:00:00,393.9623396,35.824803762,118.922143049,0.0,64.3609230253,109.708623606,538.115174541,77.6082145708,24.9909,435.51605997
 08/21  08:00:00,331.852910775,35.8244660641,99.7067524073,0.0,51.0481707146,80.7689615957,429.309302248,54.2982003434,33.3212,341.689901904
 08/21  09:00:00,314.560457177,36.421308938,110.017491386,0.0,51.0481707146,71.0224615957,349.036340423,25.0662668942,66.8089,257.161173529
 08/21  10:00:00,284.839951463,36.5094311277,128.170747988,0.0,32.1804615127,65.7244621605,294.779220004,7.14430203338,83.4695,204.165417971
 08/21  11:00:00,297.736081629,36.5806986718,140.244783778,0.0,32.1804615127,65.7244621605,232.94013155,1.37369349309,83.4695,148.096938057
 08/21  12:00:00,298.263485843,36.6258721088,141.08466182,0.0,32.1804615127,65.7244621605,237.185129203,0.323475960148,83.4695,153.392153243
 08/21  13:00:00,287.845496786,36.6502089796,139.975271833,0.0,32.1804615127,55.9779621605,221.69419446,0.0378409871898,75.1392,146.517153473
 08/21  14:00:00,286.517663873,36.682608967,137.783179256,0.0,32.1804615127,55.9779621605,219.841394943,0.0272044543022,66.8089,153.005290488
 08/21  15:00:00,289.217372061,36.7089053279,139.734579695,0.0,32.1804615127,55.9779621605,221.505480563,0.0100163749893,75.1392,146.356264188
 08/21  16:00:00,317.881927289,36.474403209,139.688151787,0.0,32.1804615127,60.9114621605,205.018156729,0.0,91.7998,113.218356729
 08/21  17:00:00,352.107022917,35.9462849335,138.870856939,0.0,32.1804615127,77.5397301883,216.765425817,1.42755606453,49.9818,165.356069753
 08/21  18:00:00,405.090726246,36.0009930712,137.886039064,0.0,77.122965704,86.2600435998,357.497452944,2.31861018642,49.9818,305.197042758
 08/21  19:00:00,412.116594947,35.9931383388,137.620251596,0.0,102.647051061,80.1663183927,261.484725956,2.67170458804,33.3212,225.491821368
 08/21  20:00:00,443.097297342,35.9817477868,138.545716736,0.0,115.40909374,92.7192997104,261.143658293,2.95103098193,33.3212,224.871427311
 08/21  21:00:00,428.893716643,36.0372223979,137.249857455,0.0,102.647051061,94.1340635361,361.222878395,3.23704234072,24.9909,332.994936054
 08/21  22:00:00,363.806003962,36.0939378762,138.789297193,0.0,77.122965704,65.871452062,267.396866827,3.82957671707,16.6606,246.90669011
 08/21  23:00:00,298.353643692,36.0357111798,141.668584303,0.0,38.286128036,48.4199368926,152.207252569,5.69238364573,8.3303,138.184568923
 08/21  24:00:00,196.442661728,32.9880421321,81.3868443358,0.0,25.5240853573,30.610668775,114.417563757,2.472395772,3.33212,108.613047985
 08/22  01:00:00,151.12811779,30.9671459672,45.9378280021,0.0,19.418418834,29.3649097162,94.476695413,4.23122866019,3.33212,86.9133467528
 08/22  02:00:00,189.67798267,33.3922213651,89.5369179297,0.0,12.7620426787,28.1191506574,91.4489639045,7.413010669,3.33212,80.7038332355
 08/22  03:00:00,189.37864737,33.3922213651,89.2762604103,0.0,12.7620426787,28.1191506574,99.9512677822,9.70577535405,3.33212,86.9133724282
 08/22  04:00:00,159.638946513,31.7755044332,54.1697362664,0.0,12.7620426787,28.1191506574,121.472045126,9.51186219463,3.33212,108.628062931
 08/22  05:00:00,202.10531612,32.9880421321,67.7670605822,0.0,25.5240853573,30.610668775,214.350064553,17.4641413557,8.3303,188.555623197
 08/22  06:00:00,353.288748383,35.008938297,118.573783455,0.0,51.0481707146,78.1489452969,360.082597086,10.9144651393,16.6606,332.507531946
 08/22  07:00:00,414.159126384,35.8424196208,137.15202963,0.0,64.3609230253,109.708623606,470.16946299,5.60769410097,24.9909,439.570868889
 08/22  08:00:00,374.460843781,35.817296763,140.043406272,0.0,51.0481707146,80.7689615957,372.48487226,2.05360715265,33.3212,337.110065107
 08/22  09:00:00,347.76565556,36.4083116587,141.957355221,0.0,51.0481707146,71.0224615957,324.373472581,0.403255590609,66.8089,257.161316991
 08/22  10:00:00,299.57901621,36.4938856949,142.573341113,0.0,32.1804615127,65.7244621605,290.094573756,1.1933922239,83.4695,205.431681532
 08/22  11:00:00,299.005417123,36.5469038604,140.957619068,0.0,32.1804615127,65.7244621605,239.02382021,1.96217734724,83.4695,153.592142863
 08/22  12:00:00,298.125404365,36.5858588439,139.875330037,0.0,32.1804615127,65.7244621605,232.19485818,2.00265432828,83.4695,146.722703851
 08/22  13:00:00,287.421257908,36.6210586449,137.663725232,0.0,32.1804615127,55.9779621605,229.808848954,1.47097528331,75.1392,153.19867367
 08/22  14:00:00,284.626802912,36.6536175062,133.449367961,0.0,32.1804615127,55.9779621605,213.559025308,0.399258035819,66.8089,146.350867273
 08/22  15:00:00,282.497458022,36.6837561626,130.664930551,0.0,32.1804615127,55.9779621605,221.72754435,0.244442014136,75.1392,146.343902336
 08/22  16:00:00,310.744028535,36.4234895915,129.90475074,0.0,32.1804615127,60.9114621605,207.059318893,0.0,91.7998,115.259518893
 08/22  17:00:00,345.573473405,35.9220187305,130.19913264,0.0,32.1804615127,77.5397301883,222.078597201,2.02454767642,49.9818,170.072249524
 08/22  18:00:00,398.14412003,35.9773885188,128.755244585,0.0,77.122965704,86.2600435998,357.688560324,3.1842489998,49.9818,304.522511324
 08/22  19:00:00,406.183466607,35.9762141055,129.570389727,0.0,102.647051061,80.1663183927,263.058557211,3.59020320421,33.3212,226.147154006
 08/22  20:00:00,433.654768347,35.9681697434,126.151704653,0.0,115.40909374,92.7192997104,258.188857306,3.91720815587,33.3212,220.95044915
 08/22  21:00:00,421.146822695,36.0372726483,126.202487035,0.0,102.647051061,94.1340635361,358.438663821,4.23503451283,24.9909,329.212729308
 08/22  22:00:00,358.473082278,36.1061691332,130.575735173,0.0,77.122965704,65.871452062,273.221309504,5.02683354218,16.6606,251.533875962
 08/22  23:00:00,294.117048409,36.0456830704,136.476898815,0.0,38.286128036,48.4199368926,156.706945403,7.97563921032,8.3303,140.401006193
 08/22  24:00:00,188.956751827,32.9880421321,73.9542437658,0.0,25.5240853573,30.610668775,121.787804119,9.53264637239,3.33212,108.923037746
 08/23  01:00:00,143.757482627,30.9671459672,38.6162104669,0.0,19.418418834,29.3649097162,96.1978053608,12.1639857398,3.33212,80.7016996211
 08/23  02:00:00,179.490800217,33.3922213651,79.5870735208,0.0,12.7620426787,28.1191506574,106.830228319,16.5740257028,3.33212,86.9240826158
 08/23  03:00:00,174.78860332,33.3922213651,74.9580070903,0.0,12.7620426787,28.1191506574,103.499145735,19.4551984386,3.33212,80.7118272959
 08/23  04:00:00,147.005965295,32.5838628991,41.6342769106,0.0,12.7620426787,28.1191506574,142.404837655,29.9765762083,3.33212,109.096141447
 08/23  05:00:00,189.40912052,32.9880421321,56.0235645888,0.0,25.5240853573,30.610668775,239.972729117,36.600221052,8.3303,195.042208065
 08/23  06:00:00,325.817573592,34.2005798311,93.3853930823,0.0,51.0481707146,78.1489452969,379.272525453,33.380962394,16.6606,329.230963059
 08/23  07:00:00,396.499164265,35.9429722265,121.945108108,0.0,64.3609230253,109.708623606,497.713352628,36.9820659816,24.9909,435.740386646
 08/23  08:00:00,333.184126928,35.8206124681,101.319681346,0.0,51.0481707146,80.7689615957,406.999443765,29.8019450411,33.3212,343.876298724
 08/23  09:00:00,339.686880146,36.3980645229,135.141970325,0.0,51.0481707146,71.0224615957,343.416093217,19.4033342979,66.8089,257.203858919
 08/23  10:00:00,295.600780105,36.4923154103,139.282443439,0.0,32.1804615127,65.7244621605,296.861492924,11.8841824492,83.4695,201.507810475
 08/23  11:00:00,297.992063634,36.5755744381,140.170380653,0.0,32.1804615127,65.7244621605,237.526503312,3.42520191431,83.4695,150.631801398
 08/23  12:00:00,298.549629925,36.6200196679,140.906442291,0.0,32.1804615127,65.7244621605,237.222895376,0.353316174036,83.4695,153.400079202
 08/23  13:00:00,288.47012982,36.6263741305,140.504109267,0.0,32.1804615127,55.9779621605,221.787203543,0.120376176211,75.1392,146.527627367
 08/23  14:00:00,287.820681201,36.6607179362,139.21160627,0.0,32.1804615127,55.9779621605,219.739713195,0.0539138583826,66.8089,152.876899337
 08/23  15:00:00,288.330688195,36.692098032,139.406974168,0.0,32.1804615127,55.9779621605,221.660927043,0.0263185160673,75.1392,146.495408527
 08/23  16:00:00,317.569489269,36.4802733018,140.116305389,0.0,32.1804615127,60.9114621605,203.98249283,0.0,91.7998,112.18269283
 08/23  17:00:00,350.955230754,35.9592230896,139.101563726,0.0,32.1804615127,77.5397301883,218.241906587,1.79122408239,49.9818,166.468882505
 08/23  18:00:00,403.589341859,36.027426701,137.405909804,0.0,77.122965704,86.2600435998,358.065969414,2.83959479115,49.9818,305.244574623
 08/23  19:00:00,411.484409997,36.0475240371,137.344831257,0.0,102.647051061,80.1663183927,262.052907631,3.2166111021,33.3212,225.515096529
 08/23  20:00:00,443.002039517,36.0261100553,138.627367184,0.0,115.40909374,92.7192997104,262.751231093,4.53538553152,33.3212,224.894645562
 08/23  21:00:00,429.292522811,36.0723234272,138.073657898,0.0,102.647051061,94.1340635361,368.93367784,10.8897195224,24.9909,333.053058317
 08/23  22:00:00,364.026349039,36.1193256064,139.721745723,0.0,77.122965704,65.871452062,277.464728378,13.8697572173,16.6606,246.934371161
 08/23  23:00:00,279.606521293,36.0510609342,123.619337485,0.0,38.286128036,48.4199368926,161.920567235,15.4052533184,8.3303,138.185013916
 08/23  24:00:00,191.003115524,32.9880421321,76.1486626096,0.0,25.5240853573,30.610668775,123.067098487,11.1146417539,3.33212,108.620336733
 08/24  01:00:00,154.886999188,30.9671459672,49.7102794169,0.0,19.418418834,29.3649097162,94.1804675129,3.92764975522,3.33212,86.9206977577
 08/24  02:00:00,187.834898029,33.3922213651,87.3724438549,0.0,12.7620426787,28.1191506574,84.0831473465,0.0431509607356,3.33212,80.7078763857
 08/24  03:00:00,189.094908653,33.3922213651,88.7317426373,0.0,12.7620426787,28.1191506574,90.2937686849,0.0484303433435,3.33212,86.9132183415
 08/24  04:00:00,183.584350391,32.9880421321,77.2258282561,0.0,12.7620426787,28.1191506574,112.216118802,0.247700471967,3.33212,108.63629833
 08/24  05:00:00,222.450572795,33.3922213651,87.9306793119,0.0,25.5240853573,30.610668775,199.307561711,0.0495972676132,8.3303,190.927664443
 08/24  06:00:00,334.796659746,33.8772364447,101.804084104,0.0,51.0481707146,78.1489452969,346.605194017,0.116158404173,16.6606,329.828435613
 08/24  07:00:00,413.59932418,35.8681746148,137.641762765,0.0,64.3609230253,109.708623606,470.373245839,5.66243976913,24.9909,439.71990607
 08/24  08:00:00,373.019361718,35.8181069691,139.585022945,0.0,51.0481707146,80.7689615957,372.985452406,2.47742815117,33.3212,337.186824255
 08/24  09:00:00,346.446964476,36.399474673,140.478430989,0.0,51.0481707146,71.0224615957,324.378895187,0.368552290669,66.8089,257.201442896
 08/24  10:00:00,298.677159283,36.4885270438,141.075967544,0.0,32.1804615127,65.7244621605,290.362128436,1.43808961395,83.4695,205.454538823
 08/24  11:00:00,299.754449027,36.5430546628,140.988944545,0.0,32.1804615127,65.7244621605,238.918762356,1.83846277571,83.4695,153.61079958
 08/24  12:00:00,298.125038826,36.5840440162,139.668003526,0.0,32.1804615127,65.7244621605,234.47250946,1.19030216168,83.4695,149.812707298
 08/24  13:00:00,285.796093206,36.6190703196,136.158153164,0.0,32.1804615127,55.9779621605,226.404551628,1.12115521483,75.1392,150.144196413
 08/24  14:00:00,284.318734974,36.6509790765,134.142948699,0.0,32.1804615127,55.9779621605,213.565744306,0.402014902623,66.8089,146.354829403
 08/24  15:00:00,283.43305163,36.6807172786,132.667428428,0.0,32.1804615127,55.9779621605,227.716462185,0.475198473937,75.1392,152.102063711
 08/24  16:00:00,311.716708642,36.4240074483,131.096718788,0.0,32.1804615127,60.9114621605,201.567484628,0.0121033040694,91.7998,109.755581324
 08/24  17:00:00,346.465526677,35.9180935284,131.101550283,0.0,32.1804615127,77.5397301883,222.430877969,2.38132232372,49.9818,170.067755645
 08/24  18:00:00,398.432791824,35.97115541,129.069120493,0.0,77.122965704,86.2600435998,358.967901632,3.70006819606,49.9818,305.286033436
 08/24  19:00:00,406.056660142,35.9405497198,129.143132001,0.0,102.647051061,80.1663183927,263.028379329,4.15860827267,33.3212,225.548571056
 08/24  20:00:00,439.028304231,35.9423174709,128.832292009,0.0,115.40909374,92.7192997104,262.766832233,4.51994060555,33.3212,224.925691627
 08/24  21:00:00,422.448615184,36.0161352368,127.601174079,0.0,102.647051061,94.1340635361,359.378060343,4.85196703449,24.9909,329.535193309
 08/24  22:00:00,357.392433726,36.0923911207,129.119319814,0.0,77.122965704,65.871452062,272.661151318,5.87224014063,16.6606,250.128311177
 08/24  23:00:00,290.465072504,36.0505757186,129.972653481,0.0,38.286128036,48.4199368926,154.792460714,8.24090526277,8.3303,138.221255451
 08/24  24:00:00,195.542730363,32.9880421321,78.557677059,0.0,25.5240853573,30.610668775,112.288663929,0.336377768982,3.33212,108.62016616
 08/25  01:00:00,169.262570006,30.9671459672,63.7880375805,0.0,19.418418834,29.3649097162,90.2504775369,0.0,3.33212,86.9183575369
 08/25  02:00:00,189.886809151,33.3922213651,87.1006500487,0.0,12.7620426787,28.1191506574,84.1051872002,0.0542744011505,3.33212,80.718792799
 08/25  03:00:00,183.099555376,32.9880421321,81.3034663905,0.0,12.7620426787,28.1191506574,84.3777011512,0.33345952458,3.33212,80.7121216267
 08/25  04:00:00,186.572828507,32.9880421321,77.4577008759,0.0,12.7620426787,28.1191506574,118.68172714,0.32700422355,3.33212,115.022602917
 08/25  05:00:00,236.360672027,33.9311270091,97.449153088,0.0,25.5240853573,30.610668775,197.13456443,0.194341463755,8.3303,188.609922967
 08/25  06:00:00,354.435136399,35.008938297,115.383627377,0.0,51.0481707146,78.1489452969,349.427501862,0.117234016096,16.6606,332.649667846
 08/25  07:00:00,405.185056416,35.8750073223,123.858430053,0.0,64.3609230253,109.708623606,472.266140418,7.40032644892,24.9909,439.874913969
 08/25  08:00:00,364.385831342,35.8300258434,125.793837489,0.0,51.0481707146,80.7689615957,373.760870196,3.18058188248,33.3212,337.259088313
 08/25  09:00:00,333.995375124,36.3963835712,123.931690579,0.0,51.0481707146,71.0224615957,324.17941307,0.127648648612,66.8089,257.242864421
 08/25  10:00:00,284.306018477,36.4867248932,122.862684395,0.0,32.1804615127,65.7244621605,289.539179804,0.598742801676,83.4695,205.470937002
 08/25  11:00:00,285.452206875,36.5529947908,123.27808916,0.0,32.1804615127,65.7244621605,238.307934618,1.22325827945,83.4695,153.615176338
 08/25  12:00:00,284.55156413,36.6146940637,123.032367149,0.0,32.1804615127,65.7244621605,231.457028616,1.24132187409,83.4695,146.746206741
 08/25  13:00:00,274.31865193,36.6184850101,122.510859026,0.0,32.1804615127,55.9779621605,229.118955499,0.757770320005,75.1392,153.221985179
 08/25  14:00:00,273.607693658,36.6511291885,121.762940143,0.0,32.1804615127,55.9779621605,213.61068638,0.431349326438,66.8089,146.370437054
 08/25  15:00:00,273.194420111,36.680361371,121.339133859,0.0,32.1804615127,55.9779621605,222.069884045,0.567177607966,75.1392,146.363506437
 08/25  16:00:00,304.828782878,36.4550167009,123.954424065,0.0,32.1804615127,60.9114621605,207.113788181,0.0389076637767,91.7998,115.275080517
 08/25  17:00:00,342.760057633,35.9336593764,127.391891114,0.0,32.1804615127,77.5397301883,223.079398247,3.00253443876,49.9818,170.095063809
 08/25  18:00:00,395.219170884,35.9977613055,125.851243489,0.0,77.122965704,86.2600435998,359.911395683,4.5881348424,49.9818,305.34146084
 08/25  19:00:00,401.054500122,35.9797600477,124.515383182,0.0,102.647051061,80.1663183927,264.00741838,5.11366649451,33.3212,225.572551885
 08/25  20:00:00,436.712745276,35.9630365339,126.668925288,0.0,115.40909374,92.7192997104,263.342349831,5.50814904405,33.3212,224.513000787
 08/25  21:00:00,422.039756686,36.046638563,127.542549497,0.0,102.647051061,94.1340635361,357.579957369,5.9038955614,24.9909,326.685161807
 08/25  22:00:00,356.380285335,36.1194835991,127.507815472,0.0,77.122965704,65.871452062,277.124415851,7.23461325581,16.6606,253.229202595
 08/25  23:00:00,289.841483584,36.0724010233,128.865333136,0.0,38.286128036,48.4199368926,156.570668852,10.0237214941,8.3303,138.216647358
 08/25  24:00:00,207.280980248,33.3922213651,89.2108738125,0.0,25.5240853573,30.610668775,111.978699906,0.0204860837085,3.33212,108.626093822
 08/26  01:00:00,190.925540656,31.7755044332,74.0889484874,0.0,27.7269238854,30.610668775,89.158110365,0.0573671707879,3.33212,85.7686231942
 08/26  02:00:00,184.154913691,32.9880421321,82.3290000016,0.0,12.7620426787,28.1191506574,85.5853372628,0.393591972555,3.33212,81.8596252902
 08/26  03:00:00,194.68271536,33.6616741871,91.4342490382,0.0,12.7620426787,28.1191506574,84.1787356577,0.120887268037,3.33212,80.7257283896
 08/26  04:00:00,202.350996867,33.6616741871,92.4544419456,0.0,12.7620426787,28.1191506574,118.487990614,0.127766760805,3.33212,115.028103853
 08/26  05:00:00,202.729364483,33.1227685431,81.7765382991,0.0,12.7620426787,28.1191506574,146.79034194,0.225817655546,8.3303,138.234224284
 08/26  06:00:00,307.086482249,34.3622515243,102.727462511,0.0,42.6918050922,54.3732441037,213.212221994,0.153633776117,16.6606,196.397988217
 08/26  07:00:00,364.383542214,35.9244944742,130.186345009,0.0,42.6918050922,86.1019271793,359.56021563,9.06112428456,24.9909,325.508191345
 08/26  08:00:00,402.833561531,35.8716209173,127.253084158,0.0,57.6566862989,112.030105488,511.04163607,3.94137217755,33.3212,473.779063893
 08/26  09:00:00,353.81633066,36.3903858704,124.421337016,0.0,57.6566862989,83.6599452969,403.755972237,0.214723410713,66.8089,336.732348826
 08/26  10:00:00,300.017308551,36.4883423119,124.7379849,0.0,42.6918050922,68.9656133826,342.197771386,1.46221696467,83.4695,257.266054422
 08/26  11:00:00,291.88126343,36.5873005325,124.869073727,0.0,34.9340096728,67.7198543238,292.152389554,2.26162532517,83.4695,206.421264229
 08/26  12:00:00,291.934947727,36.631498717,125.649245624,0.0,34.9340096728,67.7198543238,239.699594419,2.75229668713,83.4695,153.477797732
 08/26  13:00:00,281.740916207,36.6134544703,125.198074422,0.0,34.9340096728,57.9733543238,231.114338738,2.34791945689,75.1392,153.627219281
 08/26  14:00:00,281.849781918,36.6455806899,125.264976465,0.0,34.9340096728,57.9733543238,222.415262755,2.18267467986,66.8089,153.423688075
 08/26  15:00:00,280.156534229,36.6743300144,123.532876845,0.0,34.9340096728,57.9733543238,223.806330727,1.92287306832,75.1392,146.744257659
 08/26  16:00:00,309.248384334,36.415382912,123.630190655,0.0,34.9340096728,62.9068543238,209.138339073,1.91158413225,91.7998,115.426954941
 08/26  17:00:00,338.554295399,35.937568141,125.735473892,0.0,34.9340096728,72.2186844194,201.434860378,6.10103827683,49.9818,145.352022101
 08/26  18:00:00,403.62624645,36.0590134307,124.396921012,0.0,87.0357390804,86.2600435998,226.866626343,6.11343177702,49.9818,170.771394566
 08/26  19:00:00,397.538126249,35.9144875804,123.689159154,0.0,102.000620287,77.6748002752,264.853201783,6.25006295318,33.3212,225.281938829
 08/26  20:00:00,417.008155202,35.8806994514,123.555779221,0.0,102.000620287,88.9820225341,265.007959391,6.70457527927,33.3212,224.982184112
 08/26  21:00:00,415.355246553,35.9460565934,123.226115429,0.0,102.000620287,91.6425454185,257.388391755,7.11474104408,24.9909,225.282750711
 08/26  22:00:00,362.671551418,35.9227379709,123.815742265,0.0,87.0357390804,65.871452062,349.721375119,9.72323826935,16.6606,323.33753685
 08/26  23:00:00,291.304287762,35.8698655136,126.067322657,0.0,42.6918050922,48.4199368926,216.955319684,12.7478371898,8.3303,195.877182495
 08/26  24:00:00,210.515954637,32.8533157211,91.2977589389,0.0,27.7269238854,30.610668775,112.087590123,0.124685867479,3.33212,108.630784256
 08/27  01:00:00,232.774835836,33.3922213651,103.149058157,0.0,34.4311606118,33.1021868926,90.41896578,0.0538570432422,3.33212,87.0329887368
 08/27  02:00:00,187.28847303,30.9671459672,80.3295429062,0.0,19.466279405,30.610668775,84.1411894864,0.0,3.33212,80.8090694864
 08/27  03:00:00,211.540845117,33.3922213651,99.4562581473,0.0,19.466279405,30.610668775,90.4989730677,0.134666629268,3.33212,87.0321864384
 08/27  04:00:00,202.939690386,32.5838628991,85.9345226711,0.0,19.466279405,30.610668775,112.085203289,0.11833994507,3.33212,108.634743344
 08/27  05:00:00,193.560989627,31.7755044332,66.2236306078,0.0,19.466279405,30.610668775,153.353370305,0.0,8.3303,145.023070305
 08/27  06:00:00,317.879919634,35.008938297,113.049675406,0.0,42.6918050922,54.3732441037,213.857039594,0.243489534014,16.6606,196.95295006
 08/27  07:00:00,373.054068816,36.1884191672,129.674827279,0.0,49.3960418185,88.5934452969,362.896934159,10.0063567888,24.9909,327.89967737
 08/27  08:00:00,400.251281086,35.9691250375,124.375076901,0.0,57.6566862989,112.030105488,508.643907231,4.18355751494,33.3212,471.139149716
 08/27  09:00:00,342.458221222,36.4448099025,122.192912033,0.0,50.9524495726,81.1684271793,407.57638919,0.0121020979025,66.8089,340.755387092
 08/27  10:00:00,298.441005036,36.7300032626,122.886370619,0.0,42.6918050922,68.9656133826,346.063085321,0.372377944532,83.4695,262.221207376
 08/27  11:00:00,296.010539962,36.7440170852,124.187879374,0.0,38.286128036,68.9656133826,289.637240951,0.0866699373526,83.4695,206.081071014
 08/27  12:00:00,298.070164589,36.7797175205,126.977101079,0.0,38.286128036,68.9656133826,230.240086551,0.00169584405908,83.4695,146.768890707
 08/27  13:00:00,281.584525511,36.6868138697,129.506032712,0.0,31.5818913096,56.727595265,228.636430312,0.0508775175297,75.1392,153.446352794
 08/27  14:00:00,283.584170253,36.7504260128,131.42901047,0.0,31.5818913096,56.727595265,213.234124367,0.0407050782411,66.8089,146.384519289
 08/27  15:00:00,286.098179666,36.7478240674,133.957793555,0.0,31.5818913096,56.727595265,228.238631963,0.0463618831603,75.1392,153.053070079
 08/27  16:00:00,317.043602478,36.5473626003,135.856158225,0.0,31.5818913096,61.661095265,200.711047129,0.0220514061313,91.7998,108.889195723
 08/27  17:00:00,346.036523674,36.0175761593,137.692387326,0.0,31.5818913096,70.9729253606,199.037790694,3.69553838241,49.9818,145.360452311
 08/27  18:00:00,406.974012068,36.0923363089,136.871002149,0.0,80.3315023541,83.7685254822,226.391248199,5.84006823285,49.9818,170.569379967
 08/27  19:00:00,408.367868619,36.1178834078,134.201406867,0.0,102.000620287,77.6748002752,264.869051252,6.52328967676,33.3212,225.024561575
 08/27  20:00:00,436.524904224,36.0790055556,134.384196123,0.0,108.704857014,91.4735406516,257.440711492,6.98836969067,33.3212,217.131141801
 08/27  21:00:00,416.313984657,36.2134788512,135.363696864,0.0,95.2963835608,89.1510273009,257.402029615,7.41686565276,24.9909,224.994263962
 08/27  22:00:00,362.83246459,36.1320513772,135.817312755,0.0,80.3315023541,63.3799339444,356.669450894,8.26475928988,16.6606,331.744091604
 08/27  23:00:00,300.528879603,36.0650996038,138.487512237,0.0,42.6918050922,48.4199368926,207.975989143,11.2450885503,8.3303,188.400600593
