Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/27  24:00:00,218.585526029,33.3922213651,91.2799725328,0.0,34.4311606118,33.1021868926,118.529680435,0.0198617152548,3.33212,115.17769872
 08/28  01:00:00,202.302317087,33.3922213651,94.0439919098,0.0,19.418418834,29.3649097162,88.8653245486,4.81453987635,3.33212,80.7186646722
 08/28  02:00:00,173.432458321,32.5838628991,74.3041823818,0.0,12.7620426787,28.1191506574,99.7644566069,15.7041491205,3.33212,80.7281874864
 08/28  03:00:00,165.894974193,32.5838628991,66.878176413,0.0,12.7620426787,28.1191506574,118.823980635,28.5541333931,3.33212,86.9377272414
 08/28  04:00:00,166.538411667,32.5838628991,61.0439355562,0.0,12.7620426787,28.1191506574,154.529509071,42.5399320102,3.33212,108.657457061
 08/28  05:00:00,198.470622676,33.3922213651,64.6519921478,0.0,25.5240853573,30.610668775,250.487629104,46.5103336183,8.3303,195.646995486
 08/28  06:00:00,339.117816255,34.8472666038,105.962322479,0.0,51.0481707146,78.1489452969,387.497172143,43.2529465343,16.6606,327.583625609
 08/28  07:00:00,408.470756257,35.8519605242,133.965568934,0.0,64.3609230253,109.708623606,520.054443937,57.8684353246,24.9909,437.195108613
 08/28  08:00:00,343.564835349,35.817296763,111.654730926,0.0,51.0481707146,80.7689615957,427.887675042,48.9340366136,33.3212,345.632438428
 08/28  09:00:00,340.847646606,36.4090517086,136.233463901,0.0,51.0481707146,71.0224615957,355.003482347,30.8085332829,66.8089,257.386049064
 08/28  10:00:00,295.529298602,36.5004128289,139.066268878,0.0,32.1804615127,65.7244621605,306.914353363,18.4167368343,83.4695,205.028116529
 08/28  11:00:00,298.001235391,36.5589667163,140.089949347,0.0,32.1804615127,65.7244621605,236.141180011,5.2145124916,83.4695,147.45716752
 08/28  12:00:00,298.283968058,36.6088879437,140.629326842,0.0,32.1804615127,65.7244621605,237.375465121,0.440247701167,83.4695,153.465717419
 08/28  13:00:00,276.396830273,36.6308875988,128.942582,0.0,32.1804615127,55.9779621605,230.548706383,7.47202816568,75.1392,147.937478217
 08/28  14:00:00,241.791444708,36.6611447268,95.0004696502,0.0,32.1804615127,55.9779621605,238.048520338,19.5236619789,66.8089,151.715958359
 08/28  15:00:00,235.057517735,36.6895337801,88.4982081458,0.0,32.1804615127,55.9779621605,245.004178018,23.4601991258,75.1392,146.404778892
 08/28  16:00:00,240.964736167,36.3988688687,65.7671710895,0.0,32.1804615127,60.9114621605,235.705023306,28.6261105009,91.7998,115.279112805
 08/28  17:00:00,275.35672119,35.8704826956,65.8488476512,0.0,32.1804615127,77.5397301883,262.128962855,41.9915550336,49.9818,170.155607821
 08/28  18:00:00,362.8040611,35.9134993373,99.1922595449,0.0,77.122965704,86.2600435998,403.814755451,48.9621270136,49.9818,304.870828438
 08/28  19:00:00,379.463173642,35.8484566809,108.295640655,0.0,102.647051061,80.1663183927,308.867755738,49.2785404335,33.3212,226.268015304
 08/28  20:00:00,425.120606634,35.8274710429,120.239689231,0.0,115.40909374,92.7192997104,307.622409766,49.2542143041,33.3212,225.046995462
 08/28  21:00:00,424.96332657,35.8820624811,135.203767224,0.0,102.647051061,94.1340635361,411.688888106,58.8104721508,24.9909,327.887515955
 08/28  22:00:00,334.171089765,35.9622907132,110.92619951,0.0,77.122965704,65.871452062,335.87946564,67.179673761,16.6606,252.039191879
 08/28  23:00:00,235.52100947,35.913432471,80.4871741031,0.0,38.286128036,48.4199368926,223.030013747,76.4359167746,8.3303,138.263796972
 08/28  24:00:00,179.169121308,30.9671459672,66.5067296075,0.0,25.5240853573,30.610668775,184.820786517,72.8428248672,3.33212,108.64584165
 08/29  01:00:00,163.613769106,30.9671459672,58.3375348686,0.0,19.418418834,29.3649097162,154.788939308,64.5196874985,3.33212,86.9371318093
 08/29  02:00:00,151.613565323,30.9671459672,54.2731631693,0.0,12.7620426787,28.1191506574,138.738902984,54.6873557447,3.33212,80.7194272397
 08/29  03:00:00,150.882896817,33.3922213651,51.1276918902,0.0,12.7620426787,28.1191506574,140.046544742,49.7680833149,3.33212,86.9463414275
 08/29  04:00:00,155.796890276,30.9671459672,51.2517454318,0.0,12.7620426787,28.1191506574,156.439051577,44.4346358694,3.33212,108.672295708
 08/29  05:00:00,194.164258765,33.3922213651,59.5795320943,0.0,25.5240853573,30.610668775,237.409789974,38.2068332116,8.3303,190.872656762
 08/29  06:00:00,324.775553581,34.2005798311,91.4830310684,0.0,51.0481707146,78.1489452969,380.46991522,33.3644636125,16.6606,330.444851607
 08/29  07:00:00,396.710610812,35.8280676004,121.138215756,0.0,64.3609230253,109.708623606,508.6578344,43.1052739388,24.9909,440.561660461
 08/29  08:00:00,330.876729643,35.817296763,98.1852912818,0.0,51.0481707146,80.7689615957,405.706993814,33.4527228536,33.3212,338.933070961
 08/29  09:00:00,296.962772363,36.4126074001,92.7020322666,0.0,51.0481707146,71.0224615957,351.956817066,23.1375943582,66.8089,262.010322708
 08/29  10:00:00,279.792478459,36.499053522,123.933365896,0.0,32.1804615127,65.7244621605,300.094705328,16.4613141473,83.4695,200.163891181
 08/29  11:00:00,263.173911395,36.5538861365,106.415084224,0.0,32.1804615127,65.7244621605,251.242639716,14.0915494234,83.4695,153.681590292
 08/29  12:00:00,276.382330262,36.5935396813,119.743607156,0.0,32.1804615127,65.7244621605,245.193223054,8.25394590332,83.4695,153.46977715
 08/29  13:00:00,262.869564415,36.6276514957,115.608147908,0.0,32.1804615127,55.9779621605,226.107655464,4.37975368488,75.1392,146.588701779
 08/29  14:00:00,248.36960746,36.6550854528,101.334094174,0.0,32.1804615127,55.9779621605,227.337501495,7.44827276427,66.8089,153.080328731
 08/29  15:00:00,257.244948253,36.6836008608,110.049740353,0.0,32.1804615127,55.9779621605,228.088911371,6.5302414295,75.1392,146.419469941
 08/29  16:00:00,292.395387794,36.3845053873,116.019145308,0.0,32.1804615127,60.9114621605,210.849501216,3.77205372626,91.7998,115.27764749
 08/29  17:00:00,348.371833458,35.8658134848,137.130024088,0.0,32.1804615127,77.5397301883,221.110751487,2.93484929595,49.9818,168.194102191
 08/29  18:00:00,406.162161989,35.9201324912,140.878085435,0.0,77.122965704,86.2600435998,359.098504339,4.60663774874,49.9818,304.51006659
 08/29  19:00:00,403.619664099,35.8564735237,131.816627007,0.0,102.647051061,80.1663183927,271.772200149,9.61626318481,33.3212,228.834736964
 08/29  20:00:00,427.0712448,35.8461881036,119.21572673,0.0,115.40909374,92.7192997104,273.223719946,16.2376605191,33.3212,223.664859427
 08/29  21:00:00,426.113449421,35.896032622,135.955686456,0.0,102.647051061,94.1340635361,368.684040414,15.3249065009,24.9909,328.368233913
 08/29  22:00:00,347.016101037,35.9848411753,123.085953166,0.0,77.122965704,65.871452062,287.461459293,17.5684821563,16.6606,253.232377137
 08/29  23:00:00,247.828270533,35.9438077945,92.3100083139,0.0,38.286128036,48.4199368926,169.40548803,22.799167464,8.3303,138.276020566
 08/29  24:00:00,151.610994685,30.9671459672,39.0145165368,0.0,25.5240853573,30.610668775,146.060905901,34.0736216758,3.33212,108.655164226
 08/30  01:00:00,147.89756084,30.9671459672,42.6518514404,0.0,19.418418834,29.3649097162,137.577717776,47.3030913173,3.33212,86.9425064583
 08/30  02:00:00,144.420245045,33.3922213651,44.6948618566,0.0,12.7620426787,28.1191506574,124.779520938,40.7193378044,3.33212,80.7280631335
 08/30  03:00:00,144.224003569,30.9671459672,46.9615724515,0.0,12.7620426787,28.1191506574,119.554083738,29.2825762728,3.33212,86.9393874656
 08/30  04:00:00,156.175347922,33.3922213651,49.9807350577,0.0,12.7620426787,28.1191506574,140.207303302,28.2015305043,3.33212,108.673652798
 08/30  05:00:00,192.174030891,33.3922213651,58.3116054293,0.0,25.5240853573,30.610668775,232.481233394,30.9885259853,8.3303,193.162407408
 08/30  06:00:00,322.268679751,33.7155647515,90.2704267242,0.0,51.0481707146,78.1489452969,373.893074374,29.3805678768,16.6606,327.851906497
 08/30  07:00:00,398.925822292,35.8285214279,121.652312252,0.0,64.3609230253,109.708623606,494.96700934,29.1777305167,24.9909,440.798378823
 08/30  08:00:00,329.23781771,35.817296763,97.37150234,0.0,51.0481707146,80.7689615957,397.236841541,21.0834397375,33.3212,342.832201803
 08/30  09:00:00,291.097269752,36.4001272347,86.8959179005,0.0,51.0481707146,71.0224615957,345.832061969,18.5250517962,66.8089,260.498110172
 08/30  10:00:00,285.892255279,36.4877242301,129.907439562,0.0,32.1804615127,65.7244621605,298.19487045,12.6444992655,83.4695,202.080871184
 08/30  11:00:00,292.620394344,36.5384502896,135.20449706,0.0,32.1804615127,65.7244621605,240.260936033,6.46008819268,83.4695,150.331347841
 08/30  12:00:00,292.258981524,36.5772773889,135.078419601,0.0,32.1804615127,65.7244621605,242.0522862,5.0859673936,83.4695,153.496818806
 08/30  13:00:00,288.047012618,36.6109533614,139.823086434,0.0,32.1804615127,55.9779621605,227.332723569,3.60417095688,75.1392,148.589352612
 08/30  14:00:00,287.236448103,36.640836839,138.097441883,0.0,32.1804615127,55.9779621605,220.859751017,2.91865428057,66.8089,151.132196737
 08/30  15:00:00,287.045910376,36.6689213401,137.51420531,0.0,32.1804615127,55.9779621605,223.825066645,2.25613600253,75.1392,146.429730642
 08/30  16:00:00,315.428216142,36.3733769466,136.593170572,0.0,32.1804615127,60.9114621605,207.193821668,0.0869016824229,91.7998,115.307119986
 08/30  17:00:00,349.819184936,35.8603721659,136.186827224,0.0,32.1804615127,77.5397301883,222.255965888,2.07875160923,49.9818,170.195414278
 08/30  18:00:00,401.136386613,35.9173862566,133.043985488,0.0,77.122965704,86.2600435998,359.387702376,3.68618059406,49.9818,305.719721782
 08/30  19:00:00,408.177794889,35.8662126945,132.489021186,0.0,102.647051061,80.1663183927,262.451807214,3.37365566957,33.3212,225.756951544
 08/30  20:00:00,444.156611694,35.8635330478,132.424683944,0.0,115.40909374,92.7192997104,262.039048269,3.58549718504,33.3212,225.132351084
 08/30  21:00:00,425.991697459,35.9107944338,133.022948128,0.0,102.647051061,94.1340635361,362.418243986,3.88476248871,24.9909,333.542581497
 08/30  22:00:00,362.362889983,35.990848421,136.886071568,0.0,77.122965704,65.871452062,270.959679074,7.00621198858,16.6606,247.292867085
 08/30  23:00:00,294.435570334,35.9437763296,137.748719076,0.0,38.286128036,48.4199368926,161.122733125,14.5234920337,8.3303,138.268941091
 08/30  24:00:00,143.486216049,30.9671459672,30.9731657503,0.0,25.5240853573,30.610668775,128.046686095,11.3619244463,3.33212,113.352641649
 08/31  01:00:00,145.02146641,30.9671459672,39.8739365667,0.0,19.418418834,29.3649097162,112.02768109,26.3276166852,3.33212,82.3679444044
 08/31  02:00:00,142.918230817,33.3922213651,43.258527652,0.0,12.7620426787,28.1191506574,120.981194957,36.9080854238,3.33212,80.7409895331
 08/31  03:00:00,142.39251915,30.9671459672,45.1444211551,0.0,12.7620426787,28.1191506574,130.563391211,40.2873942417,3.33212,86.9438769697
 08/31  04:00:00,154.938273046,33.3922213651,48.7314244397,0.0,12.7620426787,28.1191506574,152.472998483,40.4600447832,3.33212,108.6808337
 08/31  05:00:00,192.855652598,33.3922213651,59.0194122743,0.0,25.5240853573,30.610668775,240.141300762,36.0436800683,8.3303,195.767320693
 08/31  06:00:00,323.729746536,33.8772364447,91.6093815282,0.0,51.0481707146,78.1489452969,383.410601821,34.6980706625,16.6606,332.051931159
 08/31  07:00:00,399.985365538,35.8282609513,122.746781334,0.0,64.3609230253,109.708623606,498.229495881,34.6012188246,24.9909,438.637377057
 08/31  08:00:00,351.913712894,35.8261060699,119.897778741,0.0,51.0481707146,80.7689615957,394.126514336,19.621147039,33.3212,341.184167297
 08/31  09:00:00,342.213678373,36.3980636719,137.134267111,0.0,51.0481707146,71.0224615957,331.699368433,7.34310287239,66.8089,257.547365561
 08/31  10:00:00,297.890613329,36.4903194152,140.795144833,0.0,32.1804615127,65.7244621605,290.804515203,1.68176433788,83.4695,205.653250866
 08/31  11:00:00,300.01150722,36.573220109,141.625268547,0.0,32.1804615127,65.7244621605,238.035502278,0.857939793672,83.4695,153.708062484
 08/31  12:00:00,298.532150678,36.6200758229,140.303668428,0.0,32.1804615127,65.7244621605,232.038095531,0.401146850511,83.4695,148.167448681
 08/31  13:00:00,287.926654914,36.6231371344,139.198097277,0.0,32.1804615127,55.9779621605,227.37670819,0.264121647422,75.1392,151.973386542
 08/31  14:00:00,287.848881652,36.6553110772,139.244946024,0.0,32.1804615127,55.9779621605,213.684535788,0.424871613285,66.8089,146.450764174
 08/31  15:00:00,287.916325302,36.6849280717,139.290982339,0.0,32.1804615127,55.9779621605,228.780379609,0.524836299836,75.1392,153.116343309
 08/31  16:00:00,315.786170889,36.4738839742,137.554261572,0.0,32.1804615127,60.9114621605,200.700731572,0.0185902194488,91.7998,108.882341353
 08/31  17:00:00,350.25524071,35.9523256869,137.376046283,0.0,32.1804615127,77.5397301883,221.748166388,1.57667079579,49.9818,170.189695593
 08/31  18:00:00,402.815075304,36.0041277068,136.069333139,0.0,77.122965704,86.2600435998,358.288533641,2.48778448267,49.9818,305.818949159
 08/31  19:00:00,409.291052634,35.976224658,134.523667643,0.0,102.647051061,80.1663183927,262.799814331,2.8403669036,33.3212,226.638247427
 08/31  20:00:00,447.009129907,35.971451048,136.378893656,0.0,115.40909374,92.7192997104,260.802967329,3.13402703046,33.3212,224.347740298
 08/31  21:00:00,429.802773217,36.0316306387,138.44945267,0.0,102.647051061,94.1340635361,363.120651017,4.35492013557,24.9909,333.774830882
 08/31  22:00:00,363.642214931,36.0876053987,139.260974118,0.0,77.122965704,65.871452062,277.962011504,8.07306976252,16.6606,253.228341742
 08/31  23:00:00,296.526550864,36.0304889847,140.166694266,0.0,38.286128036,48.4199368926,159.806681925,11.8254760262,8.3303,139.650905899
 08/31  24:00:00,189.403919191,32.9880421321,74.4212256491,0.0,25.5240853573,30.610668775,121.683812477,9.67281579934,3.33212,108.678876678
 09/01  01:00:00,145.310043588,30.9671459672,40.1595333848,0.0,19.418418834,29.3649097162,101.487559012,11.2068127564,3.33212,86.9486262551
 09/01  02:00:00,184.908332073,33.3922213651,84.9376505502,0.0,12.7620426787,28.1191506574,97.000379962,12.9187651037,3.33212,80.7494948583
 09/01  03:00:00,175.11548298,33.3922213651,75.2658828097,0.0,12.7620426787,28.1191506574,102.316807628,15.0252140041,3.33212,83.9594736241
 09/01  04:00:00,156.516524727,31.7755044332,51.1933988614,0.0,12.7620426787,28.1191506574,132.053253084,16.9384831958,3.33212,111.782649888
 09/01  05:00:00,196.283143785,32.9880421321,62.1294643682,0.0,25.5240853573,30.610668775,219.457648177,19.4834343629,8.3303,191.643913814
 09/01  06:00:00,333.969091477,35.008938297,99.8485697122,0.0,51.0481707146,78.1489452969,366.697193104,20.0287543635,16.6606,330.00783874
 09/01  07:00:00,396.237764028,35.8385260519,117.971984518,0.0,64.3609230253,109.708623606,493.080628491,26.7313497045,24.9909,441.358378787
 09/01  08:00:00,365.159751667,35.8289224984,132.002946645,0.0,51.0481707146,80.7689615957,394.449483118,17.1760597835,33.3212,343.952223334
 09/01  09:00:00,343.465331721,36.4067043517,137.680561696,0.0,51.0481707146,71.0224615957,329.507163664,2.80512015545,66.8089,259.893143509
 09/01  10:00:00,299.082247091,36.5026909451,140.822865027,0.0,32.1804615127,65.7244621605,290.050577239,0.882921547487,83.4695,205.698155692
 09/01  11:00:00,300.77581563,36.6010335978,140.852476311,0.0,32.1804615127,65.7244621605,231.1423835,0.630122287946,83.4695,147.042761212
 09/01  12:00:00,300.148505574,36.6550431192,140.075749272,0.0,32.1804615127,65.7244621605,237.217161152,0.210929960562,83.4695,153.536731191
 09/01  13:00:00,291.224187006,36.6357259234,140.522240788,0.0,32.1804615127,55.9779621605,228.743598399,0.276894559537,75.1392,153.327503839
 09/01  14:00:00,290.42534665,36.6692437315,139.628898656,0.0,32.1804615127,55.9779621605,213.351878936,0.0687697894722,66.8089,146.474209147
 09/01  15:00:00,290.596643404,36.7013561005,139.031734348,0.0,32.1804615127,55.9779621605,221.707142332,0.0355346022631,75.1392,146.53240773
 09/01  16:00:00,320.176593119,36.5198497825,140.191544912,0.0,32.1804615127,60.9114621605,207.09647948,0.0,91.7998,115.29667948
 09/01  17:00:00,352.997097117,35.9906485172,139.318559305,0.0,32.1804615127,77.5397301883,221.887172827,1.67152018795,49.9818,170.23385264
 09/01  18:00:00,405.437361667,36.0802652114,137.771646873,0.0,77.122965704,86.2600435998,358.608131204,2.68054530338,49.9818,305.9457859
 09/01  19:00:00,412.577041196,36.130601018,137.78300149,0.0,102.647051061,80.1663183927,262.238499384,3.05908211412,33.3212,225.85821727
 09/01  20:00:00,448.298882012,36.1058425983,138.48186953,0.0,115.40909374,92.7192997104,262.517308231,3.95825636865,33.3212,225.237851862
 09/01  21:00:00,414.680962996,36.1401418909,124.452673905,0.0,102.647051061,94.1340635361,379.531443086,20.6222622576,24.9909,333.918280829
 09/01  22:00:00,323.490820704,36.1680482935,100.027205541,0.0,77.122965704,65.871452062,303.168787795,36.7261404936,16.6606,249.782047301
 09/01  23:00:00,242.339353922,36.0923346049,87.1224311821,0.0,38.286128036,48.4199368926,193.322741797,42.2385998626,8.3303,142.753841935
 09/01  24:00:00,193.247262776,32.9880421321,78.6215949446,0.0,25.5240853573,30.610668775,153.282673015,41.2535066983,3.33212,108.697046317
 09/02  01:00:00,188.670577189,30.9671459672,73.8348083037,0.0,27.7269238854,30.610668775,125.777207157,36.0740850737,3.33212,86.3710020838
 09/02  02:00:00,169.216862044,33.3922213651,69.5416822219,0.0,12.7620426787,28.1191506574,112.388036297,27.7156987494,3.33212,81.3402175477
 09/02  03:00:00,176.625265943,33.3922213651,76.9155668777,0.0,12.7620426787,28.1191506574,108.148511427,20.89645197,3.33212,83.9199394574
 09/02  04:00:00,180.209040116,31.7755044332,75.5300066097,0.0,12.7620426787,28.1191506574,131.412028849,16.2335282765,3.33212,111.846380572
 09/02  05:00:00,193.390556451,32.5838628991,75.6791317159,0.0,12.7620426787,28.1191506574,161.259163925,14.5657183285,8.3303,138.363145596
 09/02  06:00:00,319.493345783,34.8472666038,118.198194904,0.0,42.6918050922,54.3732441037,222.171287275,8.86452214374,16.6606,196.646165131
 09/02  07:00:00,372.319776007,35.8829580375,139.414296853,0.0,42.6918050922,86.1019271793,366.073348818,7.53932648778,24.9909,333.543122331
 09/02  08:00:00,409.497179455,35.8537933631,138.019533809,0.0,57.6566862989,112.030105488,510.426027671,3.39103264181,33.3212,473.713795029
 09/02  09:00:00,363.229441096,36.403492127,137.242109097,0.0,57.6566862989,83.6599452969,407.350712775,0.141544621924,66.8089,340.400268153
 09/02  10:00:00,312.366337844,36.5640173442,139.602238603,0.0,42.6918050922,68.9656133826,342.140491723,0.972275212121,83.4695,257.698716511
 09/02  11:00:00,303.773357373,36.6640297855,138.2238985,0.0,34.9340096728,67.7198543238,290.714048675,0.951540429881,83.4695,206.293008245
 09/02  12:00:00,301.991784724,36.7104735669,136.4117017,0.0,34.9340096728,67.7198543238,237.862688861,0.438562546067,83.4695,153.954626314
 09/02  13:00:00,290.953953,36.6426943527,134.527052201,0.0,34.9340096728,57.9733543238,229.03876554,0.148675151173,75.1392,153.750890389
 09/02  14:00:00,289.276837143,36.7027060916,132.602759811,0.0,34.9340096728,57.9733543238,220.507798174,0.148678984512,66.8089,153.55021919
 09/02  15:00:00,288.706286243,36.7128465481,132.027791261,0.0,34.9340096728,57.9733543238,227.246909801,0.148791753153,75.1392,151.958918048
 09/02  16:00:00,320.138079897,36.5065980608,135.664865957,0.0,34.9340096728,62.9068543238,202.723143498,0.320973650555,91.7998,110.602369848
 09/02  17:00:00,346.087366957,36.0191738282,134.839121432,0.0,34.9340096728,72.2186844194,197.730210199,2.27576946098,49.9818,145.472640738
 09/02  18:00:00,409.108669578,36.2486554098,129.780663166,0.0,87.0357390804,86.2600435998,223.487858654,2.54532693034,49.9818,170.960731723
 09/02  19:00:00,402.541866474,36.0610667517,128.512884792,0.0,102.000620287,77.6748002752,262.015616496,2.9358832999,33.3212,225.758533196
 09/02  20:00:00,427.454756159,36.0074871103,132.463965819,0.0,102.000620287,88.9820225341,261.724309928,3.24582642827,33.3212,225.1572835
 09/02  21:00:00,425.067422619,36.0539426495,136.019731232,0.0,102.000620287,91.6425454185,257.51998078,3.54123948806,24.9909,228.987841292
 09/02  22:00:00,373.061261154,35.9868294401,138.382763099,0.0,87.0357390804,65.871452062,350.907465834,5.62049502185,16.6606,328.626370812
 09/02  23:00:00,300.129774304,35.913908617,139.56742705,0.0,42.6918050922,48.4199368926,215.906952305,11.4618502826,8.3303,196.114802023
 09/02  24:00:00,199.027234962,33.3922213651,81.5018801305,0.0,27.7269238854,30.610668775,127.109600682,15.0711881521,3.33212,108.70629253
 09/03  01:00:00,181.953554655,31.7755044332,57.0898210445,0.0,34.4311606118,33.1021868926,116.088661523,25.6883821768,3.33212,87.0681593461
 09/03  02:00:00,172.287960247,32.5838628991,64.1699022841,0.0,19.466279405,30.610668775,113.040407369,22.6240996984,3.33212,87.0841876709
 09/03  03:00:00,173.795823922,30.9671459672,67.2871678851,0.0,19.466279405,30.610668775,102.035747987,17.854476835,3.33212,80.8491511525
 09/03  04:00:00,195.640767052,33.3922213651,80.0472470245,0.0,19.466279405,30.610668775,140.523013609,22.0811941298,3.33212,115.109699479
 09/03  05:00:00,193.51767716,31.7755044332,67.3584539387,0.0,19.466279405,30.610668775,173.850281208,26.9697937928,8.3303,138.550187415
 09/03  06:00:00,281.902283636,35.008938297,81.0345458835,0.0,42.6918050922,54.3732441037,238.331634675,24.4591760959,16.6606,197.211858579
 09/03  07:00:00,370.05591678,36.1468148568,128.544481903,0.0,49.3960418185,88.5934452969,377.572147991,18.8905298018,24.9909,333.69071819
 09/03  08:00:00,406.611488245,35.8758103603,135.840308021,0.0,57.6566862989,112.030105488,521.927243765,10.996870747,33.3212,477.609173018
 09/03  09:00:00,351.900396347,36.408996373,136.237219606,0.0,50.9524495726,81.1684271793,410.593325244,5.49393203309,66.8089,338.290493211
 09/03  10:00:00,308.2352815,36.6263526844,136.223295185,0.0,42.6918050922,68.9656133826,348.299077582,0.993465954006,83.4695,263.836111628
 09/03  11:00:00,304.446623074,36.6891746147,134.987768535,0.0,38.286128036,68.9656133826,292.192645052,0.556390267194,83.4695,208.166754785
 09/03  12:00:00,303.755958777,36.7193733931,134.755286125,0.0,38.286128036,68.9656133826,230.800644278,0.429530926065,83.4695,146.901613352
 09/03  13:00:00,285.24718628,36.6310875674,135.413648605,0.0,31.5818913096,56.727595265,229.301345863,0.579316683442,75.1392,153.582829179
 09/03  14:00:00,284.79137451,36.6625449522,135.078774752,0.0,31.5818913096,56.727595265,220.156508815,0.490054518908,66.8089,152.857554296
 09/03  15:00:00,284.54209513,36.6910855092,134.89845123,0.0,31.5818913096,56.727595265,222.503948709,0.525482331208,75.1392,146.839266378
 09/03  16:00:00,314.772359532,36.4764248387,136.127462505,0.0,31.5818913096,61.661095265,207.96644969,0.821914661274,91.7998,115.344735029
 09/03  17:00:00,343.953994373,35.9666487458,138.18180858,0.0,31.5818913096,70.9729253606,191.870428676,3.00935753315,49.9818,138.879271143
 09/03  18:00:00,403.205651987,36.0157580928,134.774184195,0.0,80.3315023541,83.7685254822,229.337141577,3.00890231155,49.9818,176.346439266
 09/03  19:00:00,407.12776001,36.0073194384,134.754213304,0.0,102.000620287,77.6748002752,262.140893337,2.9994277404,33.3212,225.820265597
 09/03  20:00:00,438.572745606,35.9794408876,136.000692955,0.0,108.704857014,91.4735406516,254.979194178,3.29687175917,33.3212,218.361122419
 09/03  21:00:00,416.636310976,36.1118851595,137.90375119,0.0,95.2963835608,89.1510273009,257.131298131,6.78278639746,24.9909,225.357611734
 09/03  22:00:00,359.803797662,36.0546592977,135.10131431,0.0,80.3315023541,63.3799339444,367.52400971,18.2170187866,16.6606,332.646390923
 09/03  23:00:00,271.026569488,35.9990014199,111.112444597,0.0,42.6918050922,48.4199368926,224.267963867,25.3177769237,8.3303,190.619886943
 09/03  24:00:00,193.964834906,32.7859525156,68.1028830948,0.0,34.4311606118,33.1021868926,142.282521441,25.5114665429,3.33212,113.438934899
 09/04  01:00:00,194.973305169,32.5838628991,69.2933291949,0.0,34.4311606118,33.1021868926,121.418661427,31.0107512987,3.33212,87.0757901283
 09/04  02:00:00,176.868108852,31.7755044332,69.5701211021,0.0,19.466279405,30.610668775,107.436932045,22.5558377136,3.33212,81.5489743311
 09/04  03:00:00,175.621896736,30.9671459672,69.1260879742,0.0,19.466279405,30.610668775,106.077331491,16.3505057118,3.33212,86.3947057797
 09/04  04:00:00,212.203803402,33.3922213651,96.5198097999,0.0,19.466279405,30.610668775,134.206596061,15.7445842285,3.33212,115.129891832
 09/04  05:00:00,186.953116029,30.9671459672,61.6373993456,0.0,19.466279405,30.610668775,162.073981377,15.1635936095,8.3303,138.580087767
 09/04  06:00:00,322.040658747,34.8472666038,120.952461301,0.0,42.6918050922,54.3732441037,226.494622851,12.5745629237,16.6606,197.259459928
 09/04  07:00:00,380.028016265,36.1721154585,137.674687165,0.0,49.3960418185,88.5934452969,367.20716028,8.33926021115,24.9909,333.877000069
 09/04  08:00:00,407.751335457,35.9668350027,135.635762209,0.0,57.6566862989,112.030105488,513.077356815,1.70582741986,33.3212,478.050329395
 09/04  09:00:00,350.851476025,36.4512471882,132.740024381,0.0,50.9524495726,81.1684271793,405.356669088,0.0782219370543,66.8089,338.469547151
 09/04  10:00:00,306.459567268,36.7073227885,131.326892436,0.0,42.6918050922,68.9656133826,348.733961221,0.686971333678,83.4695,264.577489888
 09/04  11:00:00,301.729932401,36.7320564631,129.953990359,0.0,38.286128036,68.9656133826,291.516267508,0.430532992421,83.4695,207.616234516
 09/04  12:00:00,298.737745572,36.767197745,127.696571235,0.0,38.286128036,68.9656133826,232.653509338,0.0283659078232,83.4695,149.155643431
 09/04  13:00:00,276.991626125,36.6662821507,124.975106397,0.0,31.5818913096,56.727595265,226.971843089,0.447860391619,75.1392,151.384782697
 09/04  14:00:00,276.741564712,36.7305106625,124.652712405,0.0,31.5818913096,56.727595265,220.500699691,0.477531333938,66.8089,153.214268357
 09/04  15:00:00,277.27035486,36.706857473,125.209605316,0.0,31.5818913096,56.727595265,222.18311115,0.492906384647,75.1392,146.551004765
 09/04  16:00:00,307.990027946,36.5152947983,126.87578479,0.0,31.5818913096,61.661095265,207.658078613,0.490081138776,91.7998,115.368197474
 09/04  17:00:00,338.408401482,35.9835551701,130.14416087,0.0,31.5818913096,70.9729253606,196.316025641,2.5777331387,49.9818,143.756492503
 09/04  18:00:00,400.015718913,36.0159276721,130.602762654,0.0,80.3315023541,83.7685254822,225.368163964,2.76262946151,49.9818,172.623734502
 09/04  19:00:00,403.187941949,36.0004872391,130.470510023,0.0,102.000620287,77.6748002752,261.739114024,2.97584875299,33.3212,225.442065271
 09/04  20:00:00,438.286434222,35.9745139567,131.84971788,0.0,108.704857014,91.4735406516,261.40981698,3.26660822413,33.3212,224.822008756
 09/04  21:00:00,412.607243716,36.1192807726,131.183896841,0.0,95.2963835608,89.1510273009,254.003556645,3.57181824322,24.9909,225.440838402
 09/04  22:00:00,360.256057159,36.0652412626,131.970490833,0.0,80.3315023541,63.3799339444,347.888870251,5.27072543155,16.6606,325.95754482
 09/04  23:00:00,298.299461541,36.0087351695,135.344810402,0.0,42.6918050922,48.4199368926,209.653028692,6.89560147188,8.3303,194.42712722
 09/04  24:00:00,212.223627762,33.1901317486,84.550580766,0.0,34.4311606118,33.1021868926,118.628210817,0.0256824665541,3.33212,115.27040835
 09/05  01:00:00,195.919852101,33.3922213651,86.7132045145,0.0,19.418418834,29.3649097162,84.148563678,0.0308258705556,3.33212,80.7856178074
 09/05  02:00:00,174.569871508,32.5838628991,74.6634910279,0.0,12.7620426787,28.1191506574,90.3799306173,0.0622153568739,3.33212,86.9855952604
 09/05  03:00:00,176.611987886,32.9880421321,76.0568249177,0.0,12.7620426787,28.1191506574,84.3722632223,0.268119776607,3.33212,80.7720234457
 09/05  04:00:00,184.315360479,32.9880421321,76.3023440308,0.0,12.7620426787,28.1191506574,118.741673045,0.26591577384,3.33212,115.143637271
 09/05  05:00:00,226.863057517,33.6616741871,90.3432123526,0.0,25.5240853573,30.610668775,197.402590087,0.0862141641021,8.3303,188.986075923
 09/05  06:00:00,334.626200419,34.0389081379,99.997298011,0.0,51.0481707146,78.1489452969,351.389471372,0.652582841167,16.6606,334.076288531
 09/05  07:00:00,416.536059599,35.8797613825,136.511254958,0.0,64.3609230253,109.708623606,476.48078117,8.7053821759,24.9909,442.784498994
 09/05  08:00:00,368.637674671,35.8737867916,132.067987806,0.0,51.0481707146,80.7689615957,381.118937916,2.4826955429,33.3212,345.315042373
 09/05  09:00:00,339.72259434,36.4005648505,129.754108613,0.0,51.0481707146,71.0224615957,326.516006686,0.0413194356629,66.8089,259.66578725
 09/05  10:00:00,290.648664958,36.5552191942,129.109768869,0.0,32.1804615127,65.7244621605,290.645318455,1.27176445664,83.4695,205.904053998
 09/05  11:00:00,288.595613105,36.6643776842,126.279935409,0.0,32.1804615127,65.7244621605,238.371545456,1.06421248755,83.4695,153.837832968
 09/05  12:00:00,286.500788434,36.7081519178,124.860382585,0.0,32.1804615127,65.7244621605,233.65692399,0.617582551999,83.4695,149.569841438
 09/05  13:00:00,276.009462839,36.6441512927,124.159693879,0.0,32.1804615127,55.9779621605,226.550902471,0.599924639706,75.1392,150.811777831
 09/05  14:00:00,276.59696516,36.66524775,124.733960488,0.0,32.1804615127,55.9779621605,220.729750673,0.742571551346,66.8089,153.178279122
 09/05  15:00:00,277.061245905,36.6976331711,125.17420668,0.0,32.1804615127,55.9779621605,222.248535415,0.473597518468,75.1392,146.635737897
 09/05  16:00:00,308.075250956,36.5995475336,127.038027376,0.0,32.1804615127,60.9114621605,207.34283052,0.162033812889,91.7998,115.380996707
 09/05  17:00:00,343.421942755,36.0548705688,127.898348409,0.0,32.1804615127,77.5397301883,222.731416352,2.35616364221,49.9818,170.39345271
 09/05  18:00:00,395.484946754,36.1620350605,125.911291444,0.0,77.122965704,86.2600435998,360.022070633,3.55370331973,49.9818,306.486567313
 09/05  19:00:00,403.601259125,36.1916934957,126.817233967,0.0,102.647051061,80.1663183927,263.475748664,4.01746194638,33.3212,226.137086718
 09/05  20:00:00,442.985829791,36.1688746639,126.917747061,0.0,115.40909374,92.7192997104,263.195544174,4.36385461177,33.3212,225.510489562
 09/05  21:00:00,420.32381208,36.2314353357,124.963678544,0.0,102.647051061,94.1340635361,364.279531554,4.68932656857,24.9909,334.599304986
 09/05  22:00:00,355.682865379,36.2638325935,126.465978355,0.0,77.122965704,65.871452062,277.192521716,5.32433535532,16.6606,255.207586361
 09/05  23:00:00,290.252881776,36.177173903,129.171140515,0.0,38.286128036,48.4199368926,154.591340472,7.83306589859,8.3303,138.427974574
 09/05  24:00:00,215.917513532,33.3922213651,97.7486938783,0.0,25.5240853573,30.610668775,113.230397948,0.014425178935,3.33212,109.883852769
 09/06  01:00:00,205.171501303,32.8533157211,95.5168205712,0.0,19.418418834,29.3649097162,89.3174187905,0.0879440984907,3.33212,85.897354692
 09/06  02:00:00,201.344841225,33.2574949541,98.7966288738,0.0,12.7620426787,28.1191506574,90.7460112003,0.419529429286,3.33212,86.994361771
 09/06  03:00:00,205.575542356,33.9311270091,101.657801364,0.0,12.7620426787,28.1191506574,84.3227272787,0.199358779397,3.33212,80.7912484993
 09/06  04:00:00,207.002366311,33.9311270091,97.4101422595,0.0,12.7620426787,28.1191506574,118.668878667,0.184363637585,3.33212,115.152395029
 09/06  05:00:00,213.775699661,33.1227685431,78.3757602951,0.0,25.5240853573,30.610668775,197.590470027,0.195136984933,8.3303,189.065033042
 09/06  06:00:00,342.072664587,34.3622515243,105.584912907,0.0,51.0481707146,78.1489452969,351.041791926,0.114571152168,16.6606,334.266620774
 09/06  07:00:00,409.767016663,35.9170944586,126.737561471,0.0,64.3609230253,109.708623606,475.501783582,7.3027284031,24.9909,443.208155179
 09/06  08:00:00,368.823519618,35.8649472,131.416399589,0.0,51.0481707146,80.7689615957,383.791065476,3.08577245131,33.3212,347.384093025
 09/06  09:00:00,341.000500905,36.3984533622,131.945702998,0.0,51.0481707146,71.0224615957,324.909983685,0.0,66.8089,258.101083685
 09/06  10:00:00,290.541296165,36.5292261576,129.307495146,0.0,32.1804615127,65.7244621605,290.582099458,1.15346966257,83.4695,205.959129795
 09/06  11:00:00,289.070364164,36.6282826388,126.846325641,0.0,32.1804615127,65.7244621605,238.677109043,1.33624258608,83.4695,153.871366457
 09/06  12:00:00,286.509055633,36.6827423996,124.933932038,0.0,32.1804615127,65.7244621605,237.892169919,0.765026473035,83.4695,153.657643446
 09/06  13:00:00,273.764485694,36.6318020196,121.939693079,0.0,32.1804615127,55.9779621605,222.589963621,0.666451251227,75.1392,146.78431237
 09/06  14:00:00,273.64802622,36.689926584,121.757056588,0.0,32.1804615127,55.9779621605,220.721926542,0.644184972997,66.8089,153.268841569
 09/06  15:00:00,275.147468511,36.7413412478,123.201010214,0.0,32.1804615127,55.9779621605,222.142977629,0.417333003763,75.1392,146.586444625
 09/06  16:00:00,304.745117175,36.5901838252,123.692071533,0.0,32.1804615127,60.9114621605,207.29400631,0.0655086065648,91.7998,115.428697704
 09/06  17:00:00,340.644123106,36.026642659,125.118558816,0.0,32.1804615127,77.5397301883,223.220062475,2.8138554219,49.9818,170.424407053
 09/06  18:00:00,392.980172834,36.13463082,123.398245046,0.0,77.122965704,86.2600435998,361.051355178,4.40931241629,49.9818,306.660242762
 09/06  19:00:00,400.714516984,36.1698740962,123.364346755,0.0,102.647051061,80.1663183927,270.831359323,4.92973414816,33.3212,232.580425175
 09/06  20:00:00,439.501246919,36.1505970702,122.908162753,0.0,115.40909374,92.7192997104,265.152807479,5.29955087648,33.3212,226.532056602
 09/06  21:00:00,418.933289588,36.218454392,123.283278012,0.0,102.647051061,94.1340635361,365.447161438,5.66173589631,24.9909,334.794525542
 09/06  22:00:00,356.496839145,36.2465190964,128.020704381,0.0,77.122965704,65.871452062,270.59827765,6.15594112728,16.6606,247.781736523
 09/06  23:00:00,290.94830247,36.1670386178,130.691468791,0.0,38.286128036,48.4199368926,159.111996227,9.02346526781,8.3303,141.758230959
 09/06  24:00:00,203.476953559,33.3922213651,86.8992990344,0.0,25.5240853573,30.610668775,115.821865947,0.526094085216,3.33212,111.963651862
 09/07  01:00:00,198.038628237,33.3922213651,89.9640698632,0.0,19.418418834,29.3649097162,101.92683846,11.5864072981,3.33212,87.0083111623
 09/07  02:00:00,175.15990516,32.9880421321,75.700119159,0.0,12.7620426787,28.1191506574,105.725077923,21.5958883286,3.33212,80.7970695946
 09/07  03:00:00,146.993930821,32.9880421321,47.7845794392,0.0,12.7620426787,28.1191506574,125.891475633,35.5415196188,3.33212,87.0178360139
 09/07  04:00:00,164.438976293,32.9880421321,58.6288856579,0.0,12.7620426787,28.1191506574,159.010016801,46.8933801265,3.33212,108.784516675
 09/07  05:00:00,205.77332856,33.3922213651,71.9328160631,0.0,25.5240853573,30.610668775,259.964999877,55.5189824719,8.3303,196.115717405
 09/07  06:00:00,338.987294272,33.8772364447,106.784360011,0.0,51.0481707146,78.1489452969,411.602673293,60.468077468,16.6606,334.473995825
 09/07  07:00:00,414.572366903,35.8556079348,134.391728751,0.0,64.3609230253,109.708623606,542.185492872,73.5204340119,24.9909,443.67415886
 09/07  08:00:00,340.543854914,35.817850835,108.53490907,0.0,51.0481707146,80.7689615957,453.69711916,78.6537755066,33.3212,341.722143654
 09/07  09:00:00,306.540431136,36.4092221343,102.120846198,0.0,51.0481707146,71.0224615957,418.417606711,88.1494686406,66.8089,263.459238071
 09/07  10:00:00,247.483277933,36.5021721009,91.8127568552,0.0,32.1804615127,65.7244621605,357.49097639,67.988674727,83.4695,206.032801663
 09/07  11:00:00,254.959054383,36.5594774685,98.5946223766,0.0,32.1804615127,65.7244621605,285.477946866,48.1069442854,83.4695,153.901502581
 09/07  12:00:00,249.364359686,36.6009459299,93.7338903329,0.0,32.1804615127,65.7244621605,274.813677317,37.851849149,83.4695,153.492328168
 09/07  13:00:00,231.048817209,36.6350473749,85.15582245,0.0,32.1804615127,55.9779621605,258.204289879,36.0435219684,75.1392,147.021567911
 09/07  14:00:00,232.092228535,36.6663655248,86.1682763473,0.0,32.1804615127,55.9779621605,252.641696789,32.5322940659,66.8089,153.300502723
 09/07  15:00:00,237.085005403,36.6951592341,91.0797622703,0.0,32.1804615127,55.9779621605,251.190033766,29.425881878,75.1392,146.624951888
 09/07  16:00:00,249.896607422,36.3910749232,74.9890796641,0.0,32.1804615127,60.9114621605,238.745089423,31.5016041297,91.7998,115.443685293
 09/07  17:00:00,298.962776893,35.8381914772,89.4801459913,0.0,32.1804615127,77.5397301883,256.225632224,35.7720546277,49.9818,170.471777596
 09/07  18:00:00,373.56707055,35.8829725278,109.945095781,0.0,77.122965704,86.2600435998,407.886304036,51.0714030373,49.9818,306.833100999
 09/07  19:00:00,378.661300132,35.8226542211,107.456832344,0.0,102.647051061,80.1663183927,335.751592,68.8157483315,33.3212,233.614643669
 09/07  20:00:00,422.263156043,35.817296763,111.592731041,0.0,115.40909374,92.7192997104,383.302886482,124.316948786,33.3212,225.664737696
 09/07  21:00:00,412.363100489,35.8254772122,122.21768681,0.0,102.647051061,94.1340635361,544.999202028,185.003971545,24.9909,335.004330484
 09/07  22:00:00,320.736527132,35.8753042959,96.9529631731,0.0,77.122965704,65.871452062,479.165363009,214.503637354,16.6606,248.001125656
 09/07  23:00:00,224.329397448,35.8417736679,68.5277128343,0.0,38.286128036,48.4199368926,379.351837256,226.047217385,8.3303,144.974319872
 09/07  24:00:00,169.540086295,30.9671459672,56.751960035,0.0,25.5240853573,30.610668775,183.220754567,71.1046834373,3.33212,108.78395113
 09/08  01:00:00,154.285403855,30.9671459672,48.8483789319,0.0,19.418418834,29.3649097162,149.93842741,59.5993945289,3.33212,87.0069128809
 09/08  02:00:00,141.969731917,30.9671459672,44.4431213245,0.0,12.7620426787,28.1191506574,133.786040342,49.6568497576,3.33212,80.7970705849
 09/08  03:00:00,139.862193176,30.9671459672,42.3513078199,0.0,12.7620426787,28.1191506574,129.702052257,39.3501663584,3.33212,87.0197658989
 09/08  04:00:00,148.348379016,30.9671459672,43.6385556361,0.0,12.7620426787,28.1191506574,151.020757986,32.5189647015,3.33212,115.169673284
 09/08  05:00:00,186.371790369,32.5838628991,52.3861873127,0.0,25.5240853573,30.610668775,227.004974715,29.5070975494,8.3303,189.167577166
 09/08  06:00:00,316.112355288,33.9984902146,82.8052131913,0.0,51.0481707146,78.1489452969,378.742951868,27.3739137255,16.6606,334.708438142
 09/08  07:00:00,391.19084653,35.9083065876,108.138527736,0.0,64.3609230253,109.708623606,631.34635168,162.238593701,24.9909,444.116857979
 09/08  08:00:00,316.413257487,35.817296763,83.1602127414,0.0,51.0481707146,80.7689615957,463.117926379,81.936243275,33.3212,347.860483104
 09/08  09:00:00,281.345024426,36.4140810519,77.055606993,0.0,51.0481707146,71.0224615957,354.829771343,29.7185266104,66.8089,258.302344732
 09/08  10:00:00,236.686774935,36.5030092321,81.0575640619,0.0,32.1804615127,65.7244621605,308.218182252,18.6697610329,83.4695,206.078921219
 09/08  11:00:00,269.597337073,36.5568165031,112.839352177,0.0,32.1804615127,65.7244621605,249.009659367,11.6024452449,83.4695,153.937714122
 09/08  12:00:00,257.438220278,36.5952813055,101.153450117,0.0,32.1804615127,65.7244621605,245.955656763,8.75385703436,83.4695,153.732299729
 09/08  13:00:00,252.991900742,36.6270410725,106.215566551,0.0,32.1804615127,55.9779621605,235.236132856,6.56724665174,75.1392,153.529686205
 09/08  14:00:00,258.68397656,36.655277462,111.752286963,0.0,32.1804615127,55.9779621605,219.048788538,5.59130677031,66.8089,146.648581768
 09/08  15:00:00,272.65976659,36.6819087523,125.511345013,0.0,32.1804615127,55.9779621605,233.508791466,5.03137201603,75.1392,153.33821945
 09/08  16:00:00,303.350107046,36.3784726127,127.178700008,0.0,32.1804615127,60.9114621605,209.679752812,2.45101030442,91.7998,115.428942508
 09/08  17:00:00,341.309788047,35.8187331084,130.635458089,0.0,32.1804615127,77.5397301883,225.420284115,4.90869828294,49.9818,170.529785833
 09/08  18:00:00,405.448717933,35.8634760111,140.757632483,0.0,77.122965704,86.2600435998,363.35705966,6.37284593357,49.9818,307.002413726
 09/08  19:00:00,402.809300246,35.8189666397,131.234875575,0.0,102.647051061,80.1663183927,269.967770381,9.15842891392,33.3212,227.488141467
 09/08  20:00:00,390.452865975,35.817296763,80.2731725128,0.0,115.40909374,92.7192997104,304.950646259,40.4401961649,33.3212,231.189250094
 09/08  21:00:00,390.799293805,35.825891606,101.369530841,0.0,102.647051061,94.1340635361,428.294333024,67.1650842451,24.9909,336.138348779
 09/08  22:00:00,310.083909104,35.867142071,86.8231101625,0.0,77.122965704,65.871452062,377.473097983,112.813707262,16.6606,247.998790721
 09/08  23:00:00,217.002555784,35.8463862496,61.783111153,0.0,38.286128036,48.4199368926,315.217335268,161.777660325,8.3303,145.109374943
 09/08  24:00:00,164.430825766,30.9671459672,51.7461401863,0.0,25.5240853573,30.610668775,196.529898577,84.3813851447,3.33212,108.816393432
 09/09  01:00:00,162.214985708,30.9671459672,47.3345848729,0.0,27.7269238854,30.610668775,157.558263809,67.1944334518,3.33212,87.0317103571
 09/09  02:00:00,140.810810938,30.9671459672,43.4292567649,0.0,12.7620426787,28.1191506574,141.278422069,57.143445146,3.33212,80.802856923
 09/09  03:00:00,138.414811766,30.9671459672,41.0167411941,0.0,12.7620426787,28.1191506574,142.895354576,52.5375022017,3.33212,87.0257323743
 09/09  04:00:00,145.879843311,30.9671459672,41.8811766981,0.0,12.7620426787,28.1191506574,162.788942123,46.2800601746,3.33212,113.176761948
 09/09  05:00:00,162.461360338,33.3922213651,43.8107594531,0.0,12.7620426787,28.1191506574,186.936472216,37.99561611,8.3303,140.610556106
 09/09  06:00:00,253.292811953,33.9984902146,53.3266028918,0.0,42.6918050922,54.3732441037,245.660763546,31.9598189615,16.6606,197.040344584
 09/09  07:00:00,313.30785139,35.8335875581,77.9259909094,0.0,42.6918050922,86.1019271793,482.01596779,122.081860334,24.9909,334.943207457
 09/09  08:00:00,383.341101043,35.817296763,112.910977931,0.0,57.6566862989,112.030105488,589.897322405,75.8788196594,33.3212,480.697302746
 09/09  09:00:00,325.668381399,36.4025329325,101.908458847,0.0,57.6566862989,83.6599452969,439.799206617,34.0000977007,66.8089,338.990208917
 09/09  10:00:00,282.631088374,36.4926361629,112.823186673,0.0,42.6918050922,68.9656133826,367.530338461,18.0190427214,83.4695,266.041795739
 09/09  11:00:00,282.326879709,36.5446625339,120.02161328,0.0,34.9340096728,67.7198543238,302.439159394,12.2331877644,83.4695,206.73647163
 09/09  12:00:00,243.091162431,36.5831318298,81.7891949302,0.0,34.9340096728,67.7198543238,252.275841656,14.6393204382,83.4695,154.167021218
 09/09  13:00:00,194.773357249,36.6164678686,43.8961199132,0.0,34.9340096728,57.9733543238,253.087398954,23.9883151456,75.1392,153.959883808
 09/09  14:00:00,198.165620064,36.6483706094,47.5003834202,0.0,34.9340096728,57.9733543238,248.02667651,27.4514156038,66.8089,153.766360906
 09/09  15:00:00,220.034029272,36.6780404934,69.2603911675,0.0,34.9340096728,57.9733543238,254.488790294,25.5876075381,75.1392,153.761982756
 09/09  16:00:00,259.811080513,36.375700103,80.0370483372,0.0,34.9340096728,62.9068543238,233.172755924,25.7686942815,91.7998,115.604261643
 09/09  17:00:00,307.80592695,35.8386831594,100.723433693,0.0,34.9340096728,72.2186844194,221.066294893,25.403261005,49.9818,145.681233888
 09/09  18:00:00,358.150201955,35.9104041932,84.7849871882,0.0,87.0357390804,86.2600435998,262.281258445,41.0437230641,49.9818,171.255735381
 09/09  19:00:00,367.186929949,35.8224330013,99.1553824493,0.0,102.000620287,77.6748002752,323.532542044,60.8005227187,33.3212,229.410819325
 09/09  20:00:00,403.657373532,35.817296763,107.490928188,0.0,102.000620287,88.9820225341,356.437137043,93.1909611754,33.3212,229.924975867
 09/09  21:00:00,392.717939318,35.817296763,106.079203325,0.0,102.000620287,91.6425454185,407.206632023,156.05753395,24.9909,226.158198073
 09/09  22:00:00,333.066795444,35.817296763,99.4131893295,0.0,87.0357390804,65.871452062,556.874462007,206.368424607,16.6606,333.8454374
 09/09  23:00:00,230.923758615,35.817296763,70.5975254594,0.0,42.6918050922,48.4199368926,458.947401172,254.097316563,8.3303,196.519784609
 09/09  24:00:00,168.258292319,30.9671459672,53.2197869578,0.0,27.7269238854,30.610668775,196.016081088,83.8604770267,3.33212,108.823484061
 09/10  01:00:00,169.621682812,30.9671459672,45.3258866801,0.0,34.4311606118,33.1021868926,155.86648328,65.3930668138,3.33212,87.1412964659
 09/10  02:00:00,148.16939658,30.9671459672,41.3900656184,0.0,19.466279405,30.610668775,138.445200196,47.9740687509,3.33212,87.139011445
 09/10  03:00:00,146.097500126,30.9671459672,39.3302467408,0.0,19.466279405,30.610668775,128.794069463,38.3128123704,3.33212,87.1491370923
 09/10  04:00:00,154.297456435,30.9671459672,40.9493256585,0.0,19.466279405,30.610668775,144.545459685,32.3756260138,3.33212,108.837713672
 09/10  05:00:00,167.948777945,30.9671459672,42.3064977321,0.0,19.466279405,30.610668775,185.180634451,31.4923917385,8.3303,145.357942712
 09/10  06:00:00,251.247201801,34.3622515243,50.7039593563,0.0,42.6918050922,54.3732441037,243.570233061,29.2495052577,16.6606,197.660127803
 09/10  07:00:00,321.789299933,35.8380815147,75.3894652702,0.0,49.3960418185,88.5934452969,557.08786275,196.931258718,24.9909,335.165704033
 09/10  08:00:00,377.133591857,35.817296763,105.306529808,0.0,57.6566862989,112.030105488,675.580614243,160.956310284,33.3212,481.303103959
 09/10  09:00:00,303.198806869,36.4092296873,88.2205214068,0.0,50.9524495726,81.1684271793,498.524589014,85.7363958598,66.8089,345.979293154
 09/10  10:00:00,239.717804188,36.4992010818,70.2108084358,0.0,42.6918050922,68.9656133826,383.674364692,39.1841056748,83.4695,261.020759017
 09/10  11:00:00,230.256487181,36.5525345108,64.5607683679,0.0,38.286128036,68.9656133826,324.575012009,31.2049711625,83.4695,209.900540846
 09/10  12:00:00,227.182846387,36.591548071,62.269445918,0.0,38.286128036,68.9656133826,262.578595861,28.239328031,83.4695,150.86976783
 09/10  13:00:00,226.260778262,36.6205831818,80.1138043926,0.0,31.5818913096,56.727595265,253.548216064,24.6084658215,75.1392,153.800550243
 09/10  14:00:00,249.453489567,36.647898764,102.906586044,0.0,31.5818913096,56.727595265,237.284698124,17.0705471576,66.8089,153.405250966
 09/10  15:00:00,254.298932982,36.6725756334,107.418603485,0.0,31.5818913096,56.727595265,234.536693508,11.1372355427,75.1392,148.260257966
 09/10  16:00:00,286.110356026,36.3686818046,110.152848852,0.0,31.5818913096,61.661095265,214.584998298,8.73520577208,91.7998,114.049992526
 09/10  17:00:00,318.811723358,35.817296763,115.6460041,0.0,31.5818913096,70.9729253606,206.956539408,11.2699530838,49.9818,145.704786324
 09/10  18:00:00,392.751296053,35.8197845637,127.813144779,0.0,80.3315023541,83.7685254822,236.778841946,11.1703711231,49.9818,175.626670823
 09/10  19:00:00,393.636423675,35.817296763,124.888418451,0.0,102.000620287,77.6748002752,277.55318283,15.8124144487,33.3212,228.419568381
 09/10  20:00:00,392.144950159,35.817296763,86.7385958949,0.0,108.704857014,91.4735406516,299.611236095,40.9734920925,33.3212,225.316544003
 09/10  21:00:00,371.483874424,35.817296763,94.3424463231,0.0,95.2963835608,89.1510273009,322.384024453,71.4361787629,24.9909,225.95694569
 09/10  22:00:00,322.556889566,35.817296763,98.6463355888,0.0,80.3315023541,63.3799339444,418.125896456,67.3754111065,16.6606,334.089885349
 09/10  23:00:00,235.06186914,35.817296763,75.6698695151,0.0,42.6918050922,48.4199368926,260.309700022,58.7403952642,8.3303,193.239004758
 09/10  24:00:00,185.031533162,30.9671459672,60.9768981098,0.0,34.4311606118,33.1021868926,166.540187113,51.6424619137,3.33212,111.565605199
 09/11  01:00:00,157.52237978,30.9671459672,52.2668145349,0.0,19.418418834,29.3649097162,148.089548872,57.7117038013,3.33212,87.0457250711
 09/11  02:00:00,145.113931062,30.9671459672,47.780994066,0.0,12.7620426787,28.1191506574,148.16621549,57.7790070479,3.33212,87.0550884423
 09/11  03:00:00,142.366544475,30.9671459672,45.0302656652,0.0,12.7620426787,28.1191506574,140.169300499,56.0106259095,3.33212,80.82655459
