Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/11  04:00:00,149.337605753,30.9671459672,45.4045000476,0.0,12.7620426787,28.1191506574,171.874322701,53.2835901448,3.33212,115.258612556
 09/11  05:00:00,186.700120038,33.3922213651,52.709139601,0.0,25.5240853573,30.610668775,254.700286599,49.9562139892,8.3303,196.41377261
 09/11  06:00:00,314.981861794,34.2005798311,82.3839221901,0.0,51.0481707146,78.1489452969,393.138283777,41.0409135246,16.6606,335.436770253
 09/11  07:00:00,389.674694087,35.8235941133,109.233079702,0.0,64.3609230253,109.708623606,550.688334824,80.0039806049,24.9909,445.693454219
 09/11  08:00:00,330.164234771,35.817296763,98.0548015617,0.0,51.0481707146,80.7689615957,418.293361865,38.8337374791,33.3212,346.138424385
 09/11  09:00:00,343.058019701,36.3972006039,137.639791927,0.0,51.0481707146,71.0224615957,336.272073948,8.55512366961,66.8089,260.908050279
 09/11  10:00:00,284.650273909,36.4855305597,127.298107492,0.0,32.1804615127,65.7244621605,295.007518158,5.23032667909,83.4695,206.307691479
 09/11  11:00:00,299.645265862,36.541481375,140.796725065,0.0,32.1804615127,65.7244621605,241.503010434,3.98631192063,83.4695,154.047198514
 09/11  12:00:00,302.78724939,36.58106768,144.225740633,0.0,32.1804615127,65.7244621605,242.101248713,4.79008978065,83.4695,153.841658933
 09/11  13:00:00,293.118994835,36.6123532273,144.456109742,0.0,32.1804615127,55.9779621605,233.951243711,5.17302719931,75.1392,153.639016511
 09/11  14:00:00,292.249832778,36.641852507,143.272421124,0.0,32.1804615127,55.9779621605,224.387477881,4.14460902537,66.8089,153.433968856
 09/11  15:00:00,292.288888627,36.6713481055,142.565180892,0.0,32.1804615127,55.9779621605,226.076621682,4.16547713151,75.1392,146.77194455
 09/11  16:00:00,322.345304814,36.3772998618,143.248588477,0.0,32.1804615127,60.9114621605,209.474102832,2.14571706894,91.7998,115.528585763
 09/11  17:00:00,356.566188056,35.8574508586,143.476581822,0.0,32.1804615127,77.5397301883,225.516797543,4.86240068063,49.9818,170.672596862
 09/11  18:00:00,408.060766794,35.9063009846,141.284502272,0.0,77.122965704,86.2600435998,368.695069253,6.08867138409,49.9818,312.624597869
 09/11  19:00:00,415.210997341,35.8464405782,141.385158237,0.0,102.647051061,80.1663183927,268.32096717,5.51101424794,33.3212,229.488752922
 09/11  20:00:00,455.970860533,35.8301994732,140.601672121,0.0,115.40909374,92.7192997104,264.836692864,5.457970925,33.3212,226.057521939
 09/11  21:00:00,430.757969802,35.8751866575,139.200725719,0.0,102.647051061,94.1340635361,368.678163766,6.05458781791,24.9909,337.632675948
 09/11  22:00:00,365.49555787,35.9367763442,140.774910631,0.0,77.122965704,65.871452062,279.910428688,8.81579434436,16.6606,254.434034344
 09/11  23:00:00,287.6591321,35.9054936091,131.332736234,0.0,38.286128036,48.4199368926,164.896006735,11.8482247434,8.3303,144.717481991
 09/11  24:00:00,147.843138338,30.9671459672,35.3014618667,0.0,25.5240853573,30.610668775,117.119786897,4.42542612934,3.33212,109.362240768
 09/12  01:00:00,149.297146336,30.9671459672,44.1492167027,0.0,19.418418834,29.3649097162,101.58801631,11.1944357911,3.33212,87.0614605184
 09/12  02:00:00,181.948184017,33.3922213651,81.9202830922,0.0,12.7620426787,28.1191506574,104.728743869,17.6821473746,3.33212,83.7144764949
 09/12  03:00:00,151.475924617,33.3922213651,51.765315048,0.0,12.7620426787,28.1191506574,112.927829134,25.3925629318,3.33212,84.2031462023
 09/12  04:00:00,145.42891684,31.7755044332,40.19309434,0.0,12.7620426787,28.1191506574,151.344605177,32.7252933372,3.33212,115.28719184
 09/12  05:00:00,185.545249043,32.5838628991,51.8913785248,0.0,25.5240853573,30.610668775,256.761221946,51.9578865944,8.3303,196.473035351
 09/12  06:00:00,318.864104195,34.8472666038,84.9584502451,0.0,51.0481707146,78.1489452969,408.82851515,56.4464252372,16.6606,335.721489913
 09/12  07:00:00,396.547130281,35.8332778076,115.423897922,0.0,64.3609230253,109.708623606,541.832101954,70.5954224196,24.9909,446.245779535
 09/12  08:00:00,334.043417803,35.817296763,101.314113963,0.0,51.0481707146,80.7689615957,422.390486363,40.1776312136,33.3212,348.891655149
 09/12  09:00:00,342.288672027,36.3930265892,137.23994216,0.0,51.0481707146,71.0224615957,340.89869665,15.2454990223,66.8089,258.844297628
 09/12  10:00:00,298.055882811,36.4854056348,140.674358901,0.0,32.1804615127,65.7244621605,295.414646077,5.57162831473,83.4695,206.373517762
 09/12  11:00:00,301.316103189,36.5399000289,142.472501119,0.0,32.1804615127,65.7244621605,244.169386273,3.39552057574,83.4695,157.304365697
 09/12  12:00:00,300.774231804,36.5791665473,142.418120237,0.0,32.1804615127,65.7244621605,237.949521817,3.10754800833,83.4695,151.372473809
 09/12  13:00:00,290.434615082,36.6110524902,141.411257667,0.0,32.1804615127,55.9779621605,231.263264773,3.13467886683,75.1392,152.989385906
 09/12  14:00:00,289.110567321,36.6430752909,139.276155767,0.0,32.1804615127,55.9779621605,222.900612908,2.60934022996,66.8089,153.482372678
 09/12  15:00:00,289.138999138,36.6739787454,139.035888602,0.0,32.1804615127,55.9779621605,229.554609945,2.34939028953,75.1392,152.066019655
 09/12  16:00:00,319.71285742,36.4291706906,140.787873718,0.0,32.1804615127,60.9114621605,205.762739833,0.708530359469,91.7998,113.254409473
 09/12  17:00:00,353.866398493,35.9287377551,140.430056249,0.0,32.1804615127,77.5397301883,227.773178792,3.19283849264,49.9818,174.5985403
 09/12  18:00:00,405.462154205,35.9752456633,137.94743837,0.0,77.122965704,86.2600435998,362.594557867,4.78985372866,49.9818,307.822904138
 09/12  19:00:00,411.893683579,35.9402071886,137.717352272,0.0,102.647051061,80.1663183927,271.908350439,4.45409072067,33.3212,234.133059719
 09/12  20:00:00,452.605801193,35.9199238386,136.59219622,0.0,115.40909374,92.7192997104,263.95971204,4.49416638417,33.3212,226.144345656
 09/12  21:00:00,429.251926017,35.9944355926,136.980077358,0.0,102.647051061,94.1340635361,366.168645002,4.92857589051,24.9909,336.249169111
 09/12  22:00:00,364.772234005,36.0640355695,139.199579243,0.0,77.122965704,65.871452062,280.28889496,7.56894070373,16.6606,256.059354256
 09/12  23:00:00,298.88085752,36.0135962141,141.868624472,0.0,38.286128036,48.4199368926,157.008188054,10.0422692113,8.3303,138.635618843
 09/12  24:00:00,194.090307803,32.9880421321,78.8149607252,0.0,25.5240853573,30.610668775,118.962043566,0.339270952041,3.33212,115.290652614
 09/13  01:00:00,148.791281318,30.9671459672,43.5949337803,0.0,19.418418834,29.3649097162,90.4066119524,0.0,3.33212,87.0744919524
 09/13  02:00:00,188.242946452,33.3922213651,87.759725834,0.0,12.7620426787,28.1191506574,84.2466731404,0.0537824051064,3.33212,80.8607707353
 09/13  03:00:00,188.658939223,33.3922213651,88.1719983984,0.0,12.7620426787,28.1191506574,90.4679473789,0.0634415680517,3.33212,87.0723858108
 09/13  04:00:00,170.843351204,32.5838628991,64.9299659284,0.0,12.7620426787,28.1191506574,119.8246806,1.17839991838,3.33212,115.314160682
 09/13  05:00:00,210.514590608,32.9880421321,76.5544802039,0.0,25.5240853573,30.610668775,207.683861358,2.81085904481,8.3303,196.542702313
 09/13  06:00:00,341.241244714,34.2005798311,107.813778967,0.0,51.0481707146,78.1489452969,355.230268068,2.56221435721,16.6606,336.00745371
 09/13  07:00:00,419.20528408,35.9677172887,137.575820486,0.0,64.3609230253,109.708623606,480.774389967,8.95763935055,24.9909,446.825850616
 09/13  08:00:00,372.031959378,35.8337527564,138.009307405,0.0,51.0481707146,80.7689615957,385.989236364,3.48255449185,33.3212,349.185481872
 09/13  09:00:00,344.426297316,36.3913713398,136.79644849,0.0,51.0481707146,71.0224615957,326.368018272,0.58247101877,66.8089,258.976647253
 09/13  10:00:00,295.983242101,36.4855524641,136.104102305,0.0,32.1804615127,65.7244621605,297.202506956,3.2304085573,83.4695,210.502598399
 09/13  11:00:00,295.763202251,36.591307807,133.948181369,0.0,32.1804615127,65.7244621605,243.209435788,2.70297865302,83.4695,157.036957135
 09/13  12:00:00,293.910441777,36.6450710538,132.354049535,0.0,32.1804615127,65.7244621605,238.991423621,1.59941799637,83.4695,153.922505624
 09/13  13:00:00,285.761868492,36.6224994321,133.916555887,0.0,32.1804615127,55.9779621605,223.951362219,1.11453087637,75.1392,147.697631343
 09/13  14:00:00,287.684764655,36.6775244142,135.794757167,0.0,32.1804615127,55.9779621605,220.717053693,1.0399476226,66.8089,152.86820607
 09/13  15:00:00,290.270511409,36.7005200087,138.537070647,0.0,32.1804615127,55.9779621605,229.463270599,0.799569976578,75.1392,153.524500622
 09/13  16:00:00,318.498557352,36.5202120103,138.911253483,0.0,32.1804615127,60.9114621605,207.711089474,0.372577908359,91.7998,115.538711565
 09/13  17:00:00,351.190960451,35.9683413247,139.196530336,0.0,32.1804615127,77.5397301883,224.108569967,3.33213205652,49.9818,170.79463791
 09/13  18:00:00,403.443530332,36.0252689316,138.387858633,0.0,77.122965704,86.2600435998,366.348295146,7.0648147967,49.9818,309.30168035
 09/13  19:00:00,410.502837127,36.0235113734,137.937922076,0.0,102.647051061,80.1663183927,277.168709844,10.7274109731,33.3212,233.120098871
 09/13  20:00:00,452.944466205,36.0024231369,138.531634088,0.0,115.40909374,92.7192997104,276.875791791,17.2764173895,33.3212,226.278174401
 09/13  21:00:00,428.50817519,36.0568222091,137.903352558,0.0,102.647051061,94.1340635361,391.652166219,25.238949587,24.9909,341.422316632
 09/13  22:00:00,319.647091528,36.1012538177,96.1759602562,0.0,77.122965704,65.871452062,318.82725133,50.3449699886,16.6606,251.821681341
 09/13  23:00:00,235.330410772,36.0344189081,80.1895816103,0.0,38.286128036,48.4199368926,213.810460062,60.193939836,8.3303,145.286220226
 09/13  24:00:00,189.643765555,32.5838628991,75.3802996077,0.0,25.5240853573,30.610668775,174.372318176,57.9778991902,3.33212,113.062298985
 09/14  01:00:00,176.051752498,31.7755044332,70.0293825949,0.0,19.418418834,29.3649097162,145.633007759,59.2615705865,3.33212,83.0393171728
 09/14  02:00:00,165.774486408,32.5838628991,66.8268561769,0.0,12.7620426787,28.1191506574,139.086807606,48.6588297282,3.33212,87.0958578777
 09/14  03:00:00,163.005467048,31.7755044332,64.9547756342,0.0,12.7620426787,28.1191506574,129.905587084,39.4723087153,3.33212,87.1011583689
 09/14  04:00:00,172.385404192,33.3922213651,66.1827958148,0.0,12.7620426787,28.1191506574,145.03295468,32.7733844626,3.33212,108.927450217
 09/14  05:00:00,209.499498707,33.3922213651,75.6522787995,0.0,25.5240853573,30.610668775,231.670040722,26.7159644149,8.3303,196.623776307
 09/14  06:00:00,342.992037757,33.8772364447,110.845327531,0.0,51.0481707146,78.1489452969,377.935647044,23.2766599064,16.6606,337.998387138
 09/14  07:00:00,415.668956232,35.8421444151,135.571512977,0.0,64.3609230253,109.708623606,505.936703693,30.2858409264,24.9909,450.659962766
 09/14  08:00:00,338.82778773,35.817296763,106.894797404,0.0,51.0481707146,80.7689615957,413.894077975,35.5397383914,33.3212,345.033139583
 09/14  09:00:00,296.901445807,36.4006172583,92.6290534297,0.0,51.0481707146,71.0224615957,372.539357483,38.9608067729,66.8089,266.76965071
 09/14  10:00:00,233.158133001,36.489183457,77.6142839115,0.0,32.1804615127,65.7244621605,324.56027207,34.5229649496,83.4695,206.567807121
 09/14  11:00:00,230.187157759,36.5420631643,73.9788899245,0.0,32.1804615127,65.7244621605,266.317319987,28.6800483683,83.4695,154.167771618
 09/14  12:00:00,254.728309127,36.58221513,99.0512083496,0.0,32.1804615127,65.7244621605,262.6866302,25.2511412876,83.4695,153.965988913
 09/14  13:00:00,246.683710156,36.6184785327,100.591777335,0.0,32.1804615127,55.9779621605,252.850592557,23.9371468323,75.1392,153.774245725
 09/14  14:00:00,251.063052223,36.6535626741,104.893683685,0.0,32.1804615127,55.9779621605,244.183916412,23.8039429479,66.8089,153.571073464
 09/14  15:00:00,250.221937594,36.686031889,104.074284676,0.0,32.1804615127,55.9779621605,252.130232052,23.4314349504,75.1392,153.559597102
 09/14  16:00:00,266.344361781,36.3893565444,91.3254080965,0.0,32.1804615127,60.9114621605,233.659348726,26.3068042886,91.7998,115.552744438
 09/14  17:00:00,317.137329713,35.8637632444,107.537021738,0.0,32.1804615127,77.5397301883,250.941471011,30.1056469688,49.9818,170.854024042
 09/14  18:00:00,388.650030625,35.9125781588,124.965101136,0.0,77.122965704,86.2600435998,394.459392946,35.2492068032,49.9818,309.228386143
 09/14  19:00:00,391.416225443,35.8468376137,117.375254325,0.0,102.647051061,80.1663183927,322.176937602,55.3300637121,33.3212,233.52567389
 09/14  20:00:00,433.063554711,35.8224836528,119.666958287,0.0,115.40909374,92.7192997104,345.302599722,84.379164056,33.3212,227.602235666
 09/14  21:00:00,418.229915792,35.8634629797,128.067657183,0.0,102.647051061,94.1340635361,538.668180605,170.067642151,24.9909,343.609638454
 09/14  22:00:00,324.415150349,35.9240153344,100.389702267,0.0,77.122965704,65.871452062,511.615682215,243.239120402,16.6606,251.715961813
 09/14  23:00:00,226.349883625,35.8686284005,70.2968133049,0.0,38.286128036,48.4199368926,390.507995764,239.195783057,8.3303,142.981912706
 09/14  24:00:00,171.404002644,30.9671459672,58.612020366,0.0,25.5240853573,30.610668775,181.892494508,63.2379618442,3.33212,115.322412663
 09/15  01:00:00,156.728172145,30.9671459672,51.3041026752,0.0,19.418418834,29.3649097162,135.012521105,50.8081042028,3.33212,80.8722969019
 09/15  02:00:00,145.321151877,30.9671459672,47.8334123504,0.0,12.7620426787,28.1191506574,131.026314127,40.5926240569,3.33212,87.1015700703
 09/15  03:00:00,142.880817127,30.9671459672,45.4032544628,0.0,12.7620426787,28.1191506574,124.821455211,34.3820023306,3.33212,87.1073328801
 09/15  04:00:00,150.777663507,30.9671459672,46.0886296289,0.0,12.7620426787,28.1191506574,149.128328673,30.4647541349,3.33212,115.331454538
 09/15  05:00:00,188.992468896,33.3922213651,54.2361591229,0.0,25.5240853573,30.610668775,232.397172122,27.3397437492,8.3303,196.727128373
 09/15  06:00:00,316.509543079,33.7155647515,83.505021503,0.0,51.0481707146,78.1489452969,381.045422339,27.7995820813,16.6606,336.585240258
 09/15  07:00:00,395.283471978,35.8194967236,108.736187901,0.0,64.3609230253,109.708623606,671.503174694,198.442935832,24.9909,448.069338862
 09/15  08:00:00,317.540982269,35.817296763,83.6068866455,0.0,51.0481707146,80.7689615957,517.243880763,134.100401601,33.3212,349.822279162
 09/15  09:00:00,285.660719916,36.4088991087,81.2026683067,0.0,51.0481707146,71.0224615957,382.178938187,49.2875058915,66.8089,266.082532295
 09/15  10:00:00,275.001019444,36.4969826553,118.729631022,0.0,32.1804615127,65.7244621605,303.41801053,12.497603678,83.4695,207.450906852
 09/15  11:00:00,295.704744249,36.5489899489,137.645885172,0.0,32.1804615127,65.7244621605,241.353419169,3.65992434194,83.4695,154.223994827
 09/15  12:00:00,299.305367672,36.5891262189,141.42458782,0.0,32.1804615127,65.7244621605,239.20240096,1.72011604723,83.4695,154.012784913
 09/15  13:00:00,289.363285605,36.6256764345,140.916420375,0.0,32.1804615127,55.9779621605,230.128575783,1.17978355144,75.1392,153.809592231
 09/15  14:00:00,288.705841911,36.6576989703,140.19208933,0.0,32.1804615127,55.9779621605,221.412707851,0.997866960995,66.8089,153.60594089
 09/15  15:00:00,288.558468553,36.6866774301,140.132716177,0.0,32.1804615127,55.9779621605,225.607340893,0.946011456024,75.1392,149.522129437
 09/15  16:00:00,317.347497874,36.3929541817,140.078448809,0.0,32.1804615127,60.9114621605,210.875939187,0.672823710624,91.7998,118.403315476
 09/15  17:00:00,351.689222985,35.8751915172,139.951238596,0.0,32.1804615127,77.5397301883,225.643745204,3.53993861934,49.9818,172.122006585
 09/15  18:00:00,404.784490896,35.9251198601,139.235736331,0.0,77.122965704,86.2600435998,363.895968859,5.36330129218,49.9818,308.550867567
 09/15  19:00:00,414.466531442,35.8635026152,139.155976163,0.0,102.647051061,80.1663183927,273.679824259,5.88097829634,33.3212,234.477645962
 09/15  20:00:00,453.705121838,35.8527854125,138.895672017,0.0,115.40909374,92.7192997104,267.695569791,5.02387118746,33.3212,229.350498603
 09/15  21:00:00,429.605205949,35.8962977539,138.248850279,0.0,102.647051061,94.1340635361,371.821355372,4.50410650849,24.9909,342.326348864
 09/15  22:00:00,364.916134984,35.9796375084,139.902939383,0.0,77.122965704,65.871452062,278.791692397,5.6165481664,16.6606,256.514544231
 09/15  23:00:00,299.030702992,35.9395943613,142.133647736,0.0,38.286128036,48.4199368926,154.554651727,7.46919205431,8.3303,138.755159672
 09/15  24:00:00,155.414867883,30.9671459672,42.7817970038,0.0,25.5240853573,30.610668775,118.689401236,0.0,3.33212,115.357281236
 09/16  01:00:00,204.755080802,33.3922213651,86.7033618302,0.0,27.7269238854,30.610668775,90.4767406832,0.0195488784739,3.33212,87.1250718047
 09/16  02:00:00,143.519321778,30.9671459672,46.2377500555,0.0,12.7620426787,28.1191506574,84.228030821,0.0,3.33212,80.895910821
 09/16  03:00:00,186.543602973,33.3922213651,86.0270021258,0.0,12.7620426787,28.1191506574,90.5014715943,0.0375568014606,3.33212,87.1317947928
 09/16  04:00:00,195.144054133,33.3922213651,87.6142950148,0.0,12.7620426787,28.1191506574,118.775552108,0.0478629251191,3.33212,115.395569183
 09/16  05:00:00,207.054286665,33.3922213651,87.2037927452,0.0,12.7620426787,28.1191506574,147.499305674,0.0597284446451,8.3303,139.109277229
 09/16  06:00:00,297.781797724,33.8772364447,96.5877314409,0.0,42.6918050922,54.3732441037,221.148021292,0.135534726497,16.6606,204.351886566
 09/16  07:00:00,380.319641261,35.8864453288,141.477665115,0.0,42.6918050922,86.1019271793,368.822174687,6.91876772097,24.9909,336.912506966
 09/16  08:00:00,410.442349327,35.845187794,139.248780331,0.0,57.6566862989,112.030105488,525.510611026,6.55764871853,33.3212,485.631762307
 09/16  09:00:00,362.32570695,36.3849734777,137.060630562,0.0,57.6566862989,83.6599452969,419.564701081,3.24530108894,66.8089,349.510499992
 09/16  10:00:00,309.907231445,36.4760163354,138.356184032,0.0,42.6918050922,68.9656133826,347.22555373,3.07943587439,83.4695,260.676617856
 09/16  11:00:00,301.999977453,36.5653271664,138.658200185,0.0,34.9340096728,67.7198543238,299.82513755,2.9923767944,83.4695,213.363260756
 09/16  12:00:00,298.779848025,36.6341651896,135.453776169,0.0,34.9340096728,67.7198543238,240.045288134,2.12202769228,83.4695,154.453760441
 09/16  13:00:00,286.430214497,36.6136905494,130.881321644,0.0,34.9340096728,57.9733543238,237.472303292,1.35774220719,75.1392,160.975361085
 09/16  14:00:00,286.453675953,36.6464698986,130.136990182,0.0,34.9340096728,57.9733543238,222.269485659,1.39790438934,66.8089,154.06268127
 09/16  15:00:00,285.908079212,36.6746066518,129.387330158,0.0,34.9340096728,57.9733543238,230.706290558,1.50690682131,75.1392,154.060183737
 09/16  16:00:00,314.935322124,36.4231433165,129.335592622,0.0,34.9340096728,62.9068543238,209.295034197,1.71808597615,91.7998,115.77714822
 09/16  17:00:00,344.564528023,35.9451100037,131.753805864,0.0,34.9340096728,72.2186844194,200.695537759,4.74708087375,49.9818,145.966656886
 09/16  18:00:00,413.897635671,36.0623997469,135.412114891,0.0,87.0357390804,86.2600435998,233.097006981,4.54939136643,49.9818,178.565815614
 09/16  19:00:00,412.042458983,35.9074557214,138.199276757,0.0,102.000620287,77.6748002752,265.102466312,4.83089977098,33.3212,226.950366541
 09/16  20:00:00,435.912122501,35.8642800901,137.437548709,0.0,102.000620287,88.9820225341,272.862488436,5.58912825364,33.3212,233.952160182
 09/16  21:00:00,425.750551049,35.8940762509,137.818565112,0.0,102.000620287,91.6425454185,268.67058949,16.1840521404,24.9909,227.495637349
 09/16  22:00:00,345.087637726,35.8629582428,111.448862632,0.0,87.0357390804,65.871452062,387.948387266,32.3116147178,16.6606,338.976172549
 09/16  23:00:00,266.291500564,35.8290873493,106.586592183,0.0,42.6918050922,48.4199368926,241.463203539,32.2013268336,8.3303,200.931576706
 09/16  24:00:00,176.657882031,31.7755044332,61.0087384538,0.0,27.7269238854,30.610668775,146.011189709,33.7022037354,3.33212,108.976865974
 09/17  01:00:00,189.979760587,32.5838628991,64.38712808,0.0,34.4311606118,33.1021868926,132.838844819,42.2592315199,3.33212,87.247493299
 09/17  02:00:00,170.355697977,30.9671459672,63.8050337293,0.0,19.466279405,30.610668775,129.133138571,38.5597753528,3.33212,87.2412432184
 09/17  03:00:00,168.39997363,30.9671459672,61.854858586,0.0,19.466279405,30.610668775,129.927501173,39.3561414369,3.33212,87.239239736
 09/17  04:00:00,177.929247325,32.5838628991,63.1718774897,0.0,19.466279405,30.610668775,160.605130614,41.8432122707,3.33212,115.429798343
 09/17  05:00:00,191.417706336,31.7755044332,65.2261829388,0.0,19.466279405,30.610668775,195.147326942,41.1639028045,8.3303,145.653124138
 09/17  06:00:00,275.64922496,34.6855949106,75.0414589058,0.0,42.6918050922,54.3732441037,260.050452018,40.5496071959,16.6606,202.840244822
 09/17  07:00:00,348.742832529,36.0886887485,101.831218978,0.0,49.3960418185,88.5934452969,418.202082511,52.9896631329,24.9909,340.221519378
 09/17  08:00:00,403.790054914,35.8436698169,133.539175185,0.0,57.6566862989,112.030105488,568.754786424,48.9837838082,33.3212,486.449802615
 09/17  09:00:00,328.411347431,36.413054126,113.85582324,0.0,50.9524495726,81.1684271793,460.45445617,44.6901257716,66.8089,348.955430399
 09/17  10:00:00,259.787481075,36.5154579192,90.2778553868,0.0,42.6918050922,68.9656133826,384.588547639,37.9811832201,83.4695,263.137864419
 09/17  11:00:00,255.906280911,36.5747845477,90.1185941762,0.0,38.286128036,68.9656133826,329.232639007,32.8201638637,83.4695,212.942975143
 09/17  12:00:00,259.501198625,36.6203112625,94.43848778,0.0,38.286128036,68.9656133826,268.100793107,30.5135069896,83.4695,154.117786117
 09/17  13:00:00,252.980306956,36.6310551301,106.790303437,0.0,31.5818913096,56.727595265,254.608565046,25.3654337581,75.1392,154.103931288
 09/17  14:00:00,284.718582534,36.6634031725,137.930726485,0.0,31.5818913096,56.727595265,233.335930852,12.8193679571,66.8089,153.707662894
 09/17  15:00:00,285.900195414,36.6937363543,138.735243178,0.0,31.5818913096,56.727595265,234.85635253,6.01147963614,75.1392,153.705672894
 09/17  16:00:00,316.053273871,36.3872986605,139.967784229,0.0,31.5818913096,61.661095265,214.364199296,6.88998660067,91.7998,115.674412695
 09/17  17:00:00,343.150749146,35.8528167225,139.858136658,0.0,31.5818913096,70.9729253606,204.641874108,8.63880112723,49.9818,146.021272981
 09/17  18:00:00,401.578051024,35.8986035097,136.714656483,0.0,80.3315023541,83.7685254822,242.666885251,14.2854063762,49.9818,178.399678875
 09/17  19:00:00,371.629999343,35.8263004457,100.648368703,0.0,102.000620287,77.6748002752,313.219376325,53.1302220447,33.3212,226.76795428
 09/17  20:00:00,421.208639677,35.817296763,115.709407147,0.0,108.704857014,91.4735406516,359.863198294,95.2696218953,33.3212,231.272376399
 09/17  21:00:00,397.683174693,35.8441534503,120.295901688,0.0,95.2963835608,89.1510273009,367.855858648,113.943739132,24.9909,228.921219515
 09/17  22:00:00,338.085577607,35.8360035685,113.792007968,0.0,80.3315023541,63.3799339444,511.464753575,158.688962873,16.6606,336.115190702
 09/17  23:00:00,244.306652941,35.8178550748,84.3567748952,0.0,42.6918050922,48.4199368926,396.617617393,191.66829938,8.3303,196.619018013
 09/17  24:00:00,190.544565466,30.9671459672,66.3123303824,0.0,34.4311606118,33.1021868926,202.564335707,83.654367521,3.33212,115.577848186
 09/18  01:00:00,160.995884561,30.9671459672,55.5864508284,0.0,19.418418834,29.3649097162,158.909619913,68.4284155647,3.33212,87.1490843483
 09/18  02:00:00,148.110410962,30.9671459672,50.6237173272,0.0,12.7620426787,28.1191506574,147.796279644,57.3149645846,3.33212,87.1491950596
 09/18  03:00:00,146.633308043,30.9671459672,49.1727744778,0.0,12.7620426787,28.1191506574,134.059410544,43.5690764422,3.33212,87.1582141013
 09/18  04:00:00,155.657158969,30.9671459672,51.6505599042,0.0,12.7620426787,28.1191506574,147.229178085,32.0929776175,3.33212,111.804080467
 09/18  05:00:00,193.987582159,32.9880421321,60.3659282781,0.0,25.5240853573,30.610668775,235.777715334,26.4890239796,8.3303,200.958391355
 09/18  06:00:00,323.985656557,34.3622515243,91.1923901636,0.0,51.0481707146,78.1489452969,377.171587766,22.9227424306,16.6606,337.588245335
 09/18  07:00:00,401.823674829,35.8222172118,118.648743569,0.0,64.3609230253,109.708623606,522.511861887,47.3864714912,24.9909,450.134490396
 09/18  08:00:00,328.11446517,35.8177846954,96.0015416843,0.0,51.0481707146,80.7689615957,428.401658118,44.2286652195,33.3212,350.851792898
 09/18  09:00:00,296.277221403,36.4061110268,91.9385975455,0.0,51.0481707146,71.0224615957,364.981450646,30.7224219583,66.8089,267.450128687
 09/18  10:00:00,287.638088431,36.4976396129,131.050659736,0.0,32.1804615127,65.7244621605,305.193239771,11.0957286609,83.4695,210.62801111
 09/18  11:00:00,299.156048083,36.5538493222,141.444763378,0.0,32.1804615127,65.7244621605,242.925446991,1.8459266198,83.4695,157.610020371
 09/18  12:00:00,297.773746675,36.5975197355,140.374437984,0.0,32.1804615127,65.7244621605,238.855466652,1.22310836664,83.4695,154.162858286
 09/18  13:00:00,287.029280092,36.6363774313,139.14832218,0.0,32.1804615127,55.9779621605,229.88368866,0.787365075631,75.1392,153.957123584
 09/18  14:00:00,286.023176017,36.6687902208,137.247063627,0.0,32.1804615127,55.9779621605,221.273218389,0.711715099745,66.8089,153.75260329
 09/18  15:00:00,288.45385771,36.6937926538,139.638231506,0.0,32.1804615127,55.9779621605,229.917993096,1.02522399134,75.1392,153.753569105
 09/18  16:00:00,318.051080339,36.4305061819,140.047281628,0.0,32.1804615127,60.9114621605,207.675603021,0.204172361968,91.7998,115.671630659
 09/18  17:00:00,352.835752578,35.9112917796,140.467063008,0.0,32.1804615127,77.5397301883,223.069344073,1.9631426316,49.9818,171.124401442
 09/18  18:00:00,405.331825211,35.952325689,139.305983445,0.0,77.122965704,86.2600435998,370.962163894,3.45813392477,49.9818,317.522229969
 09/18  19:00:00,415.50810082,35.8942611135,139.39578574,0.0,102.647051061,80.1663183927,270.559230419,3.59292723776,33.3212,233.645103181
 09/18  20:00:00,454.43036307,35.8786971872,139.338932573,0.0,115.40909374,92.7192997104,266.021425475,4.55570910139,33.3212,228.144516374
 09/18  21:00:00,429.360716441,35.9272609762,138.047944143,0.0,102.647051061,94.1340635361,375.17390407,6.25252480644,24.9909,343.930479264
 09/18  22:00:00,363.907359787,36.0052273967,139.213802938,0.0,77.122965704,65.871452062,283.229784981,8.41981956279,16.6606,258.149365419
 09/18  23:00:00,285.784476585,35.9617990862,129.393683132,0.0,38.286128036,48.4199368926,160.935841258,12.6475089938,8.3303,139.958032264
 09/18  24:00:00,184.393644843,32.5838628991,69.857899528,0.0,25.5240853573,30.610668775,129.47235536,10.6833667085,3.33212,115.456868651
 09/19  01:00:00,157.316593878,31.7755044332,51.2212891472,0.0,19.418418834,29.3649097162,104.818964339,14.318473851,3.33212,87.1683704883
 09/19  02:00:00,160.732175422,31.7755044332,62.5281919008,0.0,12.7620426787,28.1191506574,105.934802647,15.4287460608,3.33212,87.1739365865
 09/19  03:00:00,167.493958429,32.5838628991,68.4369050577,0.0,12.7620426787,28.1191506574,103.78550378,14.9289604898,3.33212,85.5244232905
 09/19  04:00:00,162.476817337,33.3922213651,55.5325216074,0.0,12.7620426787,28.1191506574,136.472782788,22.3633226082,3.33212,110.777340179
 09/19  05:00:00,191.866193084,33.3922213651,57.3516492768,0.0,25.5240853573,30.610668775,237.462171728,27.1507437096,8.3303,201.981128018
 09/19  06:00:00,327.264665379,33.8772364447,94.3422983625,0.0,51.0481707146,78.1489452969,385.265100146,28.0672339091,16.6606,340.537266237
 09/19  07:00:00,410.684930207,35.8376329996,126.775114844,0.0,64.3609230253,109.708623606,513.936491941,38.0828340409,24.9909,450.8627579
 09/19  08:00:00,333.6569826,35.817296763,100.958832502,0.0,51.0481707146,80.7689615957,421.131544486,36.5978143165,33.3212,351.212530169
 09/19  09:00:00,293.960526938,36.3945359015,89.7156512074,0.0,51.0481707146,71.0224615957,368.225398825,33.7777308126,66.8089,267.638768013
 09/19  10:00:00,232.874387663,36.4842074631,77.3253633307,0.0,32.1804615127,65.7244621605,333.825819466,36.1827022231,83.4695,214.173617243
 09/19  11:00:00,233.195357977,36.5381056079,76.9622645675,0.0,32.1804615127,65.7244621605,268.963368601,31.0543066216,83.4695,154.43956198
 09/19  12:00:00,251.660984065,36.578752539,95.9805861691,0.0,32.1804615127,65.7244621605,263.705169973,26.0239424062,83.4695,154.211727567
 09/19  13:00:00,236.489726282,36.6135180331,90.4847539715,0.0,32.1804615127,55.9779621605,255.225162362,26.0789985581,75.1392,154.006963804
 09/19  14:00:00,227.661072685,36.6424717324,81.6595742446,0.0,32.1804615127,55.9779621605,247.650480996,27.0298240979,66.8089,153.811756898
 09/19  15:00:00,224.336356951,36.6687700099,78.3281434488,0.0,32.1804615127,55.9779621605,256.20855923,27.262487032,75.1392,153.806872198
 09/19  16:00:00,251.902603345,36.3702353906,76.9282393085,0.0,32.1804615127,60.9114621605,232.772489573,25.2391338789,91.7998,115.733555694
 09/19  17:00:00,284.11579304,35.8492922192,74.6477038533,0.0,32.1804615127,77.5397301883,257.497148944,30.6157619062,49.9818,176.899587038
 09/19  18:00:00,361.410096505,35.8938031411,97.8381163602,0.0,77.122965704,86.2600435998,405.148024976,44.1479396876,49.9818,311.018285288
 09/19  19:00:00,376.389874425,35.8289351944,100.097530344,0.0,102.647051061,80.1663183927,328.061510738,59.7200097544,33.3212,235.020300983
 09/19  20:00:00,421.322257572,35.817296763,108.476594418,0.0,115.40909374,92.7192997104,338.132152091,70.4349155608,33.3212,234.37603653
 09/19  21:00:00,412.185757388,35.849888913,122.74247539,0.0,102.647051061,94.1340635361,449.674253467,86.2126408707,24.9909,338.470712596
 09/19  22:00:00,322.851118592,35.9041829907,99.6282174014,0.0,77.122965704,65.871452062,372.055236884,97.3971199567,16.6606,257.997516927
 09/19  23:00:00,227.400562804,35.86704529,72.3752837484,0.0,38.286128036,48.4199368926,254.90180924,101.71041592,8.3303,144.86109332
 09/19  24:00:00,174.416491705,30.9671459672,61.771999213,0.0,25.5240853573,30.610668775,191.825264924,73.016252321,3.33212,115.476892603
 09/20  01:00:00,159.581909934,30.9671459672,54.3242631512,0.0,19.418418834,29.3649097162,152.332107202,61.822809569,3.33212,87.1771776332
 09/20  02:00:00,147.887532396,30.9671459672,50.5644223396,0.0,12.7620426787,28.1191506574,143.275579884,52.7513418938,3.33212,87.1921179902
 09/20  03:00:00,147.642904496,32.5838628991,48.7149267435,0.0,12.7620426787,28.1191506574,135.944374896,45.4220893678,3.33212,87.1901655278
 09/20  04:00:00,153.787865905,31.7755044332,49.0949506515,0.0,12.7620426787,28.1191506574,157.349648843,41.0256417351,3.33212,112.991887108
 09/20  05:00:00,190.717623234,33.3922213651,56.7793792139,0.0,25.5240853573,30.610668775,246.20126246,37.9104474089,8.3303,199.960515051
 09/20  06:00:00,319.659855048,33.7155647515,87.6142904303,0.0,51.0481707146,78.1489452969,388.89223572,33.9417585017,16.6606,338.289877218
 09/20  07:00:00,396.793362835,35.8248644947,113.735202899,0.0,64.3609230253,109.708623606,546.583001678,65.5226986683,24.9909,456.06940301
 09/20  08:00:00,319.457481366,35.817296763,87.3654618758,0.0,51.0481707146,80.7689615957,464.895335447,78.9000204732,33.3212,352.674114974
 09/20  09:00:00,285.36886273,36.4010534793,80.9688871498,0.0,51.0481707146,71.0224615957,407.153359752,75.844265346,66.8089,264.500194406
 09/20  10:00:00,235.592170074,36.4928645843,79.9384148886,0.0,32.1804615127,65.7244621605,353.257438984,56.4039983423,83.4695,213.383940642
 09/20  11:00:00,244.668696121,36.550463683,88.3101452992,0.0,32.1804615127,65.7244621605,284.6677868,46.7286520256,83.4695,154.469634774
 09/20  12:00:00,256.22133143,36.5939545202,100.514018779,0.0,32.1804615127,65.7244621605,279.434785701,36.7781459967,83.4695,159.187139704
 09/20  13:00:00,257.321170363,36.6322216696,111.260625686,0.0,32.1804615127,55.9779621605,262.418358129,31.4264159507,75.1392,155.852742179
 09/20  14:00:00,266.149307572,36.6664798117,120.011921091,0.0,32.1804615127,55.9779621605,246.891293695,27.7215570701,66.8089,152.360836625
 09/20  15:00:00,260.478509347,36.696227424,114.32274385,0.0,32.1804615127,55.9779621605,254.160907387,28.3486912719,75.1392,150.673016115
 09/20  16:00:00,278.133847517,36.397233987,103.052039299,0.0,32.1804615127,60.9114621605,246.175113041,34.1358820551,91.7998,120.239430986
 09/20  17:00:00,319.603530267,35.8685666334,109.94140036,0.0,32.1804615127,77.5397301883,264.123971721,42.8665003302,49.9818,171.27567139
 09/20  18:00:00,386.115264315,35.9115500955,122.335725611,0.0,77.122965704,86.2600435998,429.283447642,61.1969840225,49.9818,318.10466362
 09/20  19:00:00,390.003123701,35.8419823589,113.096684431,0.0,102.647051061,80.1663183927,348.199844841,79.6876284108,33.3212,235.191016431
 09/20  20:00:00,430.063591812,35.8185484469,116.624120558,0.0,115.40909374,92.7192997104,358.861136645,96.1002502204,33.3212,229.439686425
 09/20  21:00:00,417.881903326,35.8500534476,127.918251025,0.0,102.647051061,94.1340635361,483.522523988,113.805667612,24.9909,344.725956376
 09/20  22:00:00,326.075641714,35.8930839014,102.636119285,0.0,77.122965704,65.871452062,409.138658159,135.095666196,16.6606,257.382391963
 09/20  23:00:00,228.376107206,35.8562791596,73.0846014027,0.0,38.286128036,48.4199368926,307.729124519,153.792072195,8.3303,145.606752324
 09/20  24:00:00,173.258843072,30.9671459672,60.5294090775,0.0,25.5240853573,30.610668775,197.341398009,78.5151088981,3.33212,115.494169111
 09/21  01:00:00,158.370016357,30.9671459672,53.0305944681,0.0,19.418418834,29.3649097162,154.355626001,63.8237823698,3.33212,87.1997236312
 09/21  02:00:00,146.452596542,30.9671459672,49.0443137508,0.0,12.7620426787,28.1191506574,141.504208259,54.464940175,3.33212,83.7071480844
 09/21  03:00:00,143.815337636,30.9671459672,46.4098332042,0.0,12.7620426787,28.1191506574,135.518283028,47.7191285327,3.33212,84.4670344952
 09/21  04:00:00,150.460423763,30.9671459672,46.4571960485,0.0,12.7620426787,28.1191506574,162.496834629,43.5908971635,3.33212,115.573817465
 09/21  05:00:00,187.914765751,33.3922213651,53.8400197809,0.0,25.5240853573,30.610668775,252.082294148,40.719277988,8.3303,203.03271616
 09/21  06:00:00,315.750647746,34.0389081379,83.208032733,0.0,51.0481707146,78.1489452969,392.683637233,35.7876228943,16.6606,340.235414339
 09/21  07:00:00,393.15195071,35.8214770054,109.067229647,0.0,64.3609230253,109.708623606,621.965696965,141.947570951,24.9909,455.027226014
 09/21  08:00:00,316.080883565,35.817296763,83.1927993231,0.0,51.0481707146,80.7689615957,536.929025934,149.371136911,33.3212,354.236689023
 09/21  09:00:00,281.398863448,36.4123585001,76.3815580157,0.0,51.0481707146,71.0224615957,474.651456009,141.615969463,66.8089,266.226586546
 09/21  10:00:00,229.822414359,36.5022309079,73.902022453,0.0,32.1804615127,65.7244621605,381.772932406,85.9059289858,83.4695,212.39750342
 09/21  11:00:00,242.23229498,36.5569118454,85.7266760728,0.0,32.1804615127,65.7244621605,298.513724619,60.1877149838,83.4695,154.856509635
 09/21  12:00:00,254.972269222,36.5991201666,99.1438647488,0.0,32.1804615127,65.7244621605,294.684348526,50.5091121162,83.4695,160.70573641
 09/21  13:00:00,255.429817642,36.6377774613,109.251400985,0.0,32.1804615127,55.9779621605,277.65104957,48.3905077299,75.1392,154.12134184
 09/21  14:00:00,261.937477181,36.6687223199,115.684343035,0.0,32.1804615127,55.9779621605,271.448046967,50.7244804414,66.8089,153.914666526
 09/21  15:00:00,261.888647175,36.6979550168,115.622231964,0.0,32.1804615127,55.9779621605,277.376291481,48.3227490377,75.1392,153.914342443
 09/21  16:00:00,278.403469699,36.4061531776,103.224242584,0.0,32.1804615127,60.9114621605,258.018215348,50.4360651398,91.7998,115.782350209
 09/21  17:00:00,316.65373196,35.8824400077,106.909300771,0.0,32.1804615127,77.5397301883,284.601453056,58.3489431522,49.9818,176.270709904
 09/21  18:00:00,377.421130651,35.9188686251,113.481308082,0.0,77.122965704,86.2600435998,474.591187933,112.041376718,49.9818,312.568011215
 09/21  19:00:00,381.916252658,35.8447390253,104.704073905,0.0,102.647051061,80.1663183927,432.822878008,164.162260287,33.3212,235.339417721
 09/21  20:00:00,424.017428611,35.8190411161,110.270351558,0.0,115.40909374,92.7192997104,429.204567126,161.224289598,33.3212,234.659077528
 09/21  21:00:00,413.222132704,35.8552982722,122.985630291,0.0,102.647051061,94.1340635361,525.874649402,154.284535191,24.9909,346.599214211
 09/21  22:00:00,322.232143661,35.8973425062,98.5853942502,0.0,77.122965704,65.871452062,429.1515413,153.926094909,16.6606,258.564846391
 09/21  23:00:00,226.221408891,35.8583462688,70.7366681463,0.0,38.286128036,48.4199368926,316.877876598,166.073692193,8.3303,142.473884405
 09/21  24:00:00,170.594188137,30.9671459672,57.8301390385,0.0,25.5240853573,30.610668775,189.013243742,72.5805828788,3.33212,113.100540863
 09/22  01:00:00,155.153637006,30.9671459672,49.7651865608,0.0,19.418418834,29.3649097162,150.836216614,61.1360637148,3.33212,86.3680328991
 09/22  02:00:00,143.426883158,30.9671459672,45.9703769327,0.0,12.7620426787,28.1191506574,140.747657925,50.19369301,3.33212,87.221844915
 09/22  03:00:00,141.148989105,30.9671459672,43.6986865316,0.0,12.7620426787,28.1191506574,132.828733556,42.2789131559,3.33212,87.2177004006
 09/22  04:00:00,149.174234098,30.9671459672,44.5137692556,0.0,12.7620426787,28.1191506574,155.073695996,36.1509865043,3.33212,115.590589492
 09/22  05:00:00,187.056257293,33.3922213651,52.3061996935,0.0,25.5240853573,30.610668775,242.130602182,33.1361295223,8.3303,200.66417266
 09/22  06:00:00,314.210412526,33.7155647515,81.2392025394,0.0,51.0481707146,78.1489452969,389.822037891,29.5427697985,16.6606,343.618668093
 09/22  07:00:00,391.816467354,35.8205477573,106.613344284,0.0,64.3609230253,109.708623606,622.224381219,142.049471945,24.9909,455.184009274
 09/22  08:00:00,314.69920948,35.817296763,80.7347348369,0.0,51.0481707146,80.7689615957,561.434970236,172.292844218,33.3212,355.820926019
 09/22  09:00:00,278.726120517,36.4101214193,73.3520624555,0.0,51.0481707146,71.0224615957,503.986867525,169.211670148,66.8089,267.966297377
 09/22  10:00:00,215.726621865,36.4995276543,59.415994943,0.0,32.1804615127,65.7244621605,439.684112873,145.640909171,83.4695,210.573703702
 09/22  11:00:00,214.55676976,36.5538881924,57.8014345798,0.0,32.1804615127,65.7244621605,369.57703486,124.80671224,83.4695,161.300822619
 09/22  12:00:00,221.294746675,36.5941595492,65.1536732408,0.0,32.1804615127,65.7244621605,385.255324852,147.392489073,83.4695,154.393335779
 09/22  13:00:00,213.694380087,36.628468741,67.1941269766,0.0,32.1804615127,55.9779621605,385.720887699,156.40824153,75.1392,154.173446169
 09/22  14:00:00,223.390280004,36.6593920863,76.9729915178,0.0,32.1804615127,55.9779621605,347.452782611,126.673431057,66.8089,153.970451554
 09/22  15:00:00,218.669894026,36.6886677008,72.3914252855,0.0,32.1804615127,55.9779621605,337.24881001,108.139475213,75.1392,153.970134798
 09/22  16:00:00,228.625535452,36.3841610435,53.5196685256,0.0,32.1804615127,60.9114621605,319.22485797,111.572705268,91.7998,115.852352702
 09/22  17:00:00,255.917145718,35.817296763,46.5126363925,0.0,32.1804615127,77.5397301883,324.593763762,96.3316568599,49.9818,178.280306902
 09/22  18:00:00,334.644298583,35.8220699864,71.1519666845,0.0,77.122965704,86.2600435998,487.406889232,118.658524089,49.9818,318.766565144
 09/22  19:00:00,352.279889694,35.817296763,75.7900775476,0.0,102.647051061,80.1663183927,449.703160147,180.853308815,33.3212,235.528651333
 09/22  20:00:00,397.892297544,35.817296763,84.2047083994,0.0,115.40909374,92.7192997104,541.210613522,276.368388001,33.3212,231.521025521
 09/22  21:00:00,390.197729823,35.817296763,98.7888545935,0.0,102.647051061,94.1340635361,669.658668427,301.223504822,24.9909,343.444263604
 09/22  22:00:00,301.687511652,35.817296763,76.2644040745,0.0,77.122965704,65.871452062,524.906683165,249.764099944,16.6606,258.481983221
 09/22  23:00:00,210.176726477,35.817296763,52.8021640411,0.0,38.286128036,48.4199368926,407.337846298,253.923555597,8.3303,145.083990701
 09/22  24:00:00,156.635944155,30.9671459672,43.8634666888,0.0,25.5240853573,30.610668775,168.696715954,49.7718756695,3.33212,115.592720285
 09/23  01:00:00,169.003860232,30.9671459672,53.9121961661,0.0,27.7269238854,30.610668775,130.509499487,39.9501501939,3.33212,87.2272292929
 09/23  02:00:00,159.779819572,30.9671459672,62.0910084238,0.0,12.7620426787,28.1191506574,124.69648041,34.1259242023,3.33212,87.2384362081
 09/23  03:00:00,148.265590344,30.9671459672,50.5695626965,0.0,12.7620426787,28.1191506574,121.97475954,31.3918405081,3.33212,87.2507990322
 09/23  04:00:00,151.430936447,30.9671459672,47.1525962737,0.0,12.7620426787,28.1191506574,148.472160372,29.5269353142,3.33212,115.613105058
 09/23  05:00:00,162.44908248,30.9671459672,45.9292170366,0.0,12.7620426787,28.1191506574,182.626484378,28.5175516001,8.3303,145.778632778
 09/23  06:00:00,252.773739685,33.3922213651,53.1115751534,0.0,42.6918050922,54.3732441037,250.283485813,28.1798775077,16.6606,205.443008305
 09/23  07:00:00,315.672986138,35.8632206363,75.6682898179,0.0,42.6918050922,86.1019271793,579.696080096,214.831437563,24.9909,339.873742533
 09/23  08:00:00,338.757782157,35.817296763,66.2974105663,0.0,57.6566862989,112.030105488,769.713415654,244.868892812,33.3212,491.523322843
 09/23  09:00:00,289.526172991,36.3741595959,64.5019317833,0.0,57.6566862989,83.6599452969,584.188410528,163.099474097,66.8089,354.28003643
 09/23  10:00:00,232.916258573,36.4966100929,63.2105337618,0.0,42.6918050922,68.9656133826,441.063297334,87.822625709,83.4695,269.771171625
 09/23  11:00:00,234.265036697,36.5547851414,73.1633913406,0.0,34.9340096728,67.7198543238,354.706319773,58.9843064478,83.4695,212.252513325
 09/23  12:00:00,242.415509047,36.5980012789,82.1353766077,0.0,34.9340096728,67.7198543238,293.515079477,48.4151951586,83.4695,161.630384319
 09/23  13:00:00,240.776273435,36.6339074999,90.1877501862,0.0,34.9340096728,57.9733543238,283.191046885,47.7423079152,75.1392,160.30953897
 09/23  14:00:00,238.023733765,36.6644886114,87.4465333899,0.0,34.9340096728,57.9733543238,264.964778291,42.6667913424,66.8089,155.489086949
 09/23  15:00:00,238.236553321,36.6898571931,87.6510665633,0.0,34.9340096728,57.9733543238,272.78977198,43.2235954796,75.1392,154.4269765
 09/23  16:00:00,266.261548844,36.3839317162,86.7373784813,0.0,34.9340096728,62.9068543238,254.253178711,39.9891970734,91.7998,122.464181637
 09/23  17:00:00,303.059787582,35.8199946368,96.3675324492,0.0,34.9340096728,72.2186844194,233.44464693,37.1255660801,49.9818,146.33728085
 09/23  18:00:00,377.592557439,35.8866064793,104.477368748,0.0,87.0357390804,86.2600435998,275.865778478,46.7517215324,49.9818,179.132256946
 09/23  19:00:00,380.117398458,35.81873346,106.76210825,0.0,102.000620287,77.6748002752,332.142701157,63.4869878747,33.3212,235.334513283
 09/23  20:00:00,405.659150889,35.817296763,109.838379542,0.0,102.000620287,88.9820225341,343.267959632,74.9644659356,33.3212,234.982293696
 09/23  21:00:00,394.124648668,35.817296763,107.966573747,0.0,102.000620287,91.6425454185,360.487967719,100.175682268,24.9909,235.321385451
 09/23  22:00:00,332.822131257,35.817296763,99.805677005,0.0,87.0357390804,65.871452062,480.55304677,125.599804747,16.6606,338.292642023
 09/23  23:00:00,242.152824385,35.817296763,82.6765837448,0.0,42.6918050922,48.4199368926,359.431302093,146.228322331,8.3303,204.872679763
 09/23  24:00:00,209.257928098,30.9671459672,94.3073865482,0.0,27.7269238854,30.610668775,208.928144967,89.9939454341,3.33212,115.602079533
 09/24  01:00:00,190.091688223,30.9671459672,65.8909315707,0.0,34.4311606118,33.1021868926,174.72978081,84.0391006126,3.33212,87.3585601974
 09/24  02:00:00,159.168405354,30.9671459672,52.4450950865,0.0,19.466279405,30.610668775,164.397820627,73.6918495326,3.33212,87.3738510947
 09/24  03:00:00,152.652446238,30.9671459672,45.9186622697,0.0,19.466279405,30.610668775,151.369217181,60.6739672613,3.33212,87.3631299201
 09/24  04:00:00,157.916285694,30.9671459672,44.5717527272,0.0,19.466279405,30.610668775,169.97430125,50.9661043532,3.33212,115.676076897
 09/24  05:00:00,170.481210943,30.9671459672,44.8644208116,0.0,19.466279405,30.610668775,197.437775142,43.0796167086,8.3303,146.027858434
 09/24  06:00:00,253.41686764,34.2005798311,53.0459877327,0.0,42.6918050922,54.3732441037,261.42377344,37.1709625639,16.6606,207.592210877
 09/24  07:00:00,328.587573086,35.8418150419,76.5809033685,0.0,49.3960418185,88.5934452969,578.390853729,206.771392196,24.9909,346.628561533
 09/24  08:00:00,378.645842268,35.817296763,106.769408136,0.0,57.6566862989,112.030105488,691.979166507,165.587710181,33.3212,493.070256327
 09/24  09:00:00,309.047659192,36.4124290763,93.8031234849,0.0,50.9524495726,81.1684271793,524.91481654,104.964197806,66.8089,353.141718734
 09/24  10:00:00,259.180111059,36.5216677605,89.4715908311,0.0,42.6918050922,68.9656133826,398.196155924,42.3988985764,83.4695,272.327757347
 09/24  11:00:00,267.602406692,36.5637960331,101.665486621,0.0,38.286128036,68.9656133826,318.855103274,21.5816506865,83.4695,213.803952587
 09/24  12:00:00,277.882506362,36.6054305128,112.599171338,0.0,38.286128036,68.9656133826,261.718266317,18.3534593124,83.4695,159.895307004
 09/24  13:00:00,241.97525582,36.6378628988,95.788064688,0.0,31.5818913096,56.727595265,246.553752619,16.9147748584,75.1392,154.49977776
 09/24  14:00:00,248.408135177,36.6710697671,102.226209722,0.0,31.5818913096,56.727595265,238.260506567,17.3687891713,66.8089,154.082817395
 09/24  15:00:00,277.152066383,36.7008838291,130.812998389,0.0,31.5818913096,56.727595265,244.686491157,14.8608703795,75.1392,154.686420778
 09/24  16:00:00,314.790540721,36.391556297,139.294298999,0.0,31.5818913096,61.661095265,224.575468971,11.0354662057,91.7998,121.740202765
 09/24  17:00:00,297.430445446,35.8188142998,95.0480808512,0.0,31.5818913096,70.9729253606,214.092302942,17.7164211479,49.9818,146.394081794
 09/24  18:00:00,339.549490284,35.8517102262,75.6934039972,0.0,80.3315023541,83.7685254822,255.445011317,26.4963460197,49.9818,178.966865297
 09/24  19:00:00,372.496840675,35.817296763,96.3525075272,0.0,102.000620287,77.6748002752,301.382239117,32.9120502001,33.3212,235.148988917
 09/24  20:00:00,435.718585491,35.817296763,130.366337108,0.0,108.704857014,91.4735406516,301.364349097,33.5638543766,33.3212,234.479294721
 09/24  21:00:00,411.210735193,35.817296763,133.950442437,0.0,95.2963835608,89.1510273009,311.291079762,52.925912061,24.9909,233.374267701
 09/24  22:00:00,340.057439786,35.817296763,115.976783275,0.0,80.3315023541,63.3799339444,437.365163412,79.929541694,16.6606,340.775021718
 09/24  23:00:00,243.429959247,35.817296763,83.7835221507,0.0,42.6918050922,48.4199368926,315.487953612,109.808995674,8.3303,197.348657938
 09/24  24:00:00,189.875380986,30.9671459672,65.6746720894,0.0,34.4311606118,33.1021868926,202.719176487,77.1824385938,3.33212,122.204617893
 09/25  01:00:00,160.776092108,30.9671459672,55.419238004,0.0,19.418418834,29.3649097162,153.624432072,63.0176493014,3.33212,87.2746627711
 09/25  02:00:00,148.846913506,30.9671459672,51.4395158092,0.0,12.7620426787,28.1191506574,141.96386693,51.3524316879,3.33212,87.2793152425
 09/25  03:00:00,146.688858722,30.9671459672,49.2906095381,0.0,12.7620426787,28.1191506574,135.925459169,45.3110518907,3.33212,87.2822872786
 09/25  04:00:00,153.830007845,30.9671459672,49.8531728309,0.0,12.7620426787,28.1191506574,158.796685312,39.8158285023,3.33212,115.648736809
 09/25  05:00:00,190.189929086,31.7755044332,57.7854092188,0.0,25.5240853573,30.610668775,240.570711884,34.4814657992,8.3303,197.758946085
 09/25  06:00:00,322.247556519,35.008938297,88.8011970521,0.0,51.0481707146,78.1489452969,395.853134524,30.3976946448,16.6606,348.794839879
 09/25  07:00:00,402.2209885,35.8203879113,116.238665466,0.0,64.3609230253,109.708623606,538.990386163,55.9639245355,24.9909,458.035561627
