Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/09  12:00:00,267.5660983,36.5917035118,102.441562667,0.0,38.286128036,68.9656133826,289.183481882,43.3401110547,83.4695,162.373870827
 10/09  13:00:00,252.056515141,36.6258420784,105.854927473,0.0,31.5818913096,56.727595265,278.352403201,40.8284447076,75.1392,162.384758494
 10/09  14:00:00,258.042959576,36.6565899854,111.805486515,0.0,31.5818913096,56.727595265,263.95178883,35.2038844755,66.8089,161.939004354
 10/09  15:00:00,251.851397115,36.6835962981,105.622295292,0.0,31.5818913096,56.727595265,275.50022657,38.4459686727,75.1392,161.915057898
 10/09  16:00:00,280.586243012,36.3787875672,105.397062824,0.0,31.5818913096,61.661095265,252.303670076,37.4843590107,91.7998,123.019511065
 10/09  17:00:00,309.314519347,35.817901517,106.955678593,0.0,31.5818913096,70.9729253606,246.915423675,42.7883563845,49.9818,154.14526729
 10/09  18:00:00,372.577337933,35.844721651,108.45755122,0.0,80.3315023541,83.7685254822,296.042981266,58.5555968658,49.9818,187.5055844
 10/09  19:00:00,393.764176885,35.817296763,111.666820163,0.0,102.000620287,77.6748002752,377.306456697,98.4290862389,33.3212,245.556170458
 10/09  20:00:00,419.766104613,35.817296763,114.169550324,0.0,108.704857014,91.4735406516,431.824533517,154.171051347,33.3212,244.33228217
 10/09  21:00:00,388.000628958,35.817296763,110.315218105,0.0,95.2963835608,89.1510273009,482.916360905,216.33698743,24.9909,241.588473476
 10/09  22:00:00,327.620101668,35.817296763,102.804104641,0.0,80.3315023541,63.3799339444,628.48199527,251.875073585,16.6606,359.946321685
 10/09  23:00:00,235.301651444,35.817296763,74.8130122235,0.0,42.6918050922,48.4199368926,446.704906227,231.847166577,8.3303,206.52743965
 10/09  24:00:00,182.696599134,30.9671459672,58.4664590702,0.0,34.4311606118,33.1021868926,189.420029063,63.1973365199,3.33212,122.890572543
 10/10  01:00:00,154.500131084,30.9671459672,49.0720901098,0.0,19.418418834,29.3649097162,149.580348657,52.3609964336,3.33212,93.8872322231
 10/10  02:00:00,142.425513196,30.9671459672,44.9220056976,0.0,12.7620426787,28.1191506574,134.443239848,43.4828827535,3.33212,87.6282370942
 10/10  03:00:00,139.935411838,30.9671459672,42.4238244171,0.0,12.7620426787,28.1191506574,135.077730929,37.8507886511,3.33212,93.8948222782
 10/10  04:00:00,147.742130666,30.9671459672,43.0094060799,0.0,12.7620426787,28.1191506574,158.112598313,33.3019740563,3.33212,121.478504256
 10/10  05:00:00,184.317954726,30.9671459672,51.9603816666,0.0,25.5240853573,30.610668775,244.580821781,27.7760557194,8.3303,208.474466061
 10/10  06:00:00,314.610865138,34.2005798311,81.1651348267,0.0,51.0481707146,78.1489452969,403.357909479,23.4700774786,16.6606,363.227232
 10/10  07:00:00,398.291618756,35.8180170344,104.963622795,0.0,64.3609230253,109.708623606,619.959669246,116.786436548,24.9909,478.182332698
 10/10  08:00:00,311.86909686,35.817296763,78.2623553251,0.0,51.0481707146,80.7689615957,550.139237553,143.536597061,33.3212,373.281440492
 10/10  09:00:00,272.034715417,36.4025702288,67.2092990502,0.0,51.0481707146,71.0224615957,476.135678,126.140468051,66.8089,283.186309949
 10/10  10:00:00,212.408083686,36.4893608782,56.6339386053,0.0,32.1804615127,65.7244621605,391.921296206,91.2424862001,83.4695,217.209310006
 10/10  11:00:00,211.368844718,36.5411564344,55.1224203938,0.0,32.1804615127,65.7244621605,307.419349081,54.4902234578,83.4695,169.459625623
 10/10  12:00:00,219.263681041,36.5788981189,63.7336069564,0.0,32.1804615127,65.7244621605,281.093376392,35.2133611552,83.4695,162.410515237
 10/10  13:00:00,259.295207428,36.6158725137,113.115512363,0.0,32.1804615127,55.9779621605,261.977931629,24.631412901,75.1392,162.207318728
 10/10  14:00:00,273.551011202,36.6487563082,126.882302524,0.0,32.1804615127,55.9779621605,249.425544231,20.6342696924,66.8089,161.982374539
 10/10  15:00:00,231.607290804,36.6734821776,85.2540638131,0.0,32.1804615127,55.9779621605,262.974066703,25.8652504231,75.1392,161.96961628
 10/10  16:00:00,277.731821613,36.3706886618,102.381917706,0.0,32.1804615127,60.9114621605,237.819063858,22.9398586854,91.7998,123.079405173
 10/10  17:00:00,324.854215057,35.8179320088,114.686316511,0.0,32.1804615127,77.5397301883,258.191489039,21.103642015,49.9818,187.106047024
 10/10  18:00:00,355.843032386,35.8576306132,91.9573335655,0.0,77.122965704,86.2600435998,410.75717929,27.6125469505,49.9818,333.16283234
 10/10  19:00:00,373.124341344,35.817754893,85.6705026827,0.0,102.647051061,80.1663183927,312.763685993,31.738764494,33.3212,247.703721499
 10/10  20:00:00,418.985809098,35.817296763,106.150889156,0.0,115.40909374,92.7192997104,311.078439738,31.9521879347,33.3212,245.805051804
 10/10  21:00:00,415.25477145,35.8216621672,125.878025569,0.0,102.647051061,94.1340635361,417.497249965,32.7247994574,24.9909,359.781550508
 10/10  22:00:00,359.458307647,35.8671870179,136.033251057,0.0,77.122965704,65.871452062,321.407039151,29.3764261886,16.6606,275.370012963
 10/10  23:00:00,235.615338422,35.8514530001,80.4811311723,0.0,38.286128036,48.4199368926,195.705537568,33.7642187745,8.3303,153.611018793
 10/10  24:00:00,163.290632585,30.9671459672,50.6857173199,0.0,25.5240853573,30.610668775,155.871730199,36.2106644956,3.33212,116.328945703
 10/11  01:00:00,154.558366603,30.9671459672,49.3023910052,0.0,19.418418834,29.3649097162,147.99739533,50.755223728,3.33212,93.9100516018
 10/11  02:00:00,143.916678299,30.9671459672,46.5802943592,0.0,12.7620426787,28.1191506574,150.768987217,53.5110305129,3.33212,93.9258367039
 10/11  03:00:00,142.590324844,30.9671459672,45.2637526077,0.0,12.7620426787,28.1191506574,139.170915836,48.1825491148,3.33212,87.6562467215
 10/11  04:00:00,152.272949726,33.3922213651,45.9347833447,0.0,12.7620426787,28.1191506574,173.149560019,46.9806490439,3.33212,122.836790975
 10/11  05:00:00,186.150714883,31.7755044332,53.789533368,0.0,25.5240853573,30.610668775,266.08232147,43.4670184555,8.3303,214.285003014
 10/11  06:00:00,317.110217434,35.008938297,83.7277621973,0.0,51.0481707146,78.1489452969,411.616947807,37.1488891304,16.6606,357.807458677
 10/11  07:00:00,400.820065151,35.8203273495,109.003345385,0.0,64.3609230253,109.708623606,619.318763742,111.134670406,24.9909,483.193193335
 10/11  08:00:00,314.46126292,35.817296763,82.0973345357,0.0,51.0481707146,80.7689615957,523.291945217,118.856656283,33.3212,371.114088934
 10/11  09:00:00,295.474945103,36.3918887486,91.1073258297,0.0,51.0481707146,71.0224615957,394.91622123,41.9122053411,66.8089,286.195115889
 10/11  10:00:00,293.970084396,36.4756438299,137.495074272,0.0,32.1804615127,65.7244621605,312.94606457,9.66781868852,83.4695,219.808745882
 10/11  11:00:00,297.508195215,36.5299683962,139.582760271,0.0,32.1804615127,65.7244621605,256.931967436,3.90645166995,83.4695,169.556015766
 10/11  12:00:00,297.072729993,36.5725050433,139.629284437,0.0,32.1804615127,65.7244621605,248.945214877,2.9704680939,83.4695,162.505246783
 10/11  13:00:00,286.446325131,36.6095598865,138.408944668,0.0,32.1804615127,55.9779621605,240.100594582,2.65109714093,75.1392,162.310297441
 10/11  14:00:00,285.791613913,36.670459953,137.213299709,0.0,32.1804615127,55.9779621605,231.200025266,2.29860710549,66.8089,162.09251816
 10/11  15:00:00,285.851763164,36.7294476618,137.287927894,0.0,32.1804615127,55.9779621605,239.424636201,2.19807788971,75.1392,162.087358311
 10/11  16:00:00,314.984035723,36.4358478301,137.653079233,0.0,32.1804615127,60.9114621605,216.340910952,1.4076099205,91.7998,123.133501032
 10/11  17:00:00,350.598091802,35.8790376319,139.022560899,0.0,32.1804615127,77.5397301883,240.737471211,3.54452750132,49.9818,187.211143709
 10/11  18:00:00,404.351709555,35.9211688734,139.14260971,0.0,77.122965704,86.2600435998,390.025866872,5.09382454228,49.9818,334.95024233
 10/11  19:00:00,428.563166281,35.8526693431,139.393807599,0.0,102.647051061,80.1663183927,288.999135136,8.89740676954,33.3212,246.780528366
 10/11  20:00:00,453.529981526,35.8319319148,139.079621369,0.0,115.40909374,92.7192997104,291.918963119,12.5532228272,33.3212,246.044540292
 10/11  21:00:00,429.2511619,35.8703008458,138.436926224,0.0,102.647051061,94.1340635361,406.195279922,14.6365362163,24.9909,366.567843705
 10/11  22:00:00,363.978617414,35.931129555,139.789774036,0.0,77.122965704,65.871452062,305.467685177,16.3975271252,16.6606,272.409558052
 10/11  23:00:00,253.003828506,35.889998713,97.3953055261,0.0,38.286128036,48.4199368926,183.760900869,23.622137718,8.3303,151.808463151
 10/11  24:00:00,156.48209411,30.9671459672,43.9003505456,0.0,25.5240853573,30.610668775,146.174397221,20.0133181168,3.33212,122.828959105
 10/12  01:00:00,156.39731766,30.9671459672,51.2153509521,0.0,19.418418834,29.3649097162,116.493086281,19.2195329888,3.33212,93.9414332919
 10/12  02:00:00,165.998220119,31.7755044332,67.8221219731,0.0,12.7620426787,28.1191506574,106.169323387,13.9539685648,3.33212,88.8832348222
 10/12  03:00:00,171.519457529,32.5838628991,72.4485650531,0.0,12.7620426787,28.1191506574,106.694514107,10.6102211889,3.33212,92.7521729181
 10/12  04:00:00,197.697004949,33.3922213651,91.0433686106,0.0,12.7620426787,28.1191506574,136.619936009,10.3815485516,3.33212,122.906267458
 10/12  05:00:00,191.172336732,31.7755044332,58.814909407,0.0,25.5240853573,30.610668775,232.969706663,10.1758030804,8.3303,214.463603583
 10/12  06:00:00,359.980841789,35.008938297,126.106104669,0.0,51.0481707146,78.1489452969,387.060260865,9.98573286413,16.6606,360.413928001
 10/12  07:00:00,430.207309164,35.8296627157,138.150240688,0.0,64.3609230253,109.708623606,521.931889411,14.8218329407,24.9909,482.11915647
 10/12  08:00:00,350.865811406,35.817296763,118.24019474,0.0,51.0481707146,80.7689615957,427.027204715,16.5142932386,33.3212,377.191711477
 10/12  09:00:00,323.744453141,36.387890764,118.71860431,0.0,51.0481707146,71.0224615957,367.521108651,16.5178576766,66.8089,284.194350975
 10/12  10:00:00,284.6602178,36.4777598425,127.905500123,0.0,32.1804615127,65.7244621605,322.487255041,14.5169621225,83.4695,224.500792919
 10/12  11:00:00,277.297062354,36.5310179651,119.776600522,0.0,32.1804615127,65.7244621605,259.719312877,13.0940561639,83.4695,163.155756713
 10/12  12:00:00,262.80297354,36.5699405312,106.151133898,0.0,32.1804615127,65.7244621605,260.907885901,14.7860410665,83.4695,162.652344834
 10/12  13:00:00,246.365157169,36.6029688183,99.5359553985,0.0,32.1804615127,55.9779621605,261.114791372,16.8015424252,75.1392,169.174048946
 10/12  14:00:00,215.353643831,36.6312398916,68.9630832658,0.0,32.1804615127,55.9779621605,251.352596057,22.4432253326,66.8089,162.100470725
 10/12  15:00:00,190.373874496,36.659091165,44.3979930004,0.0,32.1804615127,55.9779621605,269.240094192,31.9946284063,75.1392,162.106265785
 10/12  16:00:00,213.237517411,36.3627654707,38.4597124072,0.0,32.1804615127,60.9114621605,256.169672618,41.1911606191,91.7998,123.178711999
 10/12  17:00:00,266.070863256,35.817296763,56.6807839786,0.0,32.1804615127,77.5397301883,304.183810833,66.8374586156,49.9818,187.364552217
 10/12  18:00:00,343.668540588,35.8350292347,80.1529519272,0.0,77.122965704,86.2600435998,481.464262754,96.0199927494,49.9818,335.462470005
 10/12  19:00:00,373.167448201,35.817296763,85.2904575413,0.0,102.647051061,80.1663183927,386.864194907,106.486225719,33.3212,247.056769188
 10/12  20:00:00,408.919040644,35.817296763,95.6356567471,0.0,115.40909374,92.7192997104,403.927735543,124.337394946,33.3212,246.269140597
 10/12  21:00:00,399.653395595,35.817296763,109.815484928,0.0,102.647051061,94.1340635361,549.198469873,157.006970249,24.9909,367.200599623
 10/12  22:00:00,309.209741204,35.8287613291,85.6815970384,0.0,77.122965704,65.871452062,514.454450824,221.701378523,16.6606,276.0924723
 10/12  23:00:00,216.374525123,35.817296763,61.052975718,0.0,38.286128036,48.4199368926,335.494864173,178.200695272,8.3303,148.963868901
 10/12  24:00:00,164.810607805,30.9671459672,52.1700376623,0.0,25.5240853573,30.610668775,197.653748595,71.4357031352,3.33212,122.885925459
 10/13  01:00:00,150.690387185,30.9671459672,45.3905439133,0.0,19.418418834,29.3649097162,160.694157278,63.3953074708,3.33212,93.9667298074
 10/13  02:00:00,138.563108062,30.9671459672,41.1673272348,0.0,12.7620426787,28.1191506574,153.117697562,55.8031472974,3.33212,93.9824302651
 10/13  03:00:00,136.101216247,30.9671459672,38.6819663584,0.0,12.7620426787,28.1191506574,140.507184446,49.0997536886,3.33212,88.075310757
 10/13  04:00:00,144.758139509,30.9671459672,40.1129651299,0.0,12.7620426787,28.1191506574,167.167295859,41.2762899653,3.33212,122.558885894
 10/13  05:00:00,181.061938203,30.9671459672,48.7477736017,0.0,25.5240853573,30.610668775,259.48256839,36.4527423063,8.3303,214.699526083
 10/13  06:00:00,311.303315649,34.5239232174,77.5108189696,0.0,51.0481707146,78.1489452969,418.176282657,34.3401585035,16.6606,367.175524153
 10/13  07:00:00,395.005175195,35.8187474052,100.130242026,0.0,64.3609230253,109.708623606,725.318884854,213.684263376,24.9909,486.643721479
 10/13  08:00:00,308.345245876,35.817296763,73.1546677747,0.0,51.0481707146,80.7689615957,631.221257876,225.643878929,33.3212,372.256178946
 10/13  09:00:00,273.44171472,36.3724013175,67.2001413965,0.0,51.0481707146,71.0224615957,551.273868556,202.813283405,66.8089,281.651685152
 10/13  10:00:00,224.637027849,36.4944505105,67.8524609334,0.0,32.1804615127,65.7244621605,470.969964459,162.500448551,83.4695,225.000015908
 10/13  11:00:00,233.353620137,36.5532810879,76.2581225334,0.0,32.1804615127,65.7244621605,394.694610945,141.475639469,83.4695,169.749471476
 10/13  12:00:00,244.107675012,36.5979379133,87.8829962162,0.0,32.1804615127,65.7244621605,371.246309695,125.074736691,83.4695,162.702073004
 10/13  13:00:00,240.72925759,36.6352257815,94.3212047979,0.0,32.1804615127,55.9779621605,345.310986159,107.647124676,75.1392,162.524661483
 10/13  14:00:00,220.847893166,36.6640025419,74.5857621952,0.0,32.1804615127,55.9779621605,340.87450045,108.063156333,66.8089,166.002444117
 10/13  15:00:00,183.188832415,36.6880422236,37.0945152758,0.0,32.1804615127,55.9779621605,379.23172332,138.833749397,75.1392,165.258773922
 10/13  16:00:00,217.051855421,36.3811994048,42.0616193441,0.0,32.1804615127,60.9114621605,340.61297178,125.580438663,91.7998,123.232733117
 10/13  17:00:00,272.388562971,35.817296763,62.8671968156,0.0,32.1804615127,77.5397301883,361.781038499,124.299114948,49.9818,187.500123551
 10/13  18:00:00,343.427202336,35.817296763,79.6233353589,0.0,77.122965704,86.2600435998,575.690945545,189.727775202,49.9818,335.981370343
 10/13  19:00:00,363.977863744,35.817296763,75.9356310842,0.0,102.647051061,80.1663183927,511.047193393,230.439071751,33.3212,247.286921642
 10/13  20:00:00,397.61449227,35.817296763,83.5086720058,0.0,115.40909374,92.7192997104,559.650611836,276.145366742,33.3212,250.184045094
 10/13  21:00:00,387.98053262,35.817296763,96.3470183343,0.0,102.647051061,94.1340635361,662.704391301,273.487740155,24.9909,364.225751146
 10/13  22:00:00,300.113597916,35.817296763,74.692560703,0.0,77.122965704,65.871452062,547.938952581,253.100247028,16.6606,278.178105553
 10/13  23:00:00,208.86777942,35.817296763,51.48423394,0.0,38.286128036,48.4199368926,430.190169342,267.99255047,8.3303,153.867318872
 10/13  24:00:00,154.805262737,30.9671459672,41.989563776,0.0,25.5240853573,30.610668775,182.382611003,56.1049763545,3.33212,122.945514649
 10/14  01:00:00,151.801688605,30.9671459672,36.7422789188,0.0,27.7269238854,30.610668775,139.868108209,42.531123396,3.33212,94.004864813
 10/14  02:00:00,130.49573758,30.9671459672,32.9155183107,0.0,12.7620426787,28.1191506574,126.696905575,35.6350832261,3.33212,87.7297023487
 10/14  03:00:00,128.859515741,30.9671459672,31.2915714347,0.0,12.7620426787,28.1191506574,129.627724956,32.2800258707,3.33212,94.015579085
 10/14  04:00:00,136.885136606,30.9671459672,32.7438971404,0.0,12.7620426787,28.1191506574,156.669070519,30.3448700374,3.33212,122.992080482
 10/14  05:00:00,150.692102367,30.9671459672,34.3135919742,0.0,12.7620426787,28.1191506574,191.87130194,29.5870148433,8.3303,153.953987097
 10/14  06:00:00,242.123540227,32.9880421321,43.0176674448,0.0,42.6918050922,54.3732441037,262.167375695,29.6691898346,16.6606,215.83758586
 10/14  07:00:00,314.509849686,35.817296763,66.3800990397,0.0,42.6918050922,86.1019271793,628.882055487,236.033762933,24.9909,367.857392554
 10/14  08:00:00,364.609622904,35.817296763,92.1806628566,0.0,57.6566862989,112.030105488,831.036474456,277.417077337,33.3212,520.298197119
 10/14  09:00:00,306.403626959,36.2185890436,80.5262176882,0.0,57.6566862989,83.6599452969,700.897538661,254.735690483,66.8089,379.352948178
 10/14  10:00:00,244.030638963,36.4897959451,74.0277669794,0.0,42.6918050922,68.9656133826,468.388212076,101.498054184,83.4695,283.420657893
 10/14  11:00:00,231.263938235,36.54424134,70.2357026105,0.0,34.9340096728,67.7198543238,361.741951907,52.3809754937,83.4695,225.891476413
 10/14  12:00:00,239.004416489,36.5827774914,78.7738938529,0.0,34.9340096728,67.7198543238,301.309374388,47.7614182085,83.4695,170.07845618
 10/14  13:00:00,244.192212315,36.6191285708,93.6417225346,0.0,34.9340096728,57.9733543238,286.81202186,41.8178623909,75.1392,169.854959469
 10/14  14:00:00,251.505733642,36.6503910627,100.93869567,0.0,34.9340096728,57.9733543238,261.987210831,32.4125343446,66.8089,162.765776486
 10/14  15:00:00,257.043813241,36.681447978,106.452688924,0.0,34.9340096728,57.9733543238,269.990461033,28.8482763558,75.1392,166.002984677
 10/14  16:00:00,274.350710703,36.375048438,94.8191017187,0.0,34.9340096728,62.9068543238,255.250062562,36.5305442493,91.7998,126.919718313
 10/14  17:00:00,289.159454584,35.817296763,82.5028645898,0.0,34.9340096728,72.2186844194,251.979152093,45.857756543,49.9818,156.13959555
 10/14  18:00:00,360.04408283,35.823876345,87.0583893157,0.0,87.0357390804,86.2600435998,290.6747063,46.9034787862,49.9818,193.789427513
 10/14  19:00:00,384.358459717,35.817296763,99.9047693751,0.0,102.000620287,77.6748002752,328.775015538,48.2842613419,33.3212,247.169554196
 10/14  20:00:00,430.864905621,35.817296763,134.757457443,0.0,102.000620287,88.9820225341,331.806690951,49.7401643387,33.3212,248.745326612
 10/14  21:00:00,416.834683688,35.817296763,130.455621134,0.0,102.000620287,91.6425454185,328.756842717,51.0360330318,24.9909,252.729909686
 10/14  22:00:00,344.734870209,35.817296763,111.576791472,0.0,87.0357390804,65.871452062,434.93014709,54.3252543477,16.6606,363.944292742
 10/14  23:00:00,239.67354931,35.817296763,80.2457622374,0.0,42.6918050922,48.4199368926,277.331901483,58.8232629941,8.3303,210.178338489
 10/14  24:00:00,178.552110075,30.9671459672,63.7157215946,0.0,27.7269238854,30.610668775,174.455617973,46.4038055071,3.33212,124.719692466
 10/15  01:00:00,179.980295585,30.9671459672,55.928106998,0.0,34.4311606118,33.1021868926,137.793478122,42.1375966624,3.33212,92.3237614592
 10/15  02:00:00,158.031283062,30.9671459672,51.4927175197,0.0,19.466279405,30.610668775,135.884235232,38.3775139333,3.33212,94.1746012991
 10/15  03:00:00,156.08119975,30.9671459672,49.5573517174,0.0,19.466279405,30.610668775,132.530259339,35.0223818741,3.33212,94.1757574647
 10/15  04:00:00,163.118149394,30.9671459672,49.980673744,0.0,19.466279405,30.610668775,170.7005281,42.8170386715,3.33212,124.551369429
 10/15  05:00:00,175.904531638,30.9671459672,50.5060134974,0.0,19.466279405,30.610668775,213.335363979,45.5836575732,8.3303,159.421406406
 10/15  06:00:00,259.022045456,34.5239232174,58.5512956156,0.0,42.6918050922,54.3732441037,280.294446077,47.0055970474,16.6606,216.62824903
 10/15  07:00:00,337.361276829,35.9135492915,82.0590480029,0.0,49.3960418185,88.5934452969,479.379577973,85.8920776293,24.9909,368.496600343
 10/15  08:00:00,380.951493082,35.817296763,110.525620619,0.0,57.6566862989,112.030105488,642.323876723,87.030668834,33.3212,521.972007889
 10/15  09:00:00,304.802826321,36.4037341695,89.9621966554,0.0,50.9524495726,81.1684271793,553.415912722,104.110292443,66.8089,382.496720278
 10/15  10:00:00,237.100496679,36.4943393071,67.4389135106,0.0,42.6918050922,68.9656133826,465.287988428,99.1150285176,83.4695,282.703459911
 10/15  11:00:00,227.190148202,36.547781457,61.3180678496,0.0,38.286128036,68.9656133826,411.214694942,97.1044981403,83.4695,230.640696801
 10/15  12:00:00,219.676433365,36.5873047579,54.6069552788,0.0,38.286128036,68.9656133826,353.05561045,104.152720382,83.4695,165.433390068
 10/15  13:00:00,201.763305781,36.6186249902,55.6674703221,0.0,31.5818913096,56.727595265,338.644335684,94.3672773435,75.1392,169.13785834
 10/15  14:00:00,201.317339024,36.6482290801,55.1891733249,0.0,31.5818913096,56.727595265,335.759412585,105.985139207,66.8089,162.965373379
 10/15  15:00:00,199.866681073,36.6738075757,53.6951876806,0.0,31.5818913096,56.727595265,360.890281654,123.337680456,75.1392,162.413401198
 10/15  16:00:00,231.900842983,36.3696322487,56.7658783483,0.0,31.5818913096,61.661095265,333.244165161,118.093054506,91.7998,123.351310655
 10/15  17:00:00,240.108769154,35.817296763,37.9401522316,0.0,31.5818913096,70.9729253606,342.540039294,131.139231223,49.9818,161.419008071
 10/15  18:00:00,316.973203933,35.817296763,50.1082936648,0.0,80.3315023541,83.7685254822,430.057088282,191.761532149,49.9818,188.313756133
 10/15  19:00:00,348.870597181,35.817296763,63.8499132852,0.0,102.000620287,77.6748002752,518.912553824,234.575156521,33.3212,251.016197304
 10/15  20:00:00,383.04552953,35.817296763,77.2403547984,0.0,108.704857014,91.4735406516,525.499993837,242.839781932,33.3212,249.339011905
 10/15  21:00:00,359.031573171,35.817296763,80.6864850133,0.0,95.2963835608,89.1510273009,559.600907564,287.091626181,24.9909,247.518381383
 10/15  22:00:00,304.253377815,35.817296763,78.5341211401,0.0,80.3315023541,63.3799339444,644.631321574,260.916238687,16.6606,367.054482887
 10/15  23:00:00,218.882937988,35.817296763,57.1174957011,0.0,42.6918050922,48.4199368926,478.85230494,262.995018695,8.3303,207.526986245
 10/15  24:00:00,167.747751353,30.9671459672,43.5895108136,0.0,34.4311606118,33.1021868926,180.752746014,47.7145536569,3.33212,129.706072357
 10/16  01:00:00,141.310739067,30.9671459672,35.8952751292,0.0,19.418418834,29.3649097162,131.41245929,39.3500054688,3.33212,88.730333821
 10/16  02:00:00,129.940390244,30.9671459672,32.3946575536,0.0,12.7620426787,28.1191506574,131.554547713,35.098101741,3.33212,93.1243259716
 10/16  03:00:00,128.062624919,30.9671459672,30.4966043369,0.0,12.7620426787,28.1191506574,129.565440054,32.1638218882,3.33212,94.0694981659
 10/16  04:00:00,136.164482031,30.9671459672,32.0265723901,0.0,12.7620426787,28.1191506574,156.201679996,29.7664236223,3.33212,123.103136373
 10/16  05:00:00,172.451723252,30.9671459672,40.6995399937,0.0,25.5240853573,30.610668775,252.25004946,28.6746508391,8.3303,215.245098621
 10/16  06:00:00,300.497113486,33.3922213651,68.581456479,0.0,51.0481707146,78.1489452969,413.966329063,28.1487153129,16.6606,369.15701375
 10/16  07:00:00,384.122034152,35.854512568,90.4473253257,0.0,64.3609230253,109.708623606,733.447475835,217.513234043,24.9909,490.943341792
 10/16  08:00:00,298.937999542,35.817296763,64.6375787472,0.0,51.0481707146,80.7689615957,677.723065651,265.445223375,33.3212,378.956642277
 10/16  09:00:00,264.828347913,36.2664402353,58.3264072079,0.0,51.0481707146,71.0224615957,604.638315708,251.42609506,66.8089,286.403320648
 10/16  10:00:00,213.85810303,36.4873737411,56.7709243647,0.0,32.1804615127,65.7244621605,501.103958864,192.044332491,83.4695,225.590126373
 10/16  11:00:00,219.9336151,36.5452553909,62.7904283176,0.0,32.1804615127,65.7244621605,420.968638003,167.457328392,83.4695,170.041809611
 10/16  12:00:00,232.470731161,36.5873973774,76.1377491692,0.0,32.1804615127,65.7244621605,423.913841522,174.251561657,83.4695,166.192779866
 10/16  13:00:00,233.639664912,36.6243064339,87.1161216595,0.0,32.1804615127,55.9779621605,403.735171304,162.263873016,75.1392,166.332098288
 10/16  14:00:00,234.633846298,36.6563387919,88.3180207985,0.0,32.1804615127,55.9779621605,365.561181535,136.219481164,66.8089,162.532800371
 10/16  15:00:00,236.296544668,36.6851190044,90.0454661317,0.0,32.1804615127,55.9779621605,373.094738767,133.303594433,75.1392,164.651944334
 10/16  16:00:00,263.600095665,36.3804108534,88.5167309048,0.0,32.1804615127,60.9114621605,331.974764649,112.266104792,91.7998,127.908859857
 10/16  17:00:00,298.581707352,35.817296763,89.0305182385,0.0,32.1804615127,77.5397301883,353.660097561,115.775229782,49.9818,187.903067778
 10/16  18:00:00,360.404336353,35.817296763,93.8083379652,0.0,77.122965704,86.2600435998,570.207642583,181.990402845,49.9818,338.235439738
 10/16  19:00:00,374.621347436,35.817296763,85.6226066841,0.0,102.647051061,80.1663183927,582.316012432,293.976472522,33.3212,255.01833991
 10/16  20:00:00,405.535873339,35.817296763,90.9003244419,0.0,115.40909374,92.7192997104,516.243245128,233.639215876,33.3212,249.282829253
 10/16  21:00:00,395.214755849,35.817296763,104.42304555,0.0,102.647051061,94.1340635361,596.683897823,200.470126269,24.9909,371.222871554
 10/16  22:00:00,306.047859147,35.817296763,81.8106809216,0.0,77.122965704,65.871452062,500.988338546,207.869050789,16.6606,276.458687757
 10/16  23:00:00,213.420832183,35.817296763,56.1906040511,0.0,38.286128036,48.4199368926,452.523055658,285.046674267,8.3303,159.14608139
 10/16  24:00:00,158.2351257,30.9671459672,45.4479739876,0.0,25.5240853573,30.610668775,181.659558464,53.5836020362,3.33212,124.743836427
 10/17  01:00:00,144.470994072,30.9671459672,39.0478648185,0.0,19.418418834,29.3649097162,136.441875276,39.4532144235,3.33212,93.6565408523
 10/17  02:00:00,133.141794386,30.9671459672,35.5875307394,0.0,12.7620426787,28.1191506574,126.598217674,35.0202573346,3.33212,88.245840339
 10/17  03:00:00,131.939586578,30.9671459672,34.401294394,0.0,12.7620426787,28.1191506574,127.779259673,30.3353037054,3.33212,94.1118359679
 10/17  04:00:00,140.819745576,30.9671459672,36.0663834751,0.0,12.7620426787,28.1191506574,158.733641034,28.9406906879,3.33212,126.460830346
 10/17  05:00:00,176.317845843,30.9671459672,43.9017559168,0.0,25.5240853573,30.610668775,250.894256626,28.7112114412,8.3303,213.852745185
 10/17  06:00:00,304.615329341,33.3922213651,71.9574424969,0.0,51.0481707146,78.1489452969,415.692955563,27.7449759595,16.6606,371.287379604
 10/17  07:00:00,388.874112453,35.8655852381,94.1967579353,0.0,64.3609230253,109.708623606,722.338957816,205.741180736,24.9909,491.606877081
 10/17  08:00:00,305.616516493,35.817296763,67.7480135079,0.0,51.0481707146,80.7689615957,667.608536168,253.817585144,33.3212,380.469751025
 10/17  09:00:00,263.258217225,36.2092611212,56.8134538257,0.0,51.0481707146,71.0224615957,609.701347064,252.220481998,66.8089,290.671965066
 10/17  10:00:00,203.989323591,36.4622483672,46.3317530123,0.0,32.1804615127,65.7244621605,543.930801157,234.478790675,83.4695,225.982510482
 10/17  11:00:00,205.448770531,36.5400015874,48.1707099889,0.0,32.1804615127,65.7244621605,424.692400247,171.956753751,83.4695,169.266146496
 10/17  12:00:00,211.89881243,36.5816097411,55.639363695,0.0,32.1804615127,65.7244621605,418.831240182,171.411419192,83.4695,163.95032099
 10/17  13:00:00,195.795736125,36.615426356,49.4004068116,0.0,32.1804615127,55.9779621605,412.933040495,168.136589884,75.1392,169.65725061
 10/17  14:00:00,195.862956815,36.6427965323,49.6826628211,0.0,32.1804615127,55.9779621605,375.306917681,145.903472177,66.8089,162.594545504
 10/17  15:00:00,205.790396239,36.6725708811,59.7512117986,0.0,32.1804615127,55.9779621605,359.2194875,121.432128493,75.1392,162.648159007
 10/17  16:00:00,232.307558561,36.3687042716,57.3194354209,0.0,32.1804615127,60.9114621605,350.29573552,128.540490371,91.7998,129.955445149
 10/17  17:00:00,274.044076096,35.817296763,64.5191824971,0.0,32.1804615127,77.5397301883,373.766792341,135.742962788,49.9818,188.042029552
 10/17  18:00:00,345.241437461,35.817296763,78.6975100316,0.0,77.122965704,86.2600435998,580.222844335,188.685840035,49.9818,341.5552043
 10/17  19:00:00,362.855159104,35.817296763,73.9854866733,0.0,102.647051061,80.1663183927,620.491782348,334.342415728,33.3212,252.82816662
 10/17  20:00:00,394.577729938,35.817296763,79.6211252977,0.0,115.40909374,92.7192997104,547.681705099,259.272853802,33.3212,255.087651298
 10/17  21:00:00,384.896835533,35.817296763,93.7477724832,0.0,102.647051061,94.1340635361,615.377636238,219.97714942,24.9909,370.409586818
 10/17  22:00:00,299.240258466,35.817296763,73.9239547367,0.0,77.122965704,65.871452062,544.111327722,247.506909495,16.6606,279.943818228
 10/17  23:00:00,207.794572971,35.817296763,50.4401435699,0.0,38.286128036,48.4199368926,413.013670666,250.45736907,8.3303,154.226001596
 10/17  24:00:00,154.452881972,30.9671459672,41.7761455534,0.0,25.5240853573,30.610668775,171.253472173,44.7595309651,3.33212,123.161821208
 10/18  01:00:00,141.105319637,30.9671459672,35.7246116034,0.0,19.418418834,29.3649097162,136.030262294,38.5842816204,3.33212,94.1138606738
 10/18  02:00:00,130.528931127,30.9671459672,32.981995521,0.0,12.7620426787,28.1191506574,133.475331039,36.0270384275,3.33212,94.1161726116
 10/18  03:00:00,129.422311427,30.9671459672,31.8962762798,0.0,12.7620426787,28.1191506574,128.607289575,31.1505226968,3.33212,94.1246468787
 10/18  04:00:00,137.817010139,30.9671459672,33.7455922533,0.0,12.7620426787,28.1191506574,154.645190053,28.0954132522,3.33212,123.217656801
 10/18  05:00:00,173.690941165,30.9671459672,41.9632227116,0.0,25.5240853573,30.610668775,252.873741358,28.9127915584,8.3303,215.6306498
 10/18  06:00:00,301.559411198,33.3922213651,69.6413662861,0.0,51.0481707146,78.1489452969,416.319469288,29.0604191027,16.6606,370.598450186
 10/18  07:00:00,384.89928521,35.8545299151,91.2167138608,0.0,64.3609230253,109.708623606,736.713900176,217.901969345,24.9909,493.821030831
 10/18  08:00:00,302.722547005,35.817296763,65.6242882116,0.0,51.0481707146,80.7689615957,682.754134902,264.773615731,33.3212,384.659319171
 10/18  09:00:00,261.805665139,36.3390124092,56.1636604699,0.0,51.0481707146,71.0224615957,537.496930652,180.716992448,66.8089,289.971038204
 10/18  10:00:00,201.03025365,36.4774410059,45.2262615543,0.0,32.1804615127,65.7244621605,420.838858464,110.215423661,83.4695,227.153934803
 10/18  11:00:00,195.754709898,36.5291894891,39.3234845597,0.0,32.1804615127,65.7244621605,384.782634039,131.062223808,83.4695,170.25091023
 10/18  12:00:00,192.873737826,36.5646518727,37.0252599697,0.0,32.1804615127,65.7244621605,421.833732666,175.183902939,83.4695,163.180329727
 10/18  13:00:00,182.441781894,36.5961426536,36.1845807107,0.0,32.1804615127,55.9779621605,443.999255905,199.133274904,75.1392,169.726781001
 10/18  14:00:00,182.103845065,36.624689904,35.9521026674,0.0,32.1804615127,55.9779621605,402.714992891,173.173979022,66.8089,162.732113869
 10/18  15:00:00,182.64725954,36.6501307191,36.5674623965,0.0,32.1804615127,55.9779621605,407.738884398,163.10103608,75.1392,169.498648318
 10/18  16:00:00,213.003539832,36.349228501,37.9997092969,0.0,32.1804615127,60.9114621605,370.275343394,154.960595578,91.7998,123.514947816
 10/18  17:00:00,260.116840989,35.817296763,50.6056926976,0.0,32.1804615127,77.5397301883,385.968459959,145.069273514,49.9818,190.917386445
 10/18  18:00:00,357.193001572,35.817296763,90.8562832967,0.0,77.122965704,86.2600435998,523.869752218,130.003892428,49.9818,343.88405979
 10/18  19:00:00,398.108553148,35.817296763,110.114275609,0.0,102.647051061,80.1663183927,408.718408846,119.246330257,33.3212,256.150878589
 10/18  20:00:00,410.149449865,35.817296763,96.7342267068,0.0,115.40909374,92.7192997104,422.84960049,141.694493761,33.3212,247.833906729
 10/18  21:00:00,389.870524392,35.817296763,99.9427128452,0.0,102.647051061,94.1340635361,554.237558775,154.527226829,24.9909,374.719431946
 10/18  22:00:00,298.149889789,35.817296763,74.8306337967,0.0,77.122965704,65.871452062,452.512226675,154.22117748,16.6606,281.630449195
 10/18  23:00:00,205.214488154,35.817296763,49.9466306327,0.0,38.286128036,48.4199368926,347.835747669,182.182344222,8.3303,157.323103448
 10/18  24:00:00,152.873787799,30.9671459672,40.2380456106,0.0,25.5240853573,30.610668775,210.242284387,83.6878721703,3.33212,123.222292217
 10/19  01:00:00,139.433578094,30.9671459672,34.1246659436,0.0,19.418418834,29.3649097162,169.825320435,72.3420539014,3.33212,94.1511465335
 10/19  02:00:00,128.837961946,30.9671459672,31.4378715825,0.0,12.7620426787,28.1191506574,156.832008875,59.3279990511,3.33212,94.1718898235
 10/19  03:00:00,127.972435993,30.9671459672,30.577091558,0.0,12.7620426787,28.1191506574,145.651040149,48.1376696548,3.33212,94.1812504944
 10/19  04:00:00,136.510872403,30.9671459672,32.5300022974,0.0,12.7620426787,28.1191506574,167.177357811,40.5726681361,3.33212,123.272569674
 10/19  05:00:00,172.951150527,30.9671459672,41.3414830929,0.0,25.5240853573,30.610668775,259.477561411,35.3128690263,8.3303,215.834392385
 10/19  06:00:00,300.944608948,33.513475135,68.9900470251,0.0,51.0481707146,78.1489452969,422.428530559,31.027283554,16.6606,374.740647005
 10/19  07:00:00,381.679872087,35.8183241904,89.4311831431,0.0,64.3609230253,109.708623606,652.462839036,131.981742467,24.9909,495.490196569
 10/19  08:00:00,301.271599974,35.817296763,65.7999269118,0.0,51.0481707146,80.7689615957,566.938012448,151.89521114,33.3212,381.721601308
 10/19  09:00:00,261.81847899,36.3806369171,56.8088790348,0.0,51.0481707146,71.0224615957,530.364453551,171.995889866,66.8089,291.559663685
 10/19  10:00:00,209.315542498,36.4725591909,53.2308119051,0.0,32.1804615127,65.7244621605,451.968903395,142.303112927,83.4695,226.196290468
 10/19  11:00:00,204.935546624,36.5295918683,48.4351374442,0.0,32.1804615127,65.7244621605,367.132199933,113.317225128,83.4695,170.345474805
 10/19  12:00:00,202.003469157,36.5700118645,46.4037366318,0.0,32.1804615127,65.7244621605,339.439016574,85.8815851189,83.4695,170.087931455
 10/19  13:00:00,195.292976248,36.6048710152,49.3977566052,0.0,32.1804615127,55.9779621605,335.554287968,90.5463648019,75.1392,169.868723166
 10/19  14:00:00,189.782573634,36.6354693914,43.9044629598,0.0,32.1804615127,55.9779621605,325.925768945,96.3386287119,66.8089,162.778240233
 10/19  15:00:00,196.206641155,36.6607433013,50.2583200685,0.0,32.1804615127,55.9779621605,348.001012129,106.205435921,75.1392,166.656376208
 10/19  16:00:00,223.783448639,36.3573500252,48.8560305358,0.0,32.1804615127,60.9114621605,331.299948175,113.08123572,91.7998,126.418912456
 10/19  17:00:00,269.503673964,35.817296763,60.0065524308,0.0,32.1804615127,77.5397301883,347.033395791,108.600984044,49.9818,188.450611747
 10/19  18:00:00,342.653097753,35.817296763,76.1658192018,0.0,77.122965704,86.2600435998,549.258632957,151.661088418,49.9818,347.615744539
 10/19  19:00:00,361.050701382,35.817296763,72.8205782676,0.0,102.647051061,80.1663183927,488.892202173,199.135225783,33.3212,256.43577639
 10/19  20:00:00,391.710964531,35.817296763,77.7715019341,0.0,115.40909374,92.7192997104,536.542392553,253.451299355,33.3212,249.769893198
 10/19  21:00:00,380.993243136,35.817296763,90.3558207465,0.0,102.647051061,94.1340635361,643.664440575,240.238840725,24.9909,378.43469985
 10/19  22:00:00,295.490120478,35.817296763,71.2255261549,0.0,77.122965704,65.871452062,538.232896647,240.65215109,16.6606,280.920145558
 10/19  23:00:00,204.602733826,35.817296763,47.4869641567,0.0,38.286128036,48.4199368926,459.039687083,296.297713686,8.3303,154.411673398
 10/19  24:00:00,150.377964609,30.9671459672,37.5475733925,0.0,25.5240853573,30.610668775,179.064855368,52.4523356271,3.33212,123.280399741
 10/20  01:00:00,137.299043631,30.9671459672,31.7939321992,0.0,19.418418834,29.3649097162,140.689392698,43.1612473555,3.33212,94.1960253423
 10/20  02:00:00,126.953825009,30.9671459672,29.3617207572,0.0,12.7620426787,28.1191506574,134.522753619,36.9847173273,3.33212,94.2059162915
 10/20  03:00:00,125.045680256,30.9671459672,27.4287087179,0.0,12.7620426787,28.1191506574,133.719400846,36.175840502,3.33212,94.2114403443
 10/20  04:00:00,133.465817869,30.9671459672,28.6115585221,0.0,12.7620426787,28.1191506574,169.029042453,35.8721197042,3.33212,129.824802749
 10/20  05:00:00,170.410935213,30.9671459672,37.9367935204,0.0,25.5240853573,30.610668775,257.334964219,33.039823324,8.3303,215.964840895
 10/20  06:00:00,299.530663283,32.9880421321,67.1597332546,0.0,51.0481707146,78.1489452969,419.148896014,30.5478476625,16.6606,371.940448352
 10/20  07:00:00,377.36299002,35.8735045275,82.4571136219,0.0,64.3609230253,109.708623606,735.022968331,213.069371798,24.9909,496.962696532
 10/20  08:00:00,295.253801149,35.817296763,57.2350999827,0.0,51.0481707146,80.7689615957,676.009498064,256.557849583,33.3212,386.130448481
 10/20  09:00:00,262.839525174,36.2750735455,56.1533109239,0.0,51.0481707146,71.0224615957,606.227322056,247.491427597,66.8089,291.926994459
 10/20  10:00:00,207.662003315,36.4765189002,50.426854865,0.0,32.1804615127,65.7244621605,502.506231074,192.63370344,83.4695,226.403027634
 10/20  11:00:00,190.532282226,36.5337408371,33.4123116843,0.0,32.1804615127,65.7244621605,422.260606255,168.339640796,83.4695,170.451465459
 10/20  12:00:00,197.383766782,36.5750356318,41.1123549325,0.0,32.1804615127,65.7244621605,430.049304935,176.388666609,83.4695,170.191138326
 10/20  13:00:00,187.211046952,36.6090947602,40.6465184077,0.0,32.1804615127,55.9779621605,435.751208306,190.658387081,75.1392,169.953621226
 10/20  14:00:00,186.716367589,36.6390738471,40.4373689289,0.0,32.1804615127,55.9779621605,382.841152891,153.119741017,66.8089,162.912511874
 10/20  15:00:00,198.135830824,36.6691165618,51.8776499096,0.0,32.1804615127,55.9779621605,403.000023681,158.166289824,75.1392,169.694533858
 10/20  16:00:00,225.780461525,36.3667358687,50.6492184907,0.0,32.1804615127,60.9114621605,363.872290863,143.83967066,91.7998,128.232820203
 10/20  17:00:00,266.998304856,35.817296763,57.3816172088,0.0,32.1804615127,77.5397301883,385.575704511,145.056414879,49.9818,190.537489632
 10/20  18:00:00,338.743633729,35.817296763,71.9697008761,0.0,77.122965704,86.2600435998,611.958033479,215.998321849,49.9818,345.97791163
 10/20  19:00:00,358.513336647,35.817296763,69.8110678244,0.0,102.647051061,80.1663183927,576.23327291,287.531911368,33.3212,255.380161542
 10/20  20:00:00,391.09991133,35.817296763,76.0744947006,0.0,115.40909374,92.7192997104,559.485698315,274.355706285,33.3212,251.80879203
 10/20  21:00:00,380.950275687,35.817296763,89.325117614,0.0,102.647051061,94.1340635361,645.552645325,243.023885808,24.9909,377.537859517
 10/20  22:00:00,295.48507523,35.817296763,70.0944483818,0.0,77.122965704,65.871452062,552.538942393,251.330799103,16.6606,284.54754329
 10/20  23:00:00,204.960331209,35.817296763,47.6061211952,0.0,38.286128036,48.4199368926,425.34073332,262.50420134,8.3303,154.506231979
 10/20  24:00:00,152.472762978,30.9671459672,39.782464363,0.0,25.5240853573,30.610668775,175.853655632,48.4881122891,3.33212,124.033423343
 10/21  01:00:00,150.610337949,30.9671459672,35.7253047579,0.0,27.7269238854,30.610668775,137.62450745,35.919694032,3.33212,98.3726934177
 10/21  02:00:00,129.785577522,30.9671459672,32.3698521562,0.0,12.7620426787,28.1191506574,131.520766878,32.5181096538,3.33212,95.6705372245
 10/21  03:00:00,128.25923445,30.9671459672,30.8337606245,0.0,12.7620426787,28.1191506574,128.806968315,31.2550743356,3.33212,94.2197739796
 10/21  04:00:00,135.690587729,30.9671459672,31.6531940104,0.0,12.7620426787,28.1191506574,158.259366161,31.5407422635,3.33212,123.386503898
 10/21  05:00:00,150.158524152,30.9671459672,33.890443282,0.0,12.7620426787,28.1191506574,199.865925114,30.2332695496,8.3303,161.302355565
 10/21  06:00:00,243.467907948,33.3922213651,44.0933867485,0.0,42.6918050922,54.3732441037,262.437049667,28.6044522498,16.6606,217.171997417
 10/21  07:00:00,315.356452867,35.817296763,67.2694807972,0.0,42.6918050922,86.1019271793,620.203936408,216.866398777,24.9909,378.34663763
 10/21  08:00:00,367.538904133,35.817296763,92.3349542287,0.0,57.6566862989,112.030105488,814.689058064,244.763842802,33.3212,536.604015262
 10/21  09:00:00,298.915434956,36.3130020229,72.9597414055,0.0,57.6566862989,83.6599452969,683.786020473,237.73013256,66.8089,379.246987913
 10/21  10:00:00,223.85792987,36.4643196626,52.0340933763,0.0,42.6918050922,68.9656133826,624.157112851,250.000570093,83.4695,290.687042758
 10/21  11:00:00,207.771242503,36.5124560678,44.2505443971,0.0,34.9340096728,67.7198543238,577.262351724,259.14016536,83.4695,234.652686364
 10/21  12:00:00,200.082303813,36.5468924917,37.3787590936,0.0,34.9340096728,67.7198543238,516.866205079,262.589421449,83.4695,170.80728363
 10/21  13:00:00,187.050883606,36.5759925788,34.0542213096,0.0,34.9340096728,57.9733543238,511.993580495,266.306153861,75.1392,170.548226634
 10/21  14:00:00,186.944208558,36.6256244479,34.2971807814,0.0,34.9340096728,57.9733543238,482.438428246,245.338292532,66.8089,170.291235713
 10/21  15:00:00,187.570077498,36.6457134395,34.7807219948,0.0,34.9340096728,57.9733543238,521.207744006,275.774489329,75.1392,170.294054677
 10/21  16:00:00,215.95892955,36.3444504556,33.9823069243,0.0,34.9340096728,62.9068543238,491.744410264,269.552771144,91.7998,130.39183912
 10/21  17:00:00,251.099509516,35.817296763,42.7949712175,0.0,34.9340096728,72.2186844194,421.180853936,209.195528539,49.9818,162.003525398
 10/21  18:00:00,332.918885926,35.817296763,52.9618290115,0.0,87.0357390804,86.2600435998,460.336608162,213.862049298,49.9818,196.492758864
 10/21  19:00:00,349.232227775,35.817296763,63.4040191728,0.0,102.000620287,77.6748002752,509.240419985,219.318529536,33.3212,256.600690449
 10/21  20:00:00,369.724820911,35.817296763,72.6018888356,0.0,102.000620287,88.9820225341,509.585856052,220.089540075,33.3212,256.175115977
 10/21  21:00:00,417.121315892,35.817296763,129.438383348,0.0,102.000620287,91.6425454185,497.751482641,218.542025019,24.9909,254.218557622
 10/21  22:00:00,333.149665508,35.817296763,98.651854822,0.0,87.0357390804,65.871452062,612.195597313,221.548483326,16.6606,373.986513986
 10/21  23:00:00,221.446075595,35.817296763,60.6096868562,0.0,42.6918050922,48.4199368926,456.202008856,231.392250353,8.3303,216.479458503
 10/21  24:00:00,157.693016841,30.9671459672,42.7748275461,0.0,27.7269238854,30.610668775,190.690735233,57.4589055323,3.33212,129.8997097
 10/22  01:00:00,159.085839488,30.9671459672,34.920991805,0.0,34.4311606118,33.1021868926,145.074376653,47.3690692413,3.33212,94.3731874114
 10/22  02:00:00,137.861169936,30.9671459672,31.1864106623,0.0,19.466279405,30.610668775,138.93336378,41.2191828961,3.33212,94.3820608838
 10/22  03:00:00,136.05979936,30.9671459672,29.3995563035,0.0,19.466279405,30.610668775,136.215702501,37.5069000095,3.33212,95.3766824918
 10/22  04:00:00,143.893233618,30.9671459672,30.6572711557,0.0,19.466279405,30.610668775,167.518643638,35.2509955126,3.33212,128.935528126
 10/22  05:00:00,158.125351485,30.9671459672,32.6401824566,0.0,19.466279405,30.610668775,203.864138322,33.9101885289,8.3303,161.623649793
 10/22  06:00:00,240.723451527,32.9880421321,41.6922304931,0.0,42.6918050922,54.3732441037,276.613898064,34.626649577,16.6606,225.326648487
 10/22  07:00:00,318.074598178,35.8827362083,61.0066086224,0.0,49.3960418185,88.5934452969,604.291801796,205.936728669,24.9909,373.364173126
 10/22  08:00:00,361.337273424,35.817296763,86.3518428679,0.0,57.6566862989,112.030105488,797.944362228,229.454429843,33.3212,535.168732385
 10/22  09:00:00,286.454462966,36.3788948146,69.9966912587,0.0,50.9524495726,81.1684271793,674.123953427,220.15289064,66.8089,387.162162787
 10/22  10:00:00,220.30960551,36.4710346948,49.1568779527,0.0,42.6918050922,68.9656133826,605.046377727,228.398672801,83.4695,293.178204925
 10/22  11:00:00,210.24344238,36.5240341478,43.1294795531,0.0,38.286128036,68.9656133826,533.635953013,215.306066241,83.4695,234.860386771
 10/22  12:00:00,204.156037312,36.5635486217,38.3040081254,0.0,38.286128036,68.9656133826,443.884829471,189.998931452,83.4695,170.416398019
 10/22  13:00:00,185.512338083,36.5963351364,38.7183719807,0.0,31.5818913096,56.727595265,443.422065387,197.882155514,75.1392,170.400709873
 10/22  14:00:00,174.119846461,36.623358329,27.3787441769,0.0,31.5818913096,56.727595265,447.909001569,211.178079401,66.8089,169.922022168
 10/22  15:00:00,169.941151951,36.6487103249,23.2257686059,0.0,31.5818913096,56.727595265,455.914745034,217.663068314,75.1392,163.11247672
 10/22  16:00:00,200.524521522,36.3442581535,24.7274659665,0.0,31.5818913096,61.661095265,457.513469582,235.444486177,91.7998,130.269183404
 10/22  17:00:00,234.981023399,35.817296763,31.7550498852,0.0,31.5818913096,70.9729253606,462.896345103,250.784560163,49.9818,162.129984941
 10/22  18:00:00,312.684744856,35.817296763,41.9627483748,0.0,80.3315023541,83.7685254822,493.301225365,246.952061512,49.9818,196.367363853
 10/22  19:00:00,341.342333563,35.817296763,55.1401988222,0.0,102.000620287,77.6748002752,549.090377723,259.293102517,33.3212,256.476075207
 10/22  20:00:00,415.999473097,35.817296763,108.740273478,0.0,108.704857014,91.4735406516,532.569005665,245.846181604,33.3212,253.401624061
 10/22  21:00:00,375.597250203,35.817296763,96.4562905561,0.0,95.2963835608,89.1510273009,513.436372708,235.455353317,24.9909,252.990119391
 10/22  22:00:00,309.274715652,35.817296763,83.313566728,0.0,80.3315023541,63.3799339444,635.836728236,240.551647253,16.6606,378.624480984
 10/22  23:00:00,216.522989757,35.817296763,54.5939426428,0.0,42.6918050922,48.4199368926,496.012881254,271.613296105,8.3303,216.069285149
 10/22  24:00:00,163.458775092,30.9671459672,39.1901671921,0.0,34.4311606118,33.1021868926,181.17270667,52.5273920353,3.33212,125.313194635
 10/23  01:00:00,137.058801313,30.9671459672,31.552802292,0.0,19.418418834,29.3649097162,148.416805232,46.1504643218,3.33212,98.9342209102
 10/23  02:00:00,126.126041971,30.9671459672,28.5381348468,0.0,12.7620426787,28.1191506574,139.313788004,41.6929129788,3.33212,94.2887550252
 10/23  03:00:00,124.209340564,30.9671459672,26.6390524054,0.0,12.7620426787,28.1191506574,137.379812321,39.7409329687,3.33212,94.306759352
 10/23  04:00:00,132.12371407,30.9671459672,27.9319851238,0.0,12.7620426787,28.1191506574,172.86156851,41.0087677826,3.33212,128.520680728
 10/23  05:00:00,168.630506471,30.9671459672,36.8085453767,0.0,25.5240853573,30.610668775,265.542948687,39.0144528141,8.3303,218.198195872
 10/23  06:00:00,297.479510644,32.9880421321,65.8273545258,0.0,51.0481707146,78.1489452969,429.831762022,35.6981732792,16.6606,377.472988743
 10/23  07:00:00,382.679754599,35.817296763,88.7489112102,0.0,64.3609230253,109.708623606,753.232665071,224.883319787,24.9909,503.358445284
 10/23  08:00:00,300.743605923,35.817296763,63.4409722829,0.0,51.0481707146,80.7689615957,677.6123248,257.914299028,33.3212,386.376825772
 10/23  09:00:00,246.787008683,36.2328458869,40.2282064725,0.0,51.0481707146,71.0224615957,621.772756888,259.476242188,66.8089,295.4876147
 10/23  10:00:00,181.077602972,36.4173021083,23.1826274372,0.0,32.1804615127,65.7244621605,583.261942934,269.873609952,83.4695,229.918832982
 10/23  11:00:00,181.984895999,36.5120478404,23.3229452344,0.0,32.1804615127,65.7244621605,525.122379079,270.877452852,83.4695,170.775426227
 10/23  12:00:00,192.458929992,36.5649754279,35.3480141095,0.0,32.1804615127,65.7244621605,459.637214812,205.657856543,83.4695,170.509858269
 10/23  13:00:00,178.710314657,36.5979760488,31.8034617037,0.0,32.1804615127,55.9779621605,452.295849245,206.903797368,75.1392,170.252851878
 10/23  14:00:00,181.23877361,36.6263260518,34.2983143836,0.0,32.1804615127,55.9779621605,464.183562737,227.36590639,66.8089,170.008756347
 10/23  15:00:00,182.949028343,36.6550433851,36.2243557021,0.0,32.1804615127,55.9779621605,447.385917876,202.223202396,75.1392,170.02351548
 10/23  16:00:00,210.96264421,36.3519457548,35.5020116033,0.0,32.1804615127,60.9114621605,404.285376685,182.428291209,91.7998,130.057285476
