Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  17:00:00,256.489810201,35.817296763,46.5930163432,0.0,32.1804615127,77.5397301883,413.186120864,173.988691081,49.9818,189.215629783
 10/23  18:00:00,333.201815278,35.817296763,63.5381428046,0.0,77.122965704,86.2600435998,607.866867583,207.715860012,49.9818,350.169207571
 10/23  19:00:00,352.556680036,35.817296763,63.7636401881,0.0,102.647051061,80.1663183927,531.324959012,240.40438959,33.3212,257.599369422
 10/23  20:00:00,385.582792576,35.817296763,71.2529084422,0.0,115.40909374,92.7192997104,518.798606516,228.703728427,33.3212,256.773678089
 10/23  21:00:00,376.776018281,35.817296763,85.6374937466,0.0,102.647051061,94.1340635361,654.174539223,245.379911197,24.9909,383.803728025
 10/23  22:00:00,292.764743704,35.817296763,67.8424343829,0.0,77.122965704,65.871452062,542.268809115,243.514641632,16.6606,282.093567484
 10/23  23:00:00,202.729810058,35.817296763,45.8449024334,0.0,38.286128036,48.4199368926,414.432867512,244.591150534,8.3303,161.511416978
 10/23  24:00:00,149.775150782,30.9671459672,37.0820113939,0.0,25.5240853573,30.610668775,180.977757076,54.1276018929,3.33212,123.518035184
 10/24  01:00:00,136.354064776,30.9671459672,30.9426201754,0.0,19.418418834,29.3649097162,146.743887831,47.9938530214,3.33212,95.4179148094
 10/24  02:00:00,142.9573114,30.9671459672,45.347618195,0.0,12.7620426787,28.1191506574,147.234067785,44.3870004146,3.33212,99.5149473708
 10/24  03:00:00,143.245051541,30.9671459672,45.5905963293,0.0,12.7620426787,28.1191506574,140.034863502,42.3705743148,3.33212,94.3321691877
 10/24  04:00:00,148.249027185,30.9671459672,43.3842830908,0.0,12.7620426787,28.1191506574,172.196528863,40.5073865941,3.33212,128.357022268
 10/24  05:00:00,184.827515902,30.9671459672,52.3376500394,0.0,25.5240853573,30.610668775,264.35443517,37.3580023117,8.3303,218.666132858
 10/24  06:00:00,314.514023609,32.9880421321,82.0746576006,0.0,51.0481707146,78.1489452969,434.387861235,36.3901131281,16.6606,381.337148107
 10/24  07:00:00,392.526511322,35.8584366281,97.5540301882,0.0,64.3609230253,109.708623606,760.199486901,229.861862602,24.9909,505.346724298
 10/24  08:00:00,305.683864715,35.817296763,64.8022601997,0.0,51.0481707146,80.7689615957,701.863189844,279.859638692,33.3212,388.682351152
 10/24  09:00:00,241.35755681,36.1534817257,34.9217029208,0.0,51.0481707146,71.0224615957,631.242642906,269.731093019,66.8089,294.702649887
 10/24  10:00:00,191.946295597,36.4496731169,34.264625202,0.0,32.1804615127,65.7244621605,549.771657375,237.498071308,83.4695,228.804086067
 10/24  11:00:00,199.509594353,36.5290051613,42.2070749999,0.0,32.1804615127,65.7244621605,430.200929035,170.457474212,83.4695,176.273954824
 10/24  12:00:00,212.124847351,36.5754019877,55.9872977405,0.0,32.1804615127,65.7244621605,402.677410471,148.591842265,83.4695,170.616068206
 10/24  13:00:00,215.1924616,36.6121259346,68.8143348351,0.0,32.1804615127,55.9779621605,400.855268128,155.344228231,75.1392,170.371839897
 10/24  14:00:00,223.123266962,36.6445154862,76.8298436646,0.0,32.1804615127,55.9779621605,379.089021579,143.902257431,66.8089,168.377864148
 10/24  15:00:00,226.982089253,36.6729983298,80.753846976,0.0,32.1804615127,55.9779621605,378.432224966,138.242386259,75.1392,165.050638707
 10/24  16:00:00,252.2726423,36.3681412694,77.1319035961,0.0,32.1804615127,60.9114621605,356.717679056,134.524519998,91.7998,130.393359058
 10/24  17:00:00,289.953442142,35.817296763,80.3578603562,0.0,32.1804615127,77.5397301883,373.35419845,127.303143961,49.9818,196.069254489
 10/24  18:00:00,357.328139712,35.817296763,87.9420496575,0.0,77.122965704,86.2600435998,581.235152078,180.471915622,49.9818,350.781436456
 10/24  19:00:00,369.950201867,35.817296763,81.6837055221,0.0,102.647051061,80.1663183927,547.716674244,256.49501664,33.3212,257.900457605
 10/24  20:00:00,401.548344444,35.817296763,87.5062378605,0.0,115.40909374,92.7192997104,536.812867334,246.424328581,33.3212,257.067338753
 10/24  21:00:00,391.899868291,35.817296763,101.364575353,0.0,102.647051061,94.1340635361,622.247521023,212.690260612,24.9909,384.566360411
 10/24  22:00:00,305.294270381,35.817296763,81.0477577217,0.0,77.122965704,65.871452062,508.518682707,209.350228365,16.6606,282.507854342
 10/24  23:00:00,213.091273892,35.817296763,56.5142847968,0.0,38.286128036,48.4199368926,417.656046693,247.679536775,8.3303,161.646209918
 10/24  24:00:00,159.999137502,30.9671459672,47.332543008,0.0,25.5240853573,30.610668775,183.18965211,49.771900781,3.33212,130.085631329
 10/25  01:00:00,146.904588166,30.9671459672,41.573070398,0.0,19.418418834,29.3649097162,137.590918455,39.9139485459,3.33212,94.3448499092
 10/25  02:00:00,160.10698969,30.9671459672,62.6027567382,0.0,12.7620426787,28.1191506574,131.545275533,33.8523628927,3.33212,94.3607926405
 10/25  03:00:00,159.155217641,30.9671459672,61.6185066846,0.0,12.7620426787,28.1191506574,127.896138164,30.2052609152,3.33212,94.3587572488
 10/25  04:00:00,159.898887547,30.9671459672,55.8266335713,0.0,12.7620426787,28.1191506574,158.608278167,25.1357667758,3.33212,130.140391391
 10/25  05:00:00,192.728509359,30.9671459672,61.0517220495,0.0,25.5240853573,30.610668775,255.183736976,22.5977110304,8.3303,224.255725946
 10/25  06:00:00,320.692394304,34.0389081379,88.172432099,0.0,51.0481707146,78.1489452969,410.913539229,18.6171311361,16.6606,375.635808093
 10/25  07:00:00,398.716392579,35.8173099485,107.116060308,0.0,64.3609230253,109.708623606,576.627405883,44.9855616483,24.9909,506.650944235
 10/25  08:00:00,315.356737011,35.817296763,77.5801754964,0.0,51.0481707146,80.7689615957,501.877526434,77.6006181367,33.3212,390.955708298
 10/25  09:00:00,270.418964619,36.3626680071,65.919171978,0.0,51.0481707146,71.0224615957,465.066967879,98.4862369391,66.8089,299.77183094
 10/25  10:00:00,207.102459368,36.4817950155,51.335200059,0.0,32.1804615127,65.7244621605,420.355798502,108.327489809,83.4695,228.558808693
 10/25  11:00:00,189.175661362,36.5340021506,32.7239547635,0.0,32.1804615127,65.7244621605,403.830372585,143.543135424,83.4695,176.817737162
 10/25  12:00:00,179.350180242,36.5722213334,23.6087344344,0.0,32.1804615127,65.7244621605,419.671007477,165.479655045,83.4695,170.721852432
 10/25  13:00:00,173.351257392,36.6052416804,27.3014975278,0.0,32.1804615127,55.9779621605,413.384114105,167.767420759,75.1392,170.477493345
 10/25  14:00:00,175.88665177,36.6346990026,29.6870109287,0.0,32.1804615127,55.9779621605,434.462570854,197.422561439,66.8089,170.231109415
 10/25  15:00:00,178.280877979,36.6600363354,31.8053825559,0.0,32.1804615127,55.9779621605,481.234078525,235.860765423,75.1392,170.234113102
 10/25  16:00:00,209.156851471,36.3564203169,33.6675353073,0.0,32.1804615127,60.9114621605,435.546775792,213.280794537,91.7998,130.466181255
 10/25  17:00:00,255.046954433,35.817296763,45.1266324225,0.0,32.1804615127,77.5397301883,421.937850254,182.740265733,49.9818,189.215784521
 10/25  18:00:00,333.102008119,35.817296763,63.710079381,0.0,77.122965704,86.2600435998,564.548575062,162.88047356,49.9818,351.686301502
 10/25  19:00:00,383.730180098,35.817296763,95.5418660941,0.0,102.647051061,80.1663183927,451.102647688,152.207014353,33.3212,265.574433335
 10/25  20:00:00,425.481642945,35.817296763,111.743019849,0.0,115.40909374,92.7192997104,458.54269969,167.848812771,33.3212,257.37268692
 10/25  21:00:00,397.9610218,35.817296763,107.691767012,0.0,102.647051061,94.1340635361,585.241814835,178.05799623,24.9909,382.192918605
 10/25  22:00:00,302.122894669,35.817296763,78.4338820762,0.0,77.122965704,65.871452062,484.796951673,182.486412814,16.6606,285.649938859
 10/25  23:00:00,207.98236979,35.8173067885,52.2509738148,0.0,38.286128036,48.4199368926,385.008704428,214.942208067,8.3303,161.736196361
 10/25  24:00:00,155.013075486,30.9671459672,42.3116125695,0.0,25.5240853573,30.610668775,201.574033754,68.0900660071,3.33212,130.151847746
 10/26  01:00:00,141.705082808,30.9671459672,36.3489546446,0.0,19.418418834,29.3649097162,153.276739737,55.5629651306,3.33212,94.3816546062
 10/26  02:00:00,131.126507983,30.9671459672,33.6846018664,0.0,12.7620426787,28.1191506574,144.256729185,46.5363124978,3.33212,94.3882966872
 10/26  03:00:00,129.658294561,30.9671459672,32.2215330064,0.0,12.7620426787,28.1191506574,142.28509702,39.7063386365,3.33212,99.2466383831
 10/26  04:00:00,137.828461934,30.9671459672,33.8147804766,0.0,12.7620426787,28.1191506574,163.010696616,34.4892000817,3.33212,125.189376535
 10/26  05:00:00,173.859588709,30.9671459672,42.1994370715,0.0,25.5240853573,30.610668775,265.898075723,33.1372013277,8.3303,224.430574396
 10/26  06:00:00,302.054518272,33.6751468282,69.9012310591,0.0,51.0481707146,78.1489452969,428.749376062,28.850650979,16.6606,383.238125083
 10/26  07:00:00,384.933552118,35.8181131187,92.7226591069,0.0,64.3609230253,109.708623606,652.605281198,118.350191054,24.9909,509.264190144
 10/26  08:00:00,306.267422495,35.817296763,67.8362670433,0.0,51.0481707146,80.7689615957,594.250919081,170.016406622,33.3212,390.913312459
 10/26  09:00:00,263.163673066,36.3853978869,58.1266811511,0.0,51.0481707146,71.0224615957,524.414670449,163.393314045,66.8089,294.212456403
 10/26  10:00:00,204.453019858,36.4757979686,48.4311582978,0.0,32.1804615127,65.7244621605,457.067574981,138.560802735,83.4695,235.037272247
 10/26  11:00:00,197.169726528,36.5288931787,40.5394929869,0.0,32.1804615127,65.7244621605,404.902011229,150.326035899,83.4695,171.10647533
 10/26  12:00:00,198.723594246,36.5687885151,42.8196625717,0.0,32.1804615127,65.7244621605,414.621228252,154.541240746,83.4695,176.610487505
 10/26  13:00:00,189.132088059,36.6024795364,42.9490637496,0.0,32.1804615127,55.9779621605,404.636431606,157.843123562,75.1392,171.654108044
 10/26  14:00:00,188.583820167,36.6320748007,42.3742572596,0.0,32.1804615127,55.9779621605,401.441991944,165.391631651,66.8089,169.241460293
 10/26  15:00:00,188.413392624,36.6590329504,42.1881153033,0.0,32.1804615127,55.9779621605,410.354785201,168.157399658,75.1392,167.058185543
 10/26  16:00:00,217.791462948,36.3570583444,42.6363621334,0.0,32.1804615127,60.9114621605,381.188148937,156.361242252,91.7998,133.027106686
 10/26  17:00:00,264.68430355,35.817296763,54.9890927943,0.0,32.1804615127,77.5397301883,385.504797427,144.338621293,49.9818,191.184376135
 10/26  18:00:00,341.992960459,35.817296763,72.5328017874,0.0,77.122965704,86.2600435998,574.971514112,171.30525272,49.9818,353.684461392
 10/26  19:00:00,359.445380137,35.817296763,71.1512083707,0.0,102.647051061,80.1663183927,476.952186655,178.950130087,33.3212,264.680856568
 10/26  20:00:00,391.422606911,35.817296763,77.6803528598,0.0,115.40909374,92.7192997104,478.275192324,187.283016621,33.3212,257.670975703
 10/26  21:00:00,381.567269641,35.817296763,91.2494135112,0.0,102.647051061,94.1340635361,605.167084209,194.046358842,24.9909,386.129825367
 10/26  22:00:00,296.40798177,35.817296763,72.6679639626,0.0,77.122965704,65.871452062,493.908695262,191.064323672,16.6606,286.183771589
 10/26  23:00:00,205.649756223,35.817296763,49.8795578824,0.0,38.286128036,48.4199368926,385.55000034,217.811404256,8.3303,159.408296084
 10/26  24:00:00,153.360339947,30.9671459672,40.655581027,0.0,25.5240853573,30.610668775,201.175098584,67.6406556731,3.33212,130.202322911
 10/27  01:00:00,140.105228738,30.9671459672,34.7364845483,0.0,19.418418834,29.3649097162,154.619006038,56.8749403394,3.33212,94.4119456984
 10/27  02:00:00,129.584951356,30.9671459672,32.1237456084,0.0,12.7620426787,28.1191506574,152.467389851,48.4130861838,3.33212,100.722183667
 10/27  03:00:00,128.249018394,30.9671459672,30.7959127979,0.0,12.7620426787,28.1191506574,139.172109222,41.4090780736,3.33212,94.4309111484
 10/27  04:00:00,136.724678741,30.9671459672,32.0357902035,0.0,12.7620426787,28.1191506574,172.839876471,39.2333017433,3.33212,130.274454728
 10/27  05:00:00,172.104611648,30.9671459672,39.6878274997,0.0,25.5240853573,30.610668775,274.572689682,41.5621561135,8.3303,224.680233569
 10/27  06:00:00,299.775758315,33.3113855185,67.0748294047,0.0,51.0481707146,78.1489452969,436.801661034,39.2098183643,16.6606,380.93124267
 10/27  07:00:00,384.523950462,35.8194477835,89.6244219274,0.0,64.3609230253,109.708623606,757.658531906,221.40708085,24.9909,511.260551056
 10/27  08:00:00,304.961568123,35.817296763,64.1050025519,0.0,51.0481707146,80.7689615957,679.292026102,251.358053924,33.3212,394.612772178
 10/27  09:00:00,263.54077302,36.3296828433,57.0110070829,0.0,51.0481707146,71.0224615957,589.805789374,228.388175953,66.8089,294.608713421
 10/27  10:00:00,211.313636071,36.4783567739,54.5760201521,0.0,32.1804615127,65.7244621605,482.64950435,163.908960383,83.4695,235.271043967
 10/27  11:00:00,206.258109201,36.5358318519,49.3056445696,0.0,32.1804615127,65.7244621605,405.33129157,147.594250448,83.4695,174.267541122
 10/27  12:00:00,191.423359653,36.5775385085,35.5513567527,0.0,32.1804615127,65.7244621605,390.664920036,132.452520605,83.4695,174.742899431
 10/27  13:00:00,180.123823211,36.6097369496,34.0573341153,0.0,32.1804615127,55.9779621605,384.51035589,138.68066036,75.1392,170.69049553
 10/27  14:00:00,187.443041004,36.6399934299,41.4306271863,0.0,32.1804615127,55.9779621605,367.02665546,129.773973199,66.8089,170.443782261
 10/27  15:00:00,195.429651587,36.6688313764,49.4460209929,0.0,32.1804615127,55.9779621605,368.684828034,123.101928561,75.1392,170.443699473
 10/27  16:00:00,226.813332142,36.3669709294,51.7067636766,0.0,32.1804615127,60.9114621605,386.439091572,164.041145388,91.7998,130.598146185
 10/27  17:00:00,267.233354369,35.817296763,57.396123118,0.0,32.1804615127,77.5397301883,446.374153459,199.855932939,49.9818,196.53642052
 10/27  18:00:00,344.899753085,35.817296763,72.4125622029,0.0,77.122965704,86.2600435998,630.303826454,227.63934902,49.9818,352.682677434
 10/27  19:00:00,360.184359333,35.817296763,72.0277088422,0.0,102.647051061,80.1663183927,515.665586691,215.911086836,33.3212,266.433299855
 10/27  20:00:00,393.064296775,35.817296763,79.3056635448,0.0,115.40909374,92.7192997104,517.410822359,226.10781381,33.3212,257.98180855
 10/27  21:00:00,384.275682674,35.817296763,93.8033082329,0.0,102.647051061,94.1340635361,633.582403141,221.642646489,24.9909,386.948856652
 10/27  22:00:00,299.086083141,35.817296763,74.8522777028,0.0,77.122965704,65.871452062,518.65195604,214.549522643,16.6606,287.441833397
 10/27  23:00:00,208.586954059,35.817296763,52.0230314035,0.0,38.286128036,48.4199368926,417.6397763,250.552213767,8.3303,158.757262534
 10/27  24:00:00,155.828261739,30.9671459672,43.177671731,0.0,25.5240853573,30.610668775,184.158554924,50.5624169427,3.33212,130.264017981
 10/28  01:00:00,160.060431947,30.9671459672,45.1473783202,0.0,27.7269238854,30.610668775,144.858156489,40.7695989236,3.33212,100.756437565
 10/28  02:00:00,161.966618899,30.9671459672,64.4110462365,0.0,12.7620426787,28.1191506574,134.654321254,36.8577084613,3.33212,94.464492793
 10/28  03:00:00,149.785293413,30.9671459672,52.1848671408,0.0,12.7620426787,28.1191506574,133.813513856,36.0212589986,3.33212,94.4601348575
 10/28  04:00:00,152.325061346,30.9671459672,48.1145278988,0.0,12.7620426787,28.1191506574,167.748321333,34.0767325893,3.33212,130.339468744
 10/28  05:00:00,162.906345278,30.9671459672,46.4534931734,0.0,12.7620426787,28.1191506574,202.573072861,32.1641011658,8.3303,162.078671695
 10/28  06:00:00,251.730245614,32.9880421321,52.502626734,0.0,42.6918050922,54.3732441037,276.58587229,32.7939675066,16.6606,227.131304783
 10/28  07:00:00,322.450060908,35.8277080417,74.0934232525,0.0,42.6918050922,86.1019271793,634.316541052,223.833162466,24.9909,385.492478586
 10/28  08:00:00,375.722758071,35.817296763,97.3928999478,0.0,57.6566862989,112.030105488,840.652699154,260.460069335,33.3212,546.871429819
 10/28  09:00:00,306.67237485,36.2603910319,80.4860467809,0.0,57.6566862989,83.6599452969,710.027184731,247.689436131,66.8089,395.5288486
 10/28  10:00:00,222.938934472,36.4827834314,51.8421859768,0.0,42.6918050922,68.9656133826,573.026826928,190.116954161,83.4695,299.440372767
 10/28  11:00:00,207.296419859,36.5407187144,45.2979038414,0.0,34.9340096728,67.7198543238,485.346268876,165.624265184,83.4695,236.252503692
 10/28  12:00:00,217.72154445,36.5837632397,56.9287286342,0.0,34.9340096728,67.7198543238,393.025973189,131.106215836,83.4695,178.450257353
 10/28  13:00:00,216.058659146,36.6192662861,65.1335183901,0.0,34.9340096728,57.9733543238,370.792022362,123.178078919,75.1392,172.474743442
 10/28  14:00:00,222.196027539,36.6509140434,71.2354810392,0.0,34.9340096728,57.9733543238,380.102207126,136.537905145,66.8089,176.75540198
 10/28  15:00:00,220.006016312,36.6785051739,69.0488973171,0.0,34.9340096728,57.9733543238,390.833845228,144.641305964,75.1392,171.053339264
 10/28  16:00:00,248.089502279,36.3722526471,68.2217473386,0.0,34.9340096728,62.9068543238,369.444524901,141.817296336,91.7998,135.827428565
 10/28  17:00:00,272.70874274,35.817296763,65.7571649562,0.0,34.9340096728,72.2186844194,349.732203763,135.41485511,49.9818,164.335548653
 10/28  18:00:00,352.498028108,35.817296763,70.4805073273,0.0,87.0357390804,86.2600435998,462.727253411,215.118475649,49.9818,197.626977761
 10/28  19:00:00,367.000335251,35.817296763,80.6083251406,0.0,102.000620287,77.6748002752,633.31142917,333.654287028,33.3212,266.335942142
 10/28  20:00:00,385.753903185,35.817296763,87.3963168919,0.0,102.000620287,88.9820225341,563.053993959,271.460075645,33.3212,258.272718315
 10/28  21:00:00,375.856272006,35.817296763,87.2127074271,0.0,102.000620287,91.6425454185,553.273617331,261.956558337,24.9909,266.326158994
 10/28  22:00:00,319.690381799,35.817296763,84.2316157381,0.0,87.0357390804,65.871452062,663.49125132,267.080552745,16.6606,379.750098574
 10/28  23:00:00,222.908445743,35.817296763,61.0390667408,0.0,42.6918050922,48.4199368926,505.455318196,273.027248905,8.3303,224.097769291
 10/28  24:00:00,163.820208695,30.9671459672,48.9561003894,0.0,27.7269238854,30.610668775,176.889019273,44.5630997707,3.33212,128.993799503
 10/29  01:00:00,167.49284381,30.9671459672,43.4289446858,0.0,34.4311606118,33.1021868926,135.347614973,31.0936823378,3.33212,100.921812635
 10/29  02:00:00,152.548346261,30.9671459672,45.9389290648,0.0,19.466279405,30.610668775,133.000956593,28.7351963604,3.33212,100.933640233
 10/29  03:00:00,174.710486737,30.9671459672,67.9832986232,0.0,19.466279405,30.610668775,125.802923145,27.8424597807,3.33212,94.628343364
 10/29  04:00:00,174.858175591,30.9671459672,61.621545425,0.0,19.466279405,30.610668775,154.871056576,21.1455477405,3.33212,130.393388836
 10/29  05:00:00,183.657364523,30.9671459672,58.2196015861,0.0,19.466279405,30.610668775,188.49106559,17.7300164223,8.3303,162.430749167
 10/29  06:00:00,262.984345828,33.5943109816,63.4258629381,0.0,42.6918050922,54.3732441037,268.753443361,17.8740801416,16.6606,234.21876322
 10/29  07:00:00,338.904095967,35.8204291846,83.5686938532,0.0,49.3960418185,88.5934452969,480.607937679,67.8066029912,24.9909,387.810434687
 10/29  08:00:00,381.689001824,35.817296763,105.471603365,0.0,57.6566862989,112.030105488,695.070549688,112.910857489,33.3212,548.838492199
 10/29  09:00:00,298.721395972,36.3948341361,83.768779496,0.0,50.9524495726,81.1684271793,584.470247266,124.45633629,66.8089,393.205010976
 10/29  10:00:00,232.093814638,36.4859578182,62.2441064461,0.0,42.6918050922,68.9656133826,517.94222809,130.508065492,83.4695,303.964662598
 10/29  11:00:00,195.742987253,36.5387780405,29.8172708461,0.0,38.286128036,68.9656133826,464.995674661,145.042914957,83.4695,236.483259704
 10/29  12:00:00,196.808957003,36.5778049644,31.6739317129,0.0,38.286128036,68.9656133826,414.66555971,153.146423257,83.4695,178.049636454
 10/29  13:00:00,181.090836301,36.6088200945,34.8789920266,0.0,31.5818913096,56.727595265,407.369416976,161.055635636,75.1392,171.17458134
 10/29  14:00:00,184.182767728,36.6371747393,37.9500468643,0.0,31.5818913096,56.727595265,403.782951891,166.308858469,66.8089,170.665193422
 10/29  15:00:00,187.908403275,36.6634082579,41.6566108493,0.0,31.5818913096,56.727595265,415.185529369,169.377534144,75.1392,170.668795225
 10/29  16:00:00,219.901966755,36.3595930279,44.7243733361,0.0,31.5818913096,61.661095265,389.302183822,160.226176831,91.7998,137.276206991
 10/29  17:00:00,254.263996499,35.817296763,51.8608895712,0.0,31.5818913096,70.9729253606,385.269854096,172.448951502,49.9818,162.839102594
 10/29  18:00:00,333.143107976,35.817296763,60.4388940326,0.0,80.3315023541,83.7685254822,462.053387595,211.897887446,49.9818,200.173700149
 10/29  19:00:00,356.831419477,35.817296763,71.5572546744,0.0,102.000620287,77.6748002752,530.973987651,234.330919382,33.3212,263.321868268
 10/29  20:00:00,386.080078108,35.817296763,80.1502172246,0.0,108.704857014,91.4735406516,511.69210487,220.636369369,33.3212,257.7345355
 10/29  21:00:00,360.074622897,35.817296763,82.3066323837,0.0,95.2963835608,89.1510273009,495.663255303,204.475735921,24.9909,266.196619383
 10/29  22:00:00,306.043935334,35.817296763,81.2075897822,0.0,80.3315023541,63.3799339444,628.334718288,231.426829101,16.6606,380.247289187
 10/29  23:00:00,219.606145376,35.817296763,58.9340924738,0.0,42.6918050922,48.4199368926,468.545849335,237.892085848,8.3303,222.323463487
 10/29  24:00:00,177.081955439,30.9671459672,53.0122576648,0.0,34.4311606118,33.1021868926,189.573697519,55.6553609826,3.33212,130.586216537
 10/30  01:00:00,174.461759536,30.9671459672,69.0300240474,0.0,19.418418834,29.3649097162,151.07770379,46.9249551373,3.33212,100.820628653
 10/30  02:00:00,152.437004061,30.9671459672,54.9083213448,0.0,12.7620426787,28.1191506574,138.079296355,40.2182026593,3.33212,94.5289736954
 10/30  03:00:00,143.251432075,30.9671459672,45.6775913396,0.0,12.7620426787,28.1191506574,142.926999478,38.7535205486,3.33212,100.84135893
 10/30  04:00:00,148.364222426,30.9671459672,44.231570713,0.0,12.7620426787,28.1191506574,166.926143197,33.1318738022,3.33212,130.462149395
 10/30  05:00:00,182.921860112,30.9671459672,51.1302178339,0.0,25.5240853573,30.610668775,265.720988799,32.0708262475,8.3303,225.319862551
 10/30  06:00:00,311.083443109,33.3518034418,79.1053682186,0.0,51.0481707146,78.1489452969,433.857162987,28.5674518772,16.6606,388.62911111
 10/30  07:00:00,392.527258866,35.817296763,99.0541200227,0.0,64.3609230253,109.708623606,720.834349781,182.108521619,24.9909,513.734928161
 10/30  08:00:00,309.376217967,35.817296763,69.2533552903,0.0,51.0481707146,80.7689615957,678.122573042,248.312818902,33.3212,396.48855414
 10/30  09:00:00,268.012510113,36.2564481097,61.2998822585,0.0,51.0481707146,71.0224615957,617.167510207,248.597678339,66.8089,301.760931868
 10/30  10:00:00,208.844843904,36.477684653,51.4343037861,0.0,32.1804615127,65.7244621605,523.375325003,203.946201655,83.4695,235.959623349
 10/30  11:00:00,183.949070446,36.5319665337,26.685706499,0.0,32.1804615127,65.7244621605,446.421475731,184.529124201,83.4695,178.42285153
 10/30  12:00:00,190.41010997,36.5717028226,34.1311796464,0.0,32.1804615127,65.7244621605,434.004274507,178.541078468,83.4695,171.993696039
 10/30  13:00:00,187.250799205,36.6062075046,40.8217622657,0.0,32.1804615127,55.9779621605,423.636143732,171.32657361,75.1392,177.170370122
 10/30  14:00:00,190.122712991,36.6356680905,43.741934556,0.0,32.1804615127,55.9779621605,410.977063854,173.400210189,66.8089,170.767953665
 10/30  15:00:00,187.660792193,36.6618773353,41.3087359371,0.0,32.1804615127,55.9779621605,423.753527469,177.84194478,75.1392,170.772382689
 10/30  16:00:00,215.984415928,36.358711634,40.5943601778,0.0,32.1804615127,60.9114621605,417.116999069,192.298214514,91.7998,133.018984555
 10/30  17:00:00,260.996994485,35.817296763,51.0699173644,0.0,32.1804615127,77.5397301883,436.108740966,184.426485916,49.9818,201.70045505
 10/30  18:00:00,340.953205974,35.817296763,68.4700933902,0.0,77.122965704,86.2600435998,614.517367552,209.85939802,49.9818,354.676169532
 10/30  19:00:00,357.883177856,35.817296763,69.3041542348,0.0,102.647051061,80.1663183927,511.181009346,210.452180109,33.3212,267.407629236
 10/30  20:00:00,391.393849067,35.817296763,77.2368827936,0.0,115.40909374,92.7192997104,519.024009854,225.428039007,33.3212,260.274770847
 10/30  21:00:00,382.188806294,35.817296763,91.4092010173,0.0,102.647051061,94.1340635361,636.748994436,222.625503371,24.9909,389.132591065
 10/30  22:00:00,297.424038746,35.817296763,73.1895063772,0.0,77.122965704,65.871452062,526.405547886,216.133185009,16.6606,293.611762877
 10/30  23:00:00,248.975192024,35.817296763,92.6123408184,0.0,38.286128036,48.4199368926,396.906015334,221.98403408,8.3303,166.591681254
 10/30  24:00:00,176.097330081,30.9671459672,63.3442166525,0.0,25.5240853573,30.610668775,187.352511799,54.2995582589,3.33212,129.72083354
 10/31  01:00:00,153.824989601,30.9671459672,48.4041869289,0.0,19.418418834,29.3649097162,145.570694542,46.3503142846,3.33212,95.888260257
 10/31  02:00:00,138.843363319,30.9671459672,41.3269147295,0.0,12.7620426787,28.1191506574,144.566228874,40.3598438243,3.33212,100.874265049
 10/31  03:00:00,135.183772636,30.9671459672,37.6761809544,0.0,12.7620426787,28.1191506574,133.229801444,35.3280405377,3.33212,94.5696409066
 10/31  04:00:00,142.641538232,30.9671459672,37.9207819645,0.0,12.7620426787,28.1191506574,166.250960099,32.3926813385,3.33212,130.526158761
 10/31  05:00:00,178.110526195,30.9671459672,45.7090997344,0.0,25.5240853573,30.610668775,266.289804126,32.4180928884,8.3303,225.541411238
 10/31  06:00:00,306.21845879,33.3113855185,73.5560779194,0.0,51.0481707146,78.1489452969,437.211147987,31.0901272145,16.6606,389.460420772
 10/31  07:00:00,390.182417197,35.8204685178,95.2722639094,0.0,64.3609230253,109.708623606,749.592106742,206.433188584,24.9909,518.168018158
 10/31  08:00:00,312.58801658,35.817296763,68.9249228237,0.0,51.0481707146,80.7689615957,670.756712852,235.456835982,33.3212,401.97867687
 10/31  09:00:00,256.074189654,36.3207405149,49.3806156598,0.0,51.0481707146,71.0224615957,602.745967785,235.872202452,66.8089,300.064865332
 10/31  10:00:00,184.010823576,36.4741230725,26.0478182657,0.0,32.1804615127,65.7244621605,573.947529443,250.381398558,83.4695,240.096630885
 10/31  11:00:00,182.746854888,36.5247071222,24.0660148406,0.0,32.1804615127,65.7244621605,517.915504995,261.040474172,83.4695,173.405530823
 10/31  12:00:00,184.349603348,36.5605665509,26.4049312808,0.0,32.1804615127,65.7244621605,523.449561719,263.458734158,83.4695,176.521327561
 10/31  13:00:00,186.785869858,36.5938329502,38.5072639689,0.0,32.1804615127,55.9779621605,505.56724221,257.880781037,75.1392,172.547261174
 10/31  14:00:00,199.940433806,36.6438101768,52.0009264308,0.0,32.1804615127,55.9779621605,470.942486726,227.807775865,66.8089,176.325810861
 10/31  15:00:00,209.13542576,36.6730215273,61.5048187646,0.0,32.1804615127,55.9779621605,469.618021815,223.60232663,75.1392,170.876495185
 10/31  16:00:00,239.865470371,36.3690591634,63.7524099846,0.0,32.1804615127,60.9114621605,408.34888479,185.67606873,91.7998,130.87301606
 10/31  17:00:00,278.566346321,35.817296763,68.0852531346,0.0,32.1804615127,77.5397301883,444.899046879,193.12250833,49.9818,201.79473855
 10/31  18:00:00,349.1914754,35.817296763,75.7795181897,0.0,77.122965704,86.2600435998,654.128314665,245.735784876,49.9818,358.410729789
 10/31  19:00:00,361.192000633,35.817296763,71.4231757597,0.0,102.647051061,80.1663183927,566.924749327,265.868046359,33.3212,267.735502968
 10/31  20:00:00,391.394449381,35.817296763,76.2599414369,0.0,115.40909374,92.7192997104,557.597270984,260.537323972,33.3212,263.738747012
 10/31  21:00:00,381.075618185,35.817296763,89.4301942852,0.0,102.647051061,94.1340635361,684.437095169,267.871483318,24.9909,391.574711851
 10/31  22:00:00,296.177758977,35.817296763,70.7718715799,0.0,77.122965704,65.871452062,584.855706589,272.96875422,16.6606,295.226352369
 10/31  23:00:00,205.984059226,35.817296763,48.6173825308,0.0,38.286128036,48.4199368926,448.678462809,278.030192472,8.3303,162.317970337
 10/31  24:00:00,153.589835477,30.9671459672,40.8341590623,0.0,25.5240853573,30.610668775,189.243750982,55.3661987625,3.33212,130.54543222
 11/01  01:00:00,140.891735994,30.9671459672,35.502283199,0.0,19.418418834,29.3649097162,139.410402396,41.4841589044,3.33212,94.5941234916
 11/01  02:00:00,129.913047153,30.9671459672,32.4678638911,0.0,12.7620426787,28.1191506574,138.782105881,34.5324048407,3.33212,100.917581041
 11/01  03:00:00,128.097257977,30.9671459672,30.6895702811,0.0,12.7620426787,28.1191506574,135.500064347,31.2548859506,3.33212,100.913058396
 11/01  04:00:00,136.220621538,30.9671459672,32.2604301216,0.0,12.7620426787,28.1191506574,163.329046988,29.3862831945,3.33212,130.610643794
 11/01  05:00:00,172.612493752,30.9671459672,41.0459309812,0.0,25.5240853573,30.610668775,262.966516023,28.8606491496,8.3303,225.775566873
 11/01  06:00:00,302.27043725,33.3922213651,70.5256310053,0.0,51.0481707146,78.1489452969,434.82551369,27.8657295644,16.6606,390.299184126
 11/01  07:00:00,386.056237237,35.817296763,93.3404532664,0.0,64.3609230253,109.708623606,702.675203368,160.331710679,24.9909,517.352592689
 11/01  08:00:00,309.14263573,35.817296763,67.652195721,0.0,51.0481707146,80.7689615957,630.375202205,192.014114253,33.3212,405.039887952
 11/01  09:00:00,264.241050718,36.3844311895,58.5019134028,0.0,51.0481707146,71.0224615957,591.703761163,224.657845357,66.8089,300.237015806
 11/01  10:00:00,210.891045081,36.4763147884,54.0913678686,0.0,32.1804615127,65.7244621605,526.56979434,202.547760088,83.4695,240.552534253
 11/01  11:00:00,219.658166545,36.5336338389,62.2929594196,0.0,32.1804615127,65.7244621605,464.143320894,201.998295019,83.4695,178.675525874
 11/01  12:00:00,233.116926905,36.5761279715,76.6407400773,0.0,32.1804615127,65.7244621605,437.999354776,183.017927273,83.4695,171.511927503
 11/01  13:00:00,229.956352761,36.611235608,83.2884886416,0.0,32.1804615127,55.9779621605,433.179229663,179.920319199,75.1392,178.119710464
 11/01  14:00:00,235.441412699,36.6437837073,88.7193941698,0.0,32.1804615127,55.9779621605,426.005946255,188.202582745,66.8089,170.994463509
 11/01  15:00:00,229.956360239,36.6725685752,83.3995113898,0.0,32.1804615127,55.9779621605,412.828591206,166.68511732,75.1392,171.004273885
 11/01  16:00:00,245.212680586,36.3674708944,69.7533093607,0.0,32.1804615127,60.9114621605,400.341987769,171.05016147,91.7998,137.492026299
 11/01  17:00:00,279.999264143,35.817296763,70.0416279346,0.0,32.1804615127,77.5397301883,417.849298901,170.504142382,49.9818,197.363356519
 11/01  18:00:00,355.70589982,35.817296763,83.1989945879,0.0,77.122965704,86.2600435998,613.454270733,198.992207627,49.9818,364.480263106
 11/01  19:00:00,369.169926723,35.817296763,79.9885477123,0.0,102.647051061,80.1663183927,564.426643774,264.399895376,33.3212,266.705548398
 11/01  20:00:00,401.091432948,35.817296763,86.0091197453,0.0,115.40909374,92.7192997104,541.182948284,246.807277191,33.3212,261.054471093
 11/01  21:00:00,391.177593493,35.817296763,99.6643328056,0.0,102.647051061,94.1340635361,642.707308684,225.251792395,24.9909,392.464616289
 11/01  22:00:00,304.423128058,35.817296763,79.9000516972,0.0,77.122965704,65.871452062,515.220801223,199.381365539,16.6606,299.178835684
 11/01  23:00:00,212.808096823,35.817296763,56.607493979,0.0,38.286128036,48.4199368926,379.392947425,207.648060193,8.3303,163.414587232
 11/01  24:00:00,160.129848987,30.9671459672,47.480169521,0.0,25.5240853573,30.610668775,189.168295365,55.2291691805,3.33212,130.607006184
 11/02  01:00:00,147.147798746,30.9671459672,41.8385100541,0.0,19.418418834,29.3649097162,147.464690665,43.1989504677,3.33212,100.933620197
 11/02  02:00:00,155.105800745,30.9671459672,57.6624020188,0.0,12.7620426787,28.1191506574,132.97455971,35.0087430123,3.33212,94.6336966981
 11/02  03:00:00,161.582732448,30.9671459672,64.0826233915,0.0,12.7620426787,28.1191506574,135.429295058,31.1398410088,3.33212,100.957334049
 11/02  04:00:00,160.969759684,30.9671459672,56.8890742164,0.0,12.7620426787,28.1191506574,162.709472801,28.7048342385,3.33212,130.672518563
 11/02  05:00:00,192.690987861,30.9671459672,60.977662786,0.0,25.5240853573,30.610668775,261.507086493,27.176610296,8.3303,226.000176197
 11/02  06:00:00,319.449152852,33.6751468282,87.2269252427,0.0,51.0481707146,78.1489452969,434.113701025,24.3271265648,16.6606,393.125974461
 11/02  07:00:00,396.698108416,35.817296763,104.089562537,0.0,64.3609230253,109.708623606,687.208774627,139.045448311,24.9909,523.172426317
 11/02  08:00:00,315.85256397,35.817296763,74.0896419733,0.0,51.0481707146,80.7689615957,630.338958752,196.385556718,33.3212,400.632202034
 11/02  09:00:00,266.209184824,36.3856416917,60.5760435175,0.0,51.0481707146,71.0224615957,569.130783788,197.174111061,66.8089,305.147772727
 11/02  10:00:00,204.89344205,36.4758746973,48.3670386358,0.0,32.1804615127,65.7244621605,498.413608809,178.270329325,83.4695,236.673779484
 11/02  11:00:00,192.161034546,36.5311809765,35.1270244686,0.0,32.1804615127,65.7244621605,450.308619969,188.05395792,83.4695,178.785162048
 11/02  12:00:00,178.593792769,36.5700301772,22.5290615187,0.0,32.1804615127,65.7244621605,439.615803871,177.641287105,83.4695,178.505016766
 11/02  13:00:00,172.637383429,36.6018160768,26.5039660803,0.0,32.1804615127,55.9779621605,402.452607331,152.021263504,75.1392,175.292143827
 11/02  14:00:00,179.005680023,36.6309295679,33.0136501392,0.0,32.1804615127,55.9779621605,370.89736969,130.036274235,66.8089,174.052195455
 11/02  15:00:00,185.563480596,36.6608581007,39.6090612656,0.0,32.1804615127,55.9779621605,372.177762807,125.924146834,75.1392,171.114415973
 11/02  16:00:00,214.825127836,36.3581690653,39.9402098382,0.0,32.1804615127,60.9114621605,353.130702116,123.768622949,91.7998,137.562279166
 11/02  17:00:00,259.869120253,35.817296763,50.4702267069,0.0,32.1804615127,77.5397301883,367.559562008,120.049730404,49.9818,197.528031604
 11/02  18:00:00,339.336507986,35.817296763,67.4707847687,0.0,77.122965704,86.2600435998,560.952050343,145.586026523,49.9818,365.38422382
 11/02  19:00:00,355.51207764,35.817296763,67.4087555117,0.0,102.647051061,80.1663183927,509.895986712,208.168270865,33.3212,268.406515848
 11/02  20:00:00,388.244140024,35.817296763,74.4585060584,0.0,115.40909374,92.7192997104,544.401817538,244.319280515,33.3212,266.761337023
 11/02  21:00:00,394.606672619,35.817296763,104.152133787,0.0,102.647051061,94.1340635361,640.291239926,222.497882697,24.9909,392.802457229
 11/02  22:00:00,333.688397278,35.817296763,109.395352033,0.0,77.122965704,65.871452062,545.148834645,234.472107732,16.6606,294.016126913
 11/02  23:00:00,218.979333315,35.817296763,62.6218839568,0.0,38.286128036,48.4199368926,408.500978934,237.548728512,8.3303,162.621950422
 11/02  24:00:00,160.85708598,30.9671459672,48.1326669678,0.0,25.5240853573,30.610668775,193.75953001,53.2156243242,3.33212,137.211785686
 11/03  01:00:00,145.336016654,30.9671459672,39.9809183981,0.0,19.418418834,29.3649097162,139.955342664,41.9593178121,3.33212,94.6639048523
 11/03  02:00:00,133.444387401,30.9671459672,36.012002478,0.0,12.7620426787,28.1191506574,140.633703995,36.3141882808,3.33212,100.987395714
 11/03  03:00:00,131.065089389,30.9671459672,33.6217361293,0.0,12.7620426787,28.1191506574,138.865345709,34.5480422113,3.33212,100.985183497
 11/03  04:00:00,138.997838079,30.9671459672,34.3271789481,0.0,12.7620426787,28.1191506574,167.196237165,33.1311569333,3.33212,130.732960232
 11/03  05:00:00,174.775973955,30.9671459672,42.4279451824,0.0,25.5240853573,30.610668775,267.61047915,33.0504897235,8.3303,226.229689427
 11/03  06:00:00,302.943188629,33.1901317486,70.4574545766,0.0,51.0481707146,78.1489452969,443.82498507,31.4613477166,16.6606,395.703037353
 11/03  07:00:00,387.088242806,35.8218985548,93.0837310052,0.0,64.3609230253,109.708623606,715.79613437,165.719442724,24.9909,525.085791646
 11/03  08:00:00,309.863565534,35.817296763,67.3781334584,0.0,51.0481707146,80.7689615957,627.582517179,194.493785002,33.3212,399.767532177
 11/03  09:00:00,261.067568368,36.3850096948,55.1453403956,0.0,51.0481707146,71.0224615957,601.500992411,229.120264913,66.8089,305.571827498
 11/03  10:00:00,199.192810657,36.4747927637,42.2697792818,0.0,32.1804615127,65.7244621605,540.140067753,212.342162405,83.4695,244.328405348
 11/03  11:00:00,178.774840449,36.5285461316,21.6824670058,0.0,32.1804615127,65.7244621605,456.30754429,193.933832753,83.4695,178.904211537
 11/03  12:00:00,176.359597554,36.5669933853,20.1480411375,0.0,32.1804615127,65.7244621605,455.624821315,200.412774744,83.4695,171.742546571
 11/03  13:00:00,168.63550644,36.5990215792,21.9031181028,0.0,32.1804615127,55.9779621605,496.755453262,243.270372464,75.1392,178.345880798
 11/03  14:00:00,170.584148421,36.6270743205,23.2894660187,0.0,32.1804615127,55.9779621605,532.403397301,291.902776854,66.8089,173.691720447
 11/03  15:00:00,172.81896984,36.6465430069,24.7578004382,0.0,32.1804615127,55.9779621605,558.215278744,307.455185651,75.1392,175.620893093
 11/03  16:00:00,202.384023954,36.3462469904,25.1638556143,0.0,32.1804615127,60.9114621605,492.730628136,266.704709668,91.7998,134.226118468
 11/03  17:00:00,248.044211231,35.817296763,37.1284909806,0.0,32.1804615127,77.5397301883,457.628503687,206.238619808,49.9818,201.408083879
 11/03  18:00:00,331.137049881,35.817296763,55.3041226026,0.0,77.122965704,86.2600435998,630.590514066,215.024276113,49.9818,365.584437953
 11/03  19:00:00,343.585669814,35.817296763,54.6367552335,0.0,102.647051061,80.1663183927,552.804605147,250.340101969,33.3212,269.143303178
 11/03  20:00:00,377.190607232,35.817296763,62.5653675256,0.0,115.40909374,92.7192997104,544.890149787,243.735160161,33.3212,267.833789626
 11/03  21:00:00,369.448421859,35.817296763,78.3083497914,0.0,102.647051061,94.1340635361,649.164381759,231.388626735,24.9909,392.784855024
 11/03  22:00:00,287.234438357,35.817296763,62.3206585851,0.0,77.122965704,65.871452062,547.327302544,236.210541884,16.6606,294.45616066
 11/03  23:00:00,228.100300266,35.817296763,71.1037807026,0.0,38.286128036,48.4199368926,426.174132676,248.36778174,8.3303,169.476050935
 11/03  24:00:00,168.382754563,30.9671459672,55.6353876127,0.0,25.5240853573,30.610668775,184.953134653,50.8733902631,3.33212,130.74762439
 11/04  01:00:00,158.225114505,30.9671459672,43.2518268692,0.0,27.7269238854,30.610668775,148.430240089,44.0859211098,3.33212,101.012198979
 11/04  02:00:00,133.605232205,30.9671459672,36.1229707095,0.0,12.7620426787,28.1191506574,141.682203688,40.3062783719,3.33212,98.0438053158
 11/04  03:00:00,129.402758275,30.9671459672,31.9386575868,0.0,12.7620426787,28.1191506574,139.215984266,38.193507529,3.33212,97.6903567371
 11/04  04:00:00,136.033973478,30.9671459672,31.9926040181,0.0,12.7620426787,28.1191506574,177.789039509,37.0973114618,3.33212,137.359608047
 11/04  05:00:00,149.596329643,30.9671459672,33.3072691977,0.0,12.7620426787,28.1191506574,207.615503763,36.5108451437,8.3303,162.77435862
 11/04  06:00:00,241.540970183,32.9880421321,42.4909493752,0.0,42.6918050922,54.3732441037,287.371603691,35.7866595996,16.6606,234.924344091
 11/04  07:00:00,312.116085527,35.817296763,64.2858964647,0.0,42.6918050922,86.1019271793,632.572942301,214.727365504,24.9909,392.854676798
 11/04  08:00:00,369.751945137,35.817296763,89.1466778772,0.0,57.6566862989,112.030105488,829.332205476,233.840209839,33.3212,562.170795637
 11/04  09:00:00,295.277129213,36.3437421814,69.0905480584,0.0,57.6566862989,83.6599452969,726.247614006,252.653640833,66.8089,406.785073173
 11/04  10:00:00,217.445212943,36.4653682433,45.960566972,0.0,42.6918050922,68.9656133826,622.841883195,233.352579926,83.4695,306.019803269
 11/04  11:00:00,200.611604372,36.519063789,38.1240858472,0.0,34.9340096728,67.7198543238,542.142091897,216.732725487,83.4695,241.93986641
 11/04  12:00:00,193.753386279,36.5567237713,32.5218439407,0.0,34.9340096728,67.7198543238,464.973718485,199.02896066,83.4695,182.475257824
 11/04  13:00:00,182.171890518,36.5879566173,30.7841348468,0.0,34.9340096728,57.9733543238,460.692181193,206.526357443,75.1392,179.026623751
 11/04  14:00:00,183.388161496,36.6160135922,31.9650116588,0.0,34.9340096728,57.9733543238,463.279616839,219.569621878,66.8089,176.901094962
 11/04  15:00:00,184.714479536,36.6406867108,33.4319267547,0.0,34.9340096728,57.9733543238,446.23283308,197.393069659,75.1392,173.700563421
 11/04  16:00:00,213.331276626,36.3385063863,33.3800471328,0.0,34.9340096728,62.9068543238,387.858053654,158.14051476,91.7998,137.917738894
 11/04  17:00:00,249.138597596,35.817296763,42.167839303,0.0,34.9340096728,72.2186844194,346.152175581,125.831046303,49.9818,170.339329277
 11/04  18:00:00,337.215976434,35.817296763,52.7775032599,0.0,87.0357390804,86.2600435998,372.560414525,116.646944929,49.9818,205.931669596
 11/04  19:00:00,350.481073241,35.817296763,65.764472843,0.0,102.000620287,77.6748002752,409.060377768,107.120216134,33.3212,268.618961633
 11/04  20:00:00,369.69267053,35.817296763,73.5732076494,0.0,102.000620287,88.9820225341,443.433207063,141.940172073,33.3212,268.17183499
 11/04  21:00:00,359.884524452,35.817296763,72.8407780715,0.0,102.000620287,91.6425454185,586.488711132,292.879772896,24.9909,268.618038235
 11/04  22:00:00,305.868258938,35.817296763,71.4167701194,0.0,87.0357390804,65.871452062,706.708929234,297.748567612,16.6606,392.299761622
 11/04  23:00:00,211.007364949,35.817296763,50.1972256245,0.0,42.6918050922,48.4199368926,492.192006226,250.547505666,8.3303,233.314200559
 11/04  24:00:00,152.703887297,30.9671459672,37.8025484758,0.0,27.7269238854,30.610668775,194.269366008,60.1207526353,3.33212,130.816493373
 11/05  01:00:00,156.504244967,30.9671459672,32.3481753511,0.0,34.4311606118,33.1021868926,154.146476078,49.6292883056,3.33212,101.185067773
 11/05  02:00:00,135.742011926,30.9671459672,29.0504776092,0.0,19.466279405,30.610668775,150.164932265,45.6320849198,3.33212,101.200727345
 11/05  03:00:00,134.08854554,30.9671459672,27.4158267152,0.0,19.466279405,30.610668775,144.94150792,40.4024010596,3.33212,101.20698686
 11/05  04:00:00,142.675037313,30.9671459672,29.4419188376,0.0,19.466279405,30.610668775,177.26306849,36.5011122199,3.33212,137.42983627
 11/05  05:00:00,157.07273192,30.9671459672,31.5896803503,0.0,19.466279405,30.610668775,206.761308279,35.2665346475,8.3303,163.164473631
 11/05  06:00:00,240.590284816,33.3922213651,41.1864227347,0.0,42.6918050922,54.3732441037,290.917361633,34.0683204613,16.6606,240.188441171
 11/05  07:00:00,319.494134272,35.8872389664,63.1254018428,0.0,49.3960418185,88.5934452969,593.214274246,170.585648668,24.9909,397.637725578
 11/05  08:00:00,369.347801367,35.817296763,89.096162622,0.0,57.6566862989,112.030105488,834.547907309,236.719548922,33.3212,564.507158388
 11/05  09:00:00,292.282584798,36.3775759726,75.7954223377,0.0,50.9524495726,81.1684271793,698.144568883,227.439695685,66.8089,403.895973198
 11/05  10:00:00,235.024161836,36.4696009813,64.1277324091,0.0,42.6918050922,68.9656133826,587.1356638,192.620860894,83.4695,311.045302905
 11/05  11:00:00,222.977841992,36.5235947048,56.2368523159,0.0,38.286128036,68.9656133826,506.035202955,177.871150717,83.4695,244.694552238
 11/05  12:00:00,210.190552858,36.5638848578,44.448197795,0.0,38.286128036,68.9656133826,445.944110573,186.2993602,83.4695,176.175250373
 11/05  13:00:00,189.791301653,36.5965158414,42.9742090135,0.0,31.5818913096,56.727595265,454.2815511,203.407369737,75.1392,175.734981363
 11/05  14:00:00,197.963327255,36.6277886246,51.0712186163,0.0,31.5818913096,56.727595265,453.121968474,208.166795438,66.8089,178.146273036
 11/05  15:00:00,191.956577774,36.6543960353,45.1086369508,0.0,31.5818913096,56.727595265,461.484909445,208.015872032,75.1392,178.329837412
 11/05  16:00:00,200.725135132,36.3504099221,25.1140208932,0.0,31.5818913096,61.661095265,426.210623976,203.180794663,91.7998,131.230029314
 11/05  17:00:00,231.886230557,35.817296763,29.0391492907,0.0,31.5818913096,70.9729253606,437.07878371,216.63844909,49.9818,170.45853462
 11/05  18:00:00,316.091955201,35.817296763,39.9851204749,0.0,80.3315023541,83.7685254822,510.920242654,255.137393952,49.9818,205.801048702
 11/05  19:00:00,340.30055569,35.817296763,54.4753180033,0.0,102.000620287,77.6748002752,541.86934809,240.046065346,33.3212,268.502082744
 11/05  20:00:00,373.064512137,35.817296763,66.3346572234,0.0,108.704857014,91.4735406516,553.351548446,252.430515064,33.3212,267.599833382
 11/05  21:00:00,349.763964985,35.817296763,70.8727677146,0.0,95.2963835608,89.1510273009,537.862991093,244.372655155,24.9909,268.499435937
 11/05  22:00:00,297.581389154,35.817296763,71.8641814802,0.0,80.3315023541,63.3799339444,649.277479789,240.235825099,16.6606,392.381054691
 11/05  23:00:00,213.072904998,35.817296763,51.7119111837,0.0,42.6918050922,48.4199368926,490.289789617,248.526270321,8.3303,233.433219296
 11/05  24:00:00,186.746218099,30.9671459672,62.560999541,0.0,34.4311606118,33.1021868926,186.335813776,51.9234353662,3.33212,131.08025841
 11/06  01:00:00,171.931895179,30.9671459672,59.0433107214,0.0,25.5240853573,30.610668775,185.603588825,44.7974818833,3.33212,137.473986941
 11/06  02:00:00,150.341059939,30.9671459672,44.8691229665,0.0,19.418418834,29.3649097162,144.176703507,39.7446448234,3.33212,101.099938683
 11/06  03:00:00,135.531921424,30.9671459672,37.9646963706,0.0,12.7620426787,28.1191506574,137.48065524,39.3674580888,3.33212,94.7810771515
 11/06  04:00:00,131.416934014,30.9671459672,33.8384316506,0.0,12.7620426787,28.1191506574,143.45229475,39.0060137812,3.33212,101.114160969
 11/06  05:00:00,136.573295464,30.9671459672,32.3590369221,0.0,12.7620426787,28.1191506574,182.269735864,41.4346731804,3.33212,137.502942684
 11/06  06:00:00,171.99518324,30.9671459672,40.1249199546,0.0,25.5240853573,30.610668775,276.849536192,41.582271857,8.3303,226.936964335
 11/06  07:00:00,301.062933093,32.9880421321,69.3212331508,0.0,51.0481707146,78.1489452969,460.11651309,39.869327107,16.6606,403.586585983
 11/06  08:00:00,339.664070707,35.817296763,54.3222316902,0.0,64.3609230253,109.708623606,809.701212167,257.548540551,24.9909,527.161771616
 11/06  09:00:00,281.325346456,35.817296763,46.9850246226,0.0,51.0481707146,80.7689615957,741.793235855,299.697937379,33.3212,408.774098477
 11/06  10:00:00,259.669868609,36.0098541479,53.3452829494,0.0,51.0481707146,71.0224615957,658.498477856,284.111464719,66.8089,307.578113137
 11/06  11:00:00,214.569255617,36.20851242,56.788510894,0.0,32.1804615127,65.7244621605,604.775333869,279.208818328,83.4695,242.097015541
 11/06  12:00:00,222.870050701,36.3194143394,64.2848781886,0.0,32.1804615127,65.7244621605,534.973835206,269.462841717,83.4695,182.041493489
 11/06  13:00:00,232.896658642,36.4728456808,74.9168322362,0.0,32.1804615127,65.7244621605,522.765396458,260.298862512,83.4695,178.997033945
 11/06  14:00:00,227.557376467,36.6155875386,79.6032261867,0.0,32.1804615127,55.9779621605,475.860130707,225.178333077,75.1392,175.542597629
 11/06  15:00:00,226.208477635,36.6471125439,78.568472767,0.0,32.1804615127,55.9779621605,467.30938781,225.76812926,66.8089,174.73235855
 11/06  16:00:00,222.708791571,36.6745124148,75.0611962719,0.0,32.1804615127,55.9779621605,486.013950185,232.431767006,75.1392,178.442983178
 11/06  17:00:00,240.121992218,36.3694269149,63.710164754,0.0,32.1804615127,60.9114621605,444.088811041,214.424888871,91.7998,137.86412217
 11/06  18:00:00,284.570292908,35.817296763,61.9816791691,0.0,32.1804615127,77.5397301883,499.497585615,251.289147542,49.9818,198.226638072
 11/06  19:00:00,357.495742683,35.817296763,74.8900320996,0.0,77.122965704,86.2600435998,673.035364161,254.719249674,49.9818,368.334314488
 11/06  20:00:00,362.158893364,35.817296763,71.9732603931,0.0,102.647051061,80.1663183927,559.566247874,250.643558657,33.3212,275.601489217
 11/06  21:00:00,392.802297284,35.817296763,77.2844079184,0.0,115.40909374,92.7192997104,555.058857004,251.027707303,33.3212,270.709949701
