Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  22:00:00,382.134729997,35.817296763,90.1933484743,0.0,102.647051061,94.1340635361,677.883030995,257.496608482,24.9909,395.395522513
 11/06  23:00:00,295.880102527,35.817296763,70.4834426126,0.0,77.122965704,65.871452062,586.353242428,265.938524886,16.6606,303.754117542
 11/06  24:00:00,204.743226863,35.817296763,47.3804442294,0.0,38.286128036,48.4199368926,450.328606514,278.618676902,8.3303,163.379629612
 11/07  01:00:00,151.065484973,30.9671459672,38.2850653973,0.0,25.5240853573,30.610668775,199.897245678,59.3470260102,3.33212,137.218099668
 11/07  02:00:00,137.694980671,30.9671459672,32.2407269057,0.0,19.418418834,29.3649097162,151.155010684,46.6893718762,3.33212,101.133518808
 11/07  03:00:00,126.108156382,30.9671459672,28.5542920554,0.0,12.7620426787,28.1191506574,145.3219168,40.8450076208,3.33212,101.144789179
 11/07  04:00:00,123.712521215,30.9671459672,26.1716266246,0.0,12.7620426787,28.1191506574,142.878108063,38.3903185678,3.33212,101.155669495
 11/07  05:00:00,131.742449762,30.9671459672,26.9962818952,0.0,12.7620426787,28.1191506574,172.147562933,37.7990248736,3.33212,131.016418059
 11/07  06:00:00,166.581888684,30.9671459672,34.2002307628,0.0,25.5240853573,30.610668775,281.155635599,38.3324826822,8.3303,234.492852917
 11/07  07:00:00,291.617595488,30.9671459672,61.3888730431,0.0,51.0481707146,78.1489452969,451.677070456,38.4590455653,16.6606,396.557424891
 11/07  08:00:00,373.098257347,35.8397348308,83.9061950991,0.0,64.3609230253,109.708623606,816.392470337,258.449240981,24.9909,532.952329356
 11/07  09:00:00,297.936714598,35.817296763,62.7880950843,0.0,51.0481707146,80.7689615957,756.703823763,317.147852657,33.3212,406.234771107
 11/07  10:00:00,270.820198635,35.9436662197,64.5539478917,0.0,51.0481707146,71.0224615957,685.361734749,303.726537679,66.8089,314.826297069
 11/07  11:00:00,218.555418453,36.1043740175,60.8739476424,0.0,32.1804615127,65.7244621605,619.362373236,296.79332531,83.4695,239.099547926
 11/07  12:00:00,212.528107661,36.1294599978,54.1427666779,0.0,32.1804615127,65.7244621605,570.198972524,301.149983873,83.4695,185.579488652
 11/07  13:00:00,220.050496993,36.1671900986,62.3842819639,0.0,32.1804615127,65.7244621605,563.646516034,301.052847761,83.4695,179.124168273
 11/07  14:00:00,207.355432734,36.2174801795,59.3727376357,0.0,32.1804615127,55.9779621605,553.505681145,299.51965508,75.1392,178.846826065
 11/07  15:00:00,208.758346747,36.1945335833,60.7881927968,0.0,32.1804615127,55.9779621605,544.122395909,305.627899451,66.8089,171.685596457
 11/07  16:00:00,209.59356304,36.1820874325,61.6480242191,0.0,32.1804615127,55.9779621605,562.504972239,308.804341083,75.1392,178.561431156
 11/07  17:00:00,228.848680966,35.9919868244,51.8844441118,0.0,32.1804615127,60.9114621605,524.282198267,294.557719387,91.7998,137.924678881
 11/07  18:00:00,274.24450563,35.817296763,51.1933071163,0.0,32.1804615127,77.5397301883,567.486041728,312.022852518,49.9818,205.48138921
 11/07  19:00:00,347.546165857,35.817296763,64.8760892204,0.0,77.122965704,86.2600435998,762.926226874,344.056717083,49.9818,368.887709791
 11/07  20:00:00,351.913796089,35.817296763,62.0859739551,0.0,102.647051061,80.1663183927,655.960228028,352.523815276,33.3212,270.115212752
 11/07  21:00:00,382.555938,35.817296763,67.3743740394,0.0,115.40909374,92.7192997104,661.522589176,356.708046661,33.3212,271.493342515
 11/07  22:00:00,371.979610366,35.817296763,80.29007467,0.0,102.647051061,94.1340635361,782.582404364,354.863804286,24.9909,402.727700078
 11/07  23:00:00,286.360135064,35.817296763,60.8926375363,0.0,77.122965704,65.871452062,687.168524886,367.040374533,16.6606,303.467550353
 11/07  24:00:00,194.568106091,35.821124036,36.9977046994,0.118920113614,38.286128036,48.4199368926,562.875859494,390.793839059,8.3303,163.751720436
 11/08  01:00:00,139.917795105,30.9671459672,27.1967222064,0.0,25.5240853573,30.610668775,223.256198087,82.3057845356,3.33212,137.618293551
 11/08  02:00:00,126.075896418,30.9671459672,20.6763680459,0.0,19.418418834,29.3649097162,170.900516296,66.3761563555,3.33212,101.19223994
 11/08  03:00:00,114.354727943,30.9671459672,16.8644306886,0.0,12.7620426787,28.1191506574,163.864808535,59.3379551356,3.33212,101.1947334
 11/08  04:00:00,111.86499282,30.9671459672,14.3870108093,0.0,12.7620426787,28.1191506574,161.577840545,57.0505518715,3.33212,101.195168673
 11/08  05:00:00,119.490000735,30.9671459672,15.4365398009,0.0,12.7620426787,28.1191506574,191.012035383,56.5941664609,3.33212,131.085748922
 11/08  06:00:00,155.334495062,30.9977641516,23.6155214126,0.0189157543233,25.5240853573,30.610668775,299.777173973,56.7147906805,8.3303,234.732083293
 11/08  07:00:00,281.343794924,31.0015914246,51.8044815112,0.0171775325106,51.0481707146,78.1489452969,474.060260204,55.1523571243,16.6606,402.24730308
 11/08  08:00:00,362.669311387,35.8393013764,74.3802081236,0.0,64.3609230253,109.708623606,910.127413252,350.286833984,24.9909,534.849679269
 11/08  09:00:00,290.082080144,35.817296763,55.6506974482,0.0,51.0481707146,80.7689615957,845.879248727,404.021569649,33.3212,408.536479078
 11/08  10:00:00,263.711826472,35.8788053358,57.4278360317,0.0561327671967,51.0481707146,71.0224615957,734.197951164,356.945568288,66.8089,310.443482876
 11/08  11:00:00,215.635522588,36.0288325422,57.7574439886,0.25755226066,32.1804615127,65.7244621605,658.229199661,329.139150033,83.4695,245.620549627
 11/08  12:00:00,218.721018326,36.1310783551,60.3221212048,0.0,32.1804615127,65.7244621605,573.48056772,310.484627476,83.4695,179.526440244
 11/08  13:00:00,226.841578163,36.185966465,69.1407155493,0.0,32.1804615127,65.7244621605,561.347795338,298.625431748,83.4695,179.252863591
 11/08  14:00:00,223.4756768,36.2534998344,75.4167194683,0.0,32.1804615127,55.9779621605,548.914680272,294.812156591,75.1392,178.963323681
 11/08  15:00:00,224.197447954,36.3083495185,76.0903238256,0.0,32.1804615127,55.9779621605,534.991854146,289.489052815,66.8089,178.693901331
 11/08  16:00:00,220.007881555,36.3273792314,71.9138808978,0.0,32.1804615127,55.9779621605,539.953582317,286.128790867,75.1392,178.68559145
 11/08  17:00:00,235.80273741,36.1088267889,58.7285910902,0.0,32.1804615127,60.9114621605,500.872560918,271.061265348,91.7998,138.01149557
 11/08  18:00:00,278.429960028,35.817296763,55.4001862922,0.0,32.1804615127,77.5397301883,536.931551353,282.582331792,49.9818,204.36741956
 11/08  19:00:00,350.510506144,35.817296763,67.856695694,0.0,77.122965704,86.2600435998,738.58569835,317.376777452,49.9818,371.227120898
 11/08  20:00:00,355.427951347,35.817296763,65.181693403,0.0,102.647051061,80.1663183927,638.04796322,334.242383822,33.3212,270.484379398
 11/08  21:00:00,385.482777623,35.817296763,69.8858425659,0.0,115.40909374,92.7192997104,657.889453086,351.146347225,33.3212,273.421905862
 11/08  22:00:00,373.425287013,35.817296763,81.3862309246,0.0,102.647051061,94.1340635361,800.29183915,373.561309562,24.9909,401.739629589
 11/08  23:00:00,287.129092681,35.8479149473,60.7882176621,0.808614220337,77.122965704,65.871452062,714.018384165,392.700947044,16.6606,304.656837121
 11/08  24:00:00,195.674964338,35.8440876743,37.8292338543,0.373528638812,38.286128036,48.4199368926,575.626755471,397.215465477,8.3303,170.080989993
 11/09  01:00:00,141.256361465,30.9939368785,28.4958251595,0.0113694970043,25.5240853573,30.610668775,215.093052542,80.6152704122,3.33212,131.14566213
 11/09  02:00:00,127.113966397,31.0130732437,21.5347604998,0.134543284463,19.418418834,29.3649097162,169.562687148,65.0188752527,3.33212,101.211691895
 11/09  03:00:00,115.773195112,31.0130732437,17.9300437095,0.307915431521,12.7620426787,28.1191506574,162.459115495,57.9103727725,3.33212,101.216622723
 11/09  04:00:00,113.550611463,31.0130732437,15.5645974712,0.462711583911,12.7620426787,28.1191506574,159.884104149,55.3298619697,3.33212,101.222122179
 11/09  05:00:00,120.649385163,31.0130732437,15.9561490333,0.59503875863,12.7620426787,28.1191506574,196.399156118,55.3477732007,3.33212,137.719262917
 11/09  06:00:00,156.427089469,31.0130732437,24.0895537629,0.623534597198,25.5240853573,30.610668775,299.446414317,56.1270454981,8.3303,234.989068818
 11/09  07:00:00,281.797096872,31.0130732437,51.6723177767,0.591484476654,51.0481707146,78.1489452969,471.097545186,54.9630724969,16.6606,399.473872689
 11/09  08:00:00,362.188856416,35.8348674428,73.8742184251,0.0,64.3609230253,109.708623606,925.731317968,363.921118818,24.9909,536.81929915
 11/09  09:00:00,289.970134305,35.8326058552,55.5236546266,0.0,51.0481707146,80.7689615957,854.203907417,410.032101894,33.3212,410.850605523
 11/09  10:00:00,266.216187929,35.9375529588,59.942471725,0.00715343923882,51.0481707146,71.0224615957,721.87228826,342.129294131,66.8089,312.934094129
 11/09  11:00:00,219.899878926,36.1549151668,61.9753314054,0.195539577362,32.1804615127,65.7244621605,635.531027315,306.173558135,83.4695,245.88796918
 11/09  12:00:00,224.649411724,36.3901312241,66.021636354,0.0,32.1804615127,65.7244621605,542.340528917,279.20901472,83.4695,179.662014197
 11/09  13:00:00,232.003144343,36.5696585669,74.4329570492,0.0,32.1804615127,65.7244621605,494.045582743,230.659962395,83.4695,179.916120348
 11/09  14:00:00,226.035513302,36.6053432549,78.8098830667,0.0,32.1804615127,55.9779621605,459.385234317,203.20315046,75.1392,181.042883857
 11/09  15:00:00,226.536760488,36.6362515441,79.7161106402,0.0,32.1804615127,55.9779621605,427.555495792,184.427489478,66.8089,176.319106314
 11/09  16:00:00,222.556215786,36.663677905,75.8766660987,0.0,32.1804615127,55.9779621605,441.185503427,187.23683257,75.1392,178.809470857
 11/09  17:00:00,238.408695672,36.3573444905,62.7000950662,0.0,32.1804615127,60.9114621605,435.527119677,205.643691565,91.7998,138.083628112
 11/09  18:00:00,282.008613216,35.817296763,60.3942456914,0.0,32.1804615127,77.5397301883,478.935033192,223.100243211,49.9818,205.852989981
 11/09  19:00:00,355.622367989,35.817296763,74.2158338513,0.0,77.122965704,86.2600435998,648.774836725,228.278749637,49.9818,370.514287088
 11/09  20:00:00,361.423147184,35.817296763,72.0633985533,0.0,102.647051061,80.1663183927,557.819088778,245.916242269,33.3212,278.58164651
 11/09  21:00:00,393.458678953,35.817296763,78.8819385034,0.0,115.40909374,92.7192997104,511.560604743,208.379493156,33.3212,269.859911588
 11/09  22:00:00,383.717469761,35.817296763,92.9725800196,0.0,102.647051061,94.1340635361,632.385175807,200.020101042,24.9909,407.374174765
 11/09  23:00:00,297.521306182,35.817296763,73.3222882578,0.0,77.122965704,65.871452062,533.725519974,211.958798102,16.6606,305.106121872
 11/09  24:00:00,206.848472802,35.817296763,50.6939280373,0.0,38.286128036,48.4199368926,397.833993158,222.930281832,8.3303,166.573411326
 11/10  01:00:00,154.471836551,30.9671459672,41.8871835936,0.0,25.5240853573,30.610668775,193.570525016,55.5492052699,3.33212,134.689199747
 11/10  02:00:00,141.251603683,30.9671459672,35.9985950067,0.0,19.418418834,29.3649097162,150.020509014,45.4366732717,3.33212,101.251715743
 11/10  03:00:00,130.190583618,30.9671459672,32.8449787917,0.0,12.7620426787,28.1191506574,143.633811706,39.0398587796,3.33212,101.261832927
 11/10  04:00:00,128.428942714,30.9671459672,31.094326339,0.0,12.7620426787,28.1191506574,140.429823515,35.0637797947,3.33212,102.03392372
 11/10  05:00:00,136.735321893,30.9671459672,32.1710730056,0.0,12.7620426787,28.1191506574,174.78681708,34.4414762998,3.33212,137.01322078
 11/10  06:00:00,172.355075804,30.9671459672,40.1351361021,0.0,25.5240853573,30.610668775,277.262877518,33.6925573219,8.3303,235.240020196
 11/10  07:00:00,301.021536107,33.3922213651,68.518761825,0.0,51.0481707146,78.1489452969,456.761197143,33.0836238781,16.6606,407.016973265
 11/10  08:00:00,381.180145006,35.817296763,92.1477546062,0.0,64.3609230253,109.708623606,775.312949636,214.826744084,24.9909,535.495305551
 11/10  09:00:00,302.74929722,35.817296763,67.8555509328,0.0,51.0481707146,80.7689615957,670.421780285,223.835341192,33.3212,413.265239094
 11/10  10:00:00,261.392012829,36.351697916,54.8535030561,0.0,51.0481707146,71.0224615957,616.727910734,241.209686457,66.8089,308.709324278
 11/10  11:00:00,198.676327612,36.4712998328,41.3769146107,0.0,32.1804615127,65.7244621605,550.025256895,219.092366639,83.4695,247.463390256
 11/10  12:00:00,193.107467874,36.5260674803,35.6800200893,0.0,32.1804615127,65.7244621605,478.38468891,209.426982793,83.4695,185.488206117
 11/10  13:00:00,191.124365635,36.5646023561,34.7781824905,0.0,32.1804615127,65.7244621605,458.114254598,195.146597755,83.4695,179.498156844
 11/10  14:00:00,180.450642441,36.5939595519,34.0962736136,0.0,32.1804615127,55.9779621605,432.399854655,178.050843967,75.1392,179.209810689
 11/10  15:00:00,179.53066741,36.6224473216,33.2569547782,0.0,32.1804615127,55.9779621605,429.265269682,183.531466936,66.8089,178.924902746
 11/10  16:00:00,180.850261603,36.649598817,34.699667405,0.0,32.1804615127,55.9779621605,421.880511996,167.816870497,75.1392,178.924441499
 11/10  17:00:00,210.533982617,36.3498649665,35.5484721755,0.0,32.1804615127,60.9114621605,379.087387515,149.129170959,91.7998,138.158416556
 11/10  18:00:00,271.420308277,35.817296763,47.9698690117,0.0,32.1804615127,77.5397301883,399.792239688,143.774895027,49.9818,206.035544661
 11/10  19:00:00,347.789221255,35.817296763,67.5981105237,0.0,77.122965704,86.2600435998,552.708103433,130.410584648,49.9818,372.315718785
 11/10  20:00:00,355.269609987,35.817296763,67.9666686777,0.0,102.647051061,80.1663183927,431.405325216,119.979640322,33.3212,278.104484894
 11/10  21:00:00,387.834986991,35.817296763,75.1663433215,0.0,115.40909374,92.7192997104,433.183531603,122.801260834,33.3212,277.061070768
 11/10  22:00:00,378.191052735,35.817296763,88.928159159,0.0,102.647051061,94.1340635361,571.130925414,145.359541069,24.9909,400.780484346
 11/10  23:00:00,293.313804685,35.817296763,70.1271037245,0.0,77.122965704,65.871452062,507.702987321,186.100217466,16.6606,304.942169855
 11/10  24:00:00,203.550625947,35.817296763,48.4520047533,0.0,38.286128036,48.4199368926,352.428917934,173.799548409,8.3303,170.299069525
 11/11  01:00:00,184.953236804,30.9671459672,60.9557144233,0.0,34.4311606118,33.1021868926,216.612199606,75.2303174575,3.33212,138.049762149
 11/11  02:00:00,186.749681227,30.9671459672,62.6662285893,0.0,34.4311606118,33.1021868926,173.229881753,62.1104932412,3.33212,107.787268511
 11/11  03:00:00,156.399376672,30.9671459672,49.8184877698,0.0,19.466279405,30.610668775,157.327444264,52.5423286657,3.33212,101.452995598
 11/11  04:00:00,149.604624139,30.9671459672,43.0352964113,0.0,19.466279405,30.610668775,150.10292255,45.3275527777,3.33212,101.443249772
 11/11  05:00:00,155.072187529,30.9671459672,41.9215629602,0.0,19.466279405,30.610668775,181.087271082,39.8939639788,3.33212,137.861187103
 11/11  06:00:00,167.123269533,30.9671459672,41.7158820044,0.0,19.466279405,30.610668775,217.041340958,38.0237398411,8.3303,170.687301117
 11/11  07:00:00,248.702986738,33.7964005981,48.9540452573,0.0,42.6918050922,54.3732441037,299.145012382,37.567428706,16.6606,244.916983676
 11/11  08:00:00,321.544163214,35.8478552502,71.4599900693,0.0,49.3960418185,88.5934452969,554.327643481,124.87034941,24.9909,404.466394071
 11/11  09:00:00,367.300999924,35.817296763,96.4829058563,0.0,57.6566862989,112.030105488,761.035673749,153.43048847,33.3212,574.28398528
 11/11  10:00:00,292.611895542,36.378021169,77.3360757796,0.0,50.9524495726,81.1684271793,662.330485862,180.253118025,66.8089,415.268467836
 11/11  11:00:00,226.470885475,36.4698426664,56.3538546137,0.0,42.6918050922,68.9656133826,567.085759257,168.304685925,83.4695,315.311573332
 11/11  12:00:00,214.215394994,36.5218467361,48.0719814535,0.0,38.286128036,68.9656133826,481.063269986,145.935515179,83.4695,251.658254806
 11/11  13:00:00,207.012674101,36.5608388594,41.861788025,0.0,38.286128036,68.9656133826,392.6366897,126.712643879,83.4695,182.454545821
 11/11  14:00:00,190.475234213,36.5929930615,44.3661521959,0.0,31.5818913096,56.727595265,365.115294807,110.347484916,75.1392,179.628609891
 11/11  15:00:00,201.447557729,36.6238024454,55.4019335348,0.0,31.5818913096,56.727595265,323.308049293,77.4496035922,66.8089,179.049545701
 11/11  16:00:00,208.366144047,36.6510211061,62.3389537302,0.0,31.5818913096,56.727595265,312.218757573,58.0304079361,75.1392,179.049149637
 11/11  17:00:00,231.503440643,36.3503441803,56.5184861437,0.0,31.5818913096,61.661095265,303.285406948,73.2378438733,91.7998,138.247763075
 11/11  18:00:00,271.155599306,35.817296763,54.9210111411,0.0,31.5818913096,70.9729253606,352.603733384,124.582287118,49.9818,178.039646266
 11/11  19:00:00,343.701786149,35.817296763,62.8600034975,0.0,80.3315023541,83.7685254822,407.654047381,150.775891113,49.9818,206.896356267
 11/11  20:00:00,359.359222128,35.817296763,74.4736013127,0.0,102.000620287,77.6748002752,478.150948368,166.521354185,33.3212,278.308394182
 11/11  21:00:00,386.850070308,35.817296763,81.1500541812,0.0,108.704857014,91.4735406516,531.38302119,228.428788402,33.3212,269.633032788
 11/11  22:00:00,359.306074317,35.817296763,81.4215339895,0.0,95.2963835608,89.1510273009,564.318872634,261.039666129,24.9909,278.288306505
 11/11  23:00:00,304.476950213,35.817296763,79.3935292998,0.0,80.3315023541,63.3799339444,682.625179772,267.916932345,16.6606,398.047647427
 11/11  24:00:00,217.573284661,35.817296763,57.2088968012,0.0,42.6918050922,48.4199368926,440.200683808,197.270582683,8.3303,234.599801126
 11/12  01:00:00,168.062521223,30.9671459672,43.940036234,0.0,34.4311606118,33.1021868926,202.416508855,60.9543370266,3.33212,138.130051828
 11/12  02:00:00,162.091542734,30.9671459672,37.9625428156,0.0,34.4311606118,33.1021868926,159.675742929,48.5117470784,3.33212,107.831875851
 11/12  03:00:00,141.061021804,30.9671459672,34.4041457145,0.0,19.466279405,30.610668775,148.898003023,44.0725315736,3.33212,101.49335145
 11/12  04:00:00,138.768756419,30.9671459672,32.0432507233,0.0,19.466279405,30.610668775,152.745719562,45.5202879728,3.33212,103.89331159
 11/12  05:00:00,145.783394938,30.9671459672,32.3619973067,0.0,19.466279405,30.610668775,185.652461181,46.8566730184,3.33212,135.463668163
 11/12  06:00:00,159.860935019,30.9671459672,34.1778386995,0.0,19.466279405,30.610668775,224.444099867,41.5502216183,8.3303,174.563578249
 11/12  07:00:00,243.551422518,33.3922213651,43.9794463499,0.0,42.6918050922,54.3732441037,294.390609072,36.6398324656,16.6606,241.090176606
 11/12  08:00:00,320.680835486,35.8786285208,69.0925132218,0.0,49.3960418185,88.5934452969,621.873638491,187.546471994,24.9909,409.336266497
 11/12  09:00:00,367.037074688,35.817296763,95.7589083837,0.0,57.6566862989,112.030105488,778.326004976,164.41725013,33.3212,580.587554846
 11/12  10:00:00,293.675607991,36.3806509575,78.2455016977,0.0,50.9524495726,81.1684271793,652.002555503,169.335026269,66.8089,415.858629234
 11/12  11:00:00,234.728353305,36.4719017381,64.6991002653,0.0,42.6918050922,68.9656133826,531.891176957,134.274438462,83.4695,314.147238495
 11/12  12:00:00,219.47215476,36.5219494068,53.4774290249,0.0,38.286128036,68.9656133826,447.765025539,112.929356763,83.4695,251.366168777
 11/12  13:00:00,210.227533836,36.5582839063,45.1585972059,0.0,38.286128036,68.9656133826,371.497846515,108.265274791,83.4695,179.763071723
 11/12  14:00:00,189.249911013,36.5882021159,43.1495796966,0.0,31.5818913096,56.727595265,377.305393042,115.494694686,75.1392,186.671498356
 11/12  15:00:00,188.850208587,36.6160960767,42.7556198182,0.0,31.5818913096,56.727595265,366.214921445,120.228717198,66.8089,179.177304247
 11/12  16:00:00,187.626220336,36.6411278132,41.4732883221,0.0,31.5818913096,56.727595265,400.515893765,146.201396486,75.1392,179.17529728
 11/12  17:00:00,215.220223244,36.3433937709,40.0946742057,0.0,31.5818913096,61.661095265,385.721075699,155.624352818,91.7998,138.29692288
 11/12  18:00:00,264.054193738,35.817296763,47.7161677555,0.0,31.5818913096,70.9729253606,395.051578983,166.874296403,49.9818,178.19548258
 11/12  19:00:00,337.59996357,35.817296763,56.1228896836,0.0,80.3315023541,83.7685254822,562.324773762,305.244010447,49.9818,207.098963315
 11/12  20:00:00,353.266643767,35.817296763,67.2453748493,0.0,102.000620287,77.6748002752,610.816072889,298.830362239,33.3212,278.66451065
 11/12  21:00:00,382.093940573,35.817296763,75.5331963385,0.0,108.704857014,91.4735406516,538.225409098,234.939573195,33.3212,269.964635903
 11/12  22:00:00,354.767003275,35.817296763,76.3700924527,0.0,95.2963835608,89.1510273009,525.125173486,221.446311499,24.9909,278.687961987
 11/12  23:00:00,300.352124309,35.817296763,74.7538936682,0.0,80.3315023541,63.3799339444,677.040397342,256.040667403,16.6606,404.339129939
 11/12  24:00:00,213.559837751,35.817296763,51.6630516322,0.0,42.6918050922,48.4199368926,526.091442898,283.783128578,8.3303,233.97801432
 11/13  01:00:00,149.971078083,30.9671459672,37.1634840305,0.0,25.5240853573,30.610668775,191.483139155,53.1805868017,3.33212,134.970432354
 11/13  02:00:00,135.789950502,30.9671459672,30.3034112775,0.0,19.418418834,29.3649097162,158.060882217,47.0089393448,3.33212,107.719822872
 11/13  03:00:00,125.438189691,30.9671459672,27.8615977918,0.0,12.7620426787,28.1191506574,147.298576272,42.5777043766,3.33212,101.388751896
 11/13  04:00:00,124.133456376,30.9671459672,26.569793195,0.0,12.7620426787,28.1191506574,145.272083996,40.5551268431,3.33212,101.384837153
 11/13  05:00:00,131.447075001,30.9671459672,27.2640070017,0.0,12.7620426787,28.1191506574,183.294524723,41.9572478791,3.33212,138.005156844
 11/13  06:00:00,167.265439156,30.9671459672,35.4111629684,0.0,25.5240853573,30.610668775,286.814370962,42.4939968999,8.3303,235.990074062
 11/13  07:00:00,296.677856414,32.9880421321,64.9534517117,0.0,51.0481707146,78.1489452969,466.949508459,39.9889357983,16.6606,410.29997266
 11/13  08:00:00,376.31832765,35.817296763,87.9558122647,0.0,64.3609230253,109.708623606,801.806965741,235.709371672,24.9909,541.10669407
 11/13  09:00:00,284.705560321,35.817296763,50.2768118926,0.0,51.0481707146,80.7689615957,717.22382543,267.495131997,33.3212,416.407493434
 11/13  10:00:00,243.678691124,36.1565881232,37.2542680791,0.0,51.0481707146,71.0224615957,647.509184718,262.683042705,66.8089,318.017242013
 11/13  11:00:00,194.273786467,36.2740972761,36.4794071436,0.0,32.1804615127,65.7244621605,604.010717679,272.970035238,83.4695,247.571182441
 11/13  12:00:00,202.149256303,36.319089108,43.6076122748,0.0,32.1804615127,65.7244621605,545.320676132,275.358780451,83.4695,186.492395681
 11/13  13:00:00,214.585896324,36.4080991288,56.704996133,0.0,32.1804615127,65.7244621605,537.517953482,267.811692203,83.4695,186.236761279
 11/13  14:00:00,211.55723063,36.5458040791,63.256163617,0.0,32.1804615127,55.9779621605,515.629800155,260.336638054,75.1392,180.153962102
 11/13  15:00:00,206.073336167,36.6216342172,57.7256772963,0.0,32.1804615127,55.9779621605,503.695758238,257.580292279,66.8089,179.306565959
 11/13  16:00:00,206.713821178,36.6462364979,58.363601973,0.0,32.1804615127,55.9779621605,509.871117772,255.420785929,75.1392,179.311131843
 11/13  17:00:00,227.318150817,36.3096669091,50.0820758868,0.0,32.1804615127,60.9114621605,477.290843052,245.462547617,91.7998,140.028495436
 11/13  18:00:00,278.667322834,35.817296763,52.8807848543,0.0,32.1804615127,77.5397301883,512.540623699,250.576706458,49.9818,211.982117241
 11/13  19:00:00,350.926313595,35.817296763,68.3192244623,0.0,77.122965704,86.2600435998,690.179373757,266.763238424,49.9818,373.434335333
 11/13  20:00:00,356.817742835,35.817296763,66.6223082366,0.0,102.647051061,80.1663183927,586.390896609,272.993904126,33.3212,280.075792483
 11/13  21:00:00,388.218269801,35.817296763,72.6975543577,0.0,115.40909374,92.7192997104,588.58398791,276.217422771,33.3212,279.045365139
 11/13  22:00:00,378.31254994,35.817296763,86.3707514561,0.0,102.647051061,94.1340635361,711.479597398,275.302018456,24.9909,411.186678942
 11/13  23:00:00,292.862904211,35.817296763,67.4623712605,0.0,77.122965704,65.871452062,606.43153972,282.845288372,16.6606,306.925651349
 11/13  24:00:00,202.621632714,35.817296763,45.2611578032,0.0,38.286128036,48.4199368926,470.55165214,291.55811641,8.3303,170.66323573
 11/14  01:00:00,149.836436946,30.9671459672,37.1066736797,0.0,25.5240853573,30.610668775,199.785907674,58.4010853,3.33212,138.052702374
 11/14  02:00:00,137.112014075,30.9671459672,31.7376222465,0.0,19.418418834,29.3649097162,150.253339392,45.5027704729,3.33212,101.418448919
 11/14  03:00:00,126.273718275,30.9671459672,28.8033942213,0.0,12.7620426787,28.1191506574,151.527905904,40.4284654445,3.33212,107.767320459
 11/14  04:00:00,124.981379747,30.9671459672,27.557626539,0.0,12.7620426787,28.1191506574,140.930912126,36.1732369959,3.33212,101.42555513
 11/14  05:00:00,134.13362715,30.9671459672,29.5541116679,0.0,12.7620426787,28.1191506574,174.148364404,32.6965437385,3.33212,138.119700666
 11/14  06:00:00,170.907332297,30.9671459672,38.7042212071,0.0,25.5240853573,30.610668775,276.443671754,31.877416472,8.3303,236.235955282
 11/14  07:00:00,299.462042468,32.5838628991,67.8175407827,0.0,51.0481707146,78.1489452969,457.045753034,29.1335343977,16.6606,411.251618636
 11/14  08:00:00,381.860023268,35.817296763,91.2029750197,0.0,64.3609230253,109.708623606,723.285512483,155.075373083,24.9909,543.2192394
 11/14  09:00:00,302.21027651,35.817296763,68.3381593217,0.0,51.0481707146,80.7689615957,650.879405193,198.423763856,33.3212,419.134441337
 11/14  10:00:00,274.107062108,36.3868200965,68.8067949383,0.0,51.0481707146,71.0224615957,568.58813751,184.77688383,66.8089,317.00235368
 11/14  11:00:00,226.49299973,36.4801809763,70.3204677867,0.0,32.1804615127,65.7244621605,486.695233176,148.547403272,83.4695,254.678329904
 11/14  12:00:00,235.259128663,36.5374343214,78.7304360303,0.0,32.1804615127,65.7244621605,374.520045987,110.747227216,83.4695,180.303318771
 11/14  13:00:00,244.433550138,36.5802238868,88.7767066818,0.0,32.1804615127,65.7244621605,358.044530184,87.6412006119,83.4695,186.933829572
 11/14  14:00:00,237.170594255,36.6154222019,91.2950749204,0.0,32.1804615127,55.9779621605,329.662691801,74.8044653879,75.1392,179.719026413
 11/14  15:00:00,242.378836977,36.6470045479,96.5551248089,0.0,32.1804615127,55.9779621605,303.649425928,52.9770330663,66.8089,183.863492861
 11/14  16:00:00,240.823180966,36.6757351522,95.0224917826,0.0,32.1804615127,55.9779621605,301.01200541,43.951527277,75.1392,181.921278133
 11/14  17:00:00,253.866779244,36.3707871093,79.0751323965,0.0,32.1804615127,60.9114621605,302.71896138,72.4358721654,91.7998,138.483289215
 11/14  18:00:00,295.975181039,35.817296763,72.4593450814,0.0,32.1804615127,77.5397301883,416.552853755,159.82239576,49.9818,206.748657995
 11/14  19:00:00,364.671836404,35.817296763,83.3870227334,0.0,77.122965704,86.2600435998,768.991567803,335.86532166,49.9818,383.144446143
 11/14  20:00:00,369.087975647,35.817296763,79.3098629871,0.0,102.647051061,80.1663183927,630.727037923,317.086782897,33.3212,280.319055026
 11/14  21:00:00,399.432386576,35.817296763,84.2710358202,0.0,115.40909374,92.7192997104,565.087762669,252.442627104,33.3212,279.323935564
 11/14  22:00:00,388.253512682,35.817296763,96.5723121913,0.0,102.647051061,94.1340635361,694.224307023,258.562861257,24.9909,410.670545766
 11/14  23:00:00,300.445293825,35.817296763,75.0090997402,0.0,77.122965704,65.871452062,598.523823015,273.206563741,16.6606,308.656659274
 11/14  24:00:00,208.834717036,35.817296763,51.4430450473,0.0,38.286128036,48.4199368926,465.484716213,286.370106777,8.3303,170.784309436
 11/15  01:00:00,155.341833621,30.9671459672,42.5333751431,0.0,25.5240853573,30.610668775,201.664053786,60.2066372541,3.33212,138.125296532
 11/15  02:00:00,141.72389473,30.9671459672,36.2447384237,0.0,19.418418834,29.3649097162,151.166470097,46.380166555,3.33212,101.454183542
 11/15  03:00:00,130.270136684,30.9671459672,32.6982988832,0.0,12.7620426787,28.1191506574,150.734575186,39.591091713,3.33212,107.811363473
 11/15  04:00:00,128.922979724,30.9671459672,31.3622782983,0.0,12.7620426787,28.1191506574,141.01242568,36.2151768806,3.33212,101.465128799
 11/15  05:00:00,137.273294074,30.9671459672,33.1357720459,0.0,12.7620426787,28.1191506574,175.714988548,34.2204388689,3.33212,138.16242968
 11/15  06:00:00,173.356907159,30.9671459672,41.6010589451,0.0,25.5240853573,30.610668775,281.682091902,33.263352849,8.3303,240.088439053
 11/15  07:00:00,302.47071517,32.9880421321,70.9325039349,0.0,51.0481707146,78.1489452969,459.147750639,31.905966337,16.6606,410.581184302
 11/15  08:00:00,385.769920098,35.817296763,94.8891894044,0.0,64.3609230253,109.708623606,785.263495195,212.101669466,24.9909,548.170925729
 11/15  09:00:00,305.711584738,35.817296763,71.4997008339,0.0,51.0481707146,80.7689615957,688.032797931,232.33686287,33.3212,422.374735061
 11/15  10:00:00,268.695765887,36.3861357859,62.9814444365,0.0,51.0481707146,71.0224615957,569.767142487,183.734742121,66.8089,319.223500366
 11/15  11:00:00,206.642667189,36.4741981531,50.2679803409,0.0,32.1804615127,65.7244621605,500.578388994,169.658059238,83.4695,247.450829756
 11/15  12:00:00,200.861619067,36.5268212334,44.2214671309,0.0,32.1804615127,65.7244621605,412.959018277,142.103095903,83.4695,187.386422374
 11/15  13:00:00,197.793407933,36.5663720856,42.0523724181,0.0,32.1804615127,65.7244621605,404.587654419,137.458757067,83.4695,183.659397351
 11/15  14:00:00,186.486514775,36.5988119991,40.4367315854,0.0,32.1804615127,55.9779621605,414.42484831,156.053023178,75.1392,183.232625132
 11/15  15:00:00,184.908034369,36.6261245847,38.706383961,0.0,32.1804615127,55.9779621605,440.955842835,194.585013482,66.8089,179.561929353
 11/15  16:00:00,185.319368808,36.6512530627,39.0013590199,0.0,32.1804615127,55.9779621605,470.716104816,209.100166446,75.1392,186.476738371
 11/15  17:00:00,218.4206172,36.3506385097,43.0397700416,0.0,32.1804615127,60.9114621605,440.020976881,209.669862066,91.7998,138.551314815
 11/15  18:00:00,277.063059507,35.817296763,53.173688968,0.0,32.1804615127,77.5397301883,450.498485283,193.580824732,49.9818,206.935860551
 11/15  19:00:00,351.610861657,35.817296763,70.9064344817,0.0,77.122965704,86.2600435998,624.771266093,190.867073392,49.9818,383.922392701
 11/15  20:00:00,380.634691546,35.817296763,92.2621353496,0.0,102.647051061,80.1663183927,499.071156456,185.031405862,33.3212,280.718550594
 11/15  21:00:00,435.138515426,35.817296763,121.242440506,0.0,115.40909374,92.7192997104,493.850606144,180.791777497,33.3212,279.737628647
 11/15  22:00:00,402.299884411,35.817296763,111.939127639,0.0,102.647051061,94.1340635361,617.315941963,179.215252593,24.9909,413.10978937
 11/15  23:00:00,302.879382668,35.817296763,79.1332016455,0.0,77.122965704,65.871452062,506.748193766,182.224806024,16.6606,307.862787742
 11/15  24:00:00,207.984109833,35.817296763,52.3790121562,0.0,38.286128036,48.4199368926,373.846794292,189.842654046,8.3303,175.673840247
 11/16  01:00:00,155.46701962,30.9671459672,42.7729299451,0.0,25.5240853573,30.610668775,213.349322314,69.7899853382,3.33212,140.227216976
 11/16  02:00:00,142.438754276,30.9671459672,37.0835426077,0.0,19.418418834,29.3649097162,162.552432862,57.7212978259,3.33212,101.499015036
 11/16  03:00:00,131.584355416,30.9671459672,34.1545859834,0.0,12.7620426787,28.1191506574,152.099928576,47.2647076047,3.33212,101.503100971
 11/16  04:00:00,130.029242607,30.9671459672,32.6086008518,0.0,12.7620426787,28.1191506574,151.569018572,40.3814859793,3.33212,107.855412593
 11/16  05:00:00,138.236630843,30.9671459672,34.2316019538,0.0,12.7620426787,28.1191506574,177.456297746,35.8595550152,3.33212,138.264622731
 11/16  06:00:00,174.745771847,30.9671459672,43.1080270376,0.0,25.5240853573,30.610668775,277.773116577,32.7034104099,8.3303,236.739406167
 11/16  07:00:00,303.572046669,33.6751468282,71.4194624194,0.0,51.0481707146,78.1489452969,459.314358549,29.4701707671,16.6606,413.183587782
 11/16  08:00:00,383.863688999,35.8176653193,94.3523658974,0.0,64.3609230253,109.708623606,704.192383403,129.883438983,24.9909,549.318044419
 11/16  09:00:00,302.80730906,35.817296763,69.9556997234,0.0,51.0481707146,80.7689615957,626.14091075,166.145393491,33.3212,426.674317258
 11/16  10:00:00,263.625948954,36.3789613606,58.4952847825,0.0,51.0481707146,71.0224615957,564.409858291,178.452993432,66.8089,319.14796486
 11/16  11:00:00,204.330169313,36.4686491033,48.0880375755,0.0,32.1804615127,65.7244621605,501.037578951,168.966844557,83.4695,248.601234394
 11/16  12:00:00,197.639325082,36.5216808748,40.8252537649,0.0,32.1804615127,65.7244621605,442.551727417,171.585818396,83.4695,187.496409021
 11/16  13:00:00,196.083585301,36.5604571011,40.1333354703,0.0,32.1804615127,65.7244621605,427.092129248,156.408960424,83.4695,187.213668825
 11/16  14:00:00,186.107486936,36.5933879651,39.9345287402,0.0,32.1804615127,55.9779621605,410.042902109,154.931583498,75.1392,179.972118611
 11/16  15:00:00,185.534242998,36.6221578014,39.3565021243,0.0,32.1804615127,55.9779621605,414.850290462,161.43364069,66.8089,186.607749772
 11/16  16:00:00,186.690746307,36.6491478539,40.4873162571,0.0,32.1804615127,55.9779621605,422.862693481,168.044240229,75.1392,179.679253252
 11/16  17:00:00,217.061030664,36.349432288,41.9075880536,0.0,32.1804615127,60.9114621605,389.937939976,159.51424476,91.7998,138.623895216
 11/16  18:00:00,276.871299891,35.817296763,53.2178015349,0.0,32.1804615127,77.5397301883,411.776477084,147.466996717,49.9818,214.327680367
 11/16  19:00:00,350.958403208,35.817296763,70.3400077041,0.0,77.122965704,86.2600435998,605.248417527,174.73574624,49.9818,380.530871287
 11/16  20:00:00,357.191933722,35.817296763,68.7850472511,0.0,102.647051061,80.1663183927,526.267555626,208.173683534,33.3212,284.772672092
 11/16  21:00:00,389.203592899,35.817296763,75.3511238956,0.0,115.40909374,92.7192997104,516.061394177,202.686662651,33.3212,280.053531526
 11/16  22:00:00,379.553006066,35.817296763,89.2390565228,0.0,102.647051061,94.1340635361,627.522369048,188.455131931,24.9909,414.076337117
 11/16  23:00:00,294.977483246,35.817296763,71.2628451673,0.0,77.122965704,65.871452062,511.310656114,186.319450468,16.6606,308.330605646
 11/16  24:00:00,205.128075727,35.8173175692,49.5383874775,0.0,38.286128036,48.4199368926,378.265814007,192.048695464,8.3303,177.886818543
 11/17  01:00:00,154.523194605,30.9671459672,41.8695173292,0.0,25.5240853573,30.610668775,204.913400897,63.2722526096,3.33212,138.309028287
 11/17  02:00:00,141.799481866,30.9671459672,36.4959290163,0.0,19.418418834,29.3649097162,157.721248609,52.8487271436,3.33212,101.540401465
 11/17  03:00:00,131.704387382,30.9671459672,34.3311000745,0.0,12.7620426787,28.1191506574,155.177522054,43.9490242396,3.33212,107.896377814
 11/17  04:00:00,131.171936051,30.9671459672,33.8148102121,0.0,12.7620426787,28.1191506574,141.801993353,36.9173895496,3.33212,101.552483804
 11/17  05:00:00,140.288651177,30.9671459672,35.7174882751,0.0,12.7620426787,28.1191506574,175.068416677,33.414407624,3.33212,138.321889053
 11/17  06:00:00,176.853252628,30.9671459672,44.645456915,0.0,25.5240853573,30.610668775,281.781115189,29.0372086324,8.3303,244.413606556
 11/17  07:00:00,305.503703957,34.0389081379,72.354054877,0.0,51.0481707146,78.1489452969,456.063556949,25.2483450353,16.6606,414.154611913
 11/17  08:00:00,384.940145163,35.8178174805,95.147624125,0.0,64.3609230253,109.708623606,641.784742954,67.0798904831,24.9909,549.71395247
 11/17  09:00:00,304.433009834,35.817296763,71.438142704,0.0,51.0481707146,80.7689615957,551.360007589,96.393558209,33.3212,421.64524938
 11/17  10:00:00,267.055763384,36.3502606232,62.6044063271,0.0,51.0481707146,71.0224615957,493.679792926,105.234300794,66.8089,321.636592132
 11/17  11:00:00,208.38152722,36.4687197522,52.6309878989,0.0,32.1804615127,65.7244621605,449.224976013,112.82534906,83.4695,252.930126953
 11/17  12:00:00,204.090095637,36.5238260082,47.726809296,0.0,32.1804615127,65.7244621605,378.622655666,107.520040045,83.4695,187.633115621
 11/17  13:00:00,202.461923434,36.5631323458,46.8413643824,0.0,32.1804615127,65.7244621605,375.838969025,105.018308355,83.4695,187.35116067
 11/17  14:00:00,189.88937562,36.5968031339,43.910176934,0.0,32.1804615127,55.9779621605,389.163350351,133.930363178,75.1392,180.093787173
 11/17  15:00:00,189.930520403,36.6247286168,43.9455861163,0.0,32.1804615127,55.9779621605,384.963985671,131.413846693,66.8089,186.741238978
 11/17  16:00:00,189.294574981,36.6528317918,43.281152724,0.0,32.1804615127,55.9779621605,396.282793013,141.33554286,75.1392,179.808050153
 11/17  17:00:00,218.858304007,36.3540680382,43.8513577783,0.0,32.1804615127,60.9114621605,381.863911238,144.756796862,91.7998,145.307314376
 11/17  18:00:00,278.562299485,35.817296763,55.0414680302,0.0,32.1804615127,77.5397301883,391.233255379,133.733060149,49.9818,207.518395231
 11/17  19:00:00,353.614183694,35.817296763,73.2251164709,0.0,77.122965704,86.2600435998,570.632488127,135.442205471,49.9818,385.208482657
 11/17  20:00:00,360.348829264,35.817296763,72.8031087394,0.0,102.647051061,80.1663183927,446.972810624,132.097895973,33.3212,281.553714651
 11/17  21:00:00,393.086439704,35.817296763,80.2204083649,0.0,115.40909374,92.7192997104,426.680017667,112.421390183,33.3212,280.937427484
 11/17  22:00:00,384.311296029,35.817296763,94.9299151064,0.0,102.647051061,94.1340635361,545.068928763,102.648264987,24.9909,417.429763776
 11/17  23:00:00,299.893674437,35.817296763,76.7962035197,0.0,77.122965704,65.871452062,439.395878168,108.208871205,16.6606,314.526406963
 11/17  24:00:00,209.184473634,35.817296763,54.2350732547,0.0,38.286128036,48.4199368926,295.181415761,115.690792443,8.3303,171.160323318
 11/18  01:00:00,161.11596398,30.9671459672,46.3268512687,0.0,27.7269238854,30.610668775,225.032104637,76.7320848958,3.33212,144.967899742
 11/18  02:00:00,153.865577736,30.9671459672,39.0815666265,0.0,27.7269238854,30.610668775,170.072387196,65.1605318994,3.33212,101.579735296
 11/18  03:00:00,133.686314276,30.9671459672,36.4019600415,0.0,12.7620426787,28.1191506574,167.073457935,55.8110327683,3.33212,107.930305167
 11/18  04:00:00,134.086000041,30.9671459672,36.7890173935,0.0,12.7620426787,28.1191506574,155.851922884,50.9311605704,3.33212,101.588642314
 11/18  05:00:00,141.10330161,30.9671459672,37.2195660049,0.0,12.7620426787,28.1191506574,187.784875444,46.0530949057,3.33212,138.399660539
 11/18  06:00:00,156.460765108,30.9671459672,40.3313234003,0.0,12.7620426787,28.1191506574,226.556612164,40.0980153525,8.3303,178.128296811
 11/18  07:00:00,250.400085136,34.321833601,50.2058606876,0.0,42.6918050922,54.3732441037,297.547985483,34.9557471867,16.6606,245.931638296
 11/18  08:00:00,316.644055581,35.8252743398,73.5718576022,0.0,42.6918050922,86.1019271793,507.704756386,67.578343707,24.9909,415.135512679
 11/18  09:00:00,370.0171034,35.817296763,99.7412350029,0.0,57.6566862989,112.030105488,708.801881208,84.4657444566,33.3212,591.014936752
 11/18  10:00:00,305.272001872,36.382824925,81.4024336182,0.0,57.6566862989,83.6599452969,595.783715974,104.31329456,66.8089,424.661521414
 11/18  11:00:00,230.117364623,36.4732006805,60.5551951248,0.0,42.6918050922,68.9656133826,507.784265459,103.614147286,83.4695,320.700618173
 11/18  12:00:00,214.038027979,36.5252348677,52.8730115227,0.0,34.9340096728,67.7198543238,443.650243855,103.527452125,83.4695,256.653291729
 11/18  13:00:00,206.500579269,36.5619560878,46.1247118042,0.0,34.9340096728,67.7198543238,383.504893984,111.953129234,83.4695,188.08226475
 11/18  14:00:00,195.037712582,36.5944850009,44.3677150002,0.0,34.9340096728,57.9733543238,380.965496315,118.078471692,75.1392,187.747824623
 11/18  15:00:00,194.7608317,36.6245383205,44.1231309298,0.0,34.9340096728,57.9733543238,359.144400943,104.876756991,66.8089,187.458743952
 11/18  16:00:00,195.131122675,36.6492239916,44.5140059287,0.0,34.9340096728,57.9733543238,360.444358747,97.8194179559,75.1392,187.485740791
 11/18  17:00:00,223.030726238,36.3473903544,43.4722601147,0.0,34.9340096728,62.9068543238,331.92433013,98.4570577942,91.7998,141.667472335
 11/18  18:00:00,271.219749819,35.817296763,50.4597897789,0.0,34.9340096728,72.2186844194,341.702295422,113.647575573,49.9818,178.072919849
 11/18  19:00:00,351.680194467,35.817296763,61.7262142247,0.0,87.0357390804,86.2600435998,393.67789557,123.957470159,49.9818,219.738625411
 11/18  20:00:00,358.908176812,35.817296763,74.160539404,0.0,102.000620287,77.6748002752,457.806267382,141.811661296,33.3212,282.673406086
 11/18  21:00:00,378.611345297,35.817296763,82.5122371274,0.0,102.000620287,88.9820225341,465.766371573,151.594782327,33.3212,280.850389246
 11/18  22:00:00,370.560609004,35.817296763,84.1762349313,0.0,102.000620287,91.6425454185,451.877522037,145.457111315,24.9909,281.429510722
 11/18  23:00:00,315.483574507,35.817296763,82.2092948576,0.0,87.0357390804,65.871452062,597.210621842,167.231344552,16.6606,413.31867729
 11/18  24:00:00,218.569024082,35.817296763,58.811265882,0.0,42.6918050922,48.4199368926,461.496329103,208.080989946,8.3303,245.085039157
 11/19  01:00:00,169.315224117,30.9671459672,45.2546223673,0.0,34.4311606118,33.1021868926,232.781994664,87.6942981703,3.33212,141.755576493
 11/19  02:00:00,162.644071033,30.9671459672,38.5571404067,0.0,34.4311606118,33.1021868926,182.5336812,74.0470201411,3.33212,105.154541058
 11/19  03:00:00,141.243350967,30.9671459672,34.6250241318,0.0,19.466279405,30.610668775,177.099694333,65.6231579036,3.33212,108.144416429
 11/19  04:00:00,139.367531365,30.9671459672,32.7209022279,0.0,19.466279405,30.610668775,169.914310247,58.4424020396,3.33212,108.139788207
 11/19  05:00:00,147.527244166,30.9671459672,34.2806959255,0.0,19.466279405,30.610668775,191.895097456,50.0836612662,3.33212,138.47931619
 11/19  06:00:00,162.086821244,30.9671459672,36.5938605721,0.0,19.466279405,30.610668775,229.870575252,42.9920275981,8.3303,178.548247654
 11/19  07:00:00,245.310868697,33.3922213651,45.9053504913,0.0,42.6918050922,54.3732441037,301.775548552,38.0287276579,16.6606,247.086220894
 11/19  08:00:00,323.103337948,35.8366706171,69.1366903207,0.0,49.3960418185,88.5934452969,641.790072666,200.69743037,24.9909,416.101742297
 11/19  09:00:00,366.401052416,35.817296763,94.6147658263,0.0,57.6566862989,112.030105488,833.874968947,202.476976437,33.3212,598.07679251
 11/19  10:00:00,292.406106316,36.3849407865,76.2484637194,0.0,50.9524495726,81.1684271793,709.514080228,219.31008147,66.8089,423.395098757
 11/19  11:00:00,225.507495207,36.4759303119,54.6673470455,0.0,42.6918050922,68.9656133826,612.945060939,205.337298632,83.4695,324.138262307
 11/19  12:00:00,213.911557108,36.528480696,47.2194739146,0.0,38.286128036,68.9656133826,528.489129893,187.566891146,83.4695,257.452738747
 11/19  13:00:00,209.980437725,36.5669271201,44.5408133135,0.0,38.286128036,68.9656133826,415.297929904,146.635841951,83.4695,185.192587953
 11/19  14:00:00,204.491394334,36.6013996863,58.2595810467,0.0,31.5818913096,56.727595265,363.279488016,100.53095566,75.1392,187.609332356
 11/19  15:00:00,205.834724023,36.6305252864,59.6703928399,0.0,31.5818913096,56.727595265,347.626227136,93.8219326344,66.8089,186.995394502
 11/19  16:00:00,205.85112482,36.6564769477,59.6027697052,0.0,31.5818913096,56.727595265,382.521793175,123.75813508,75.1392,183.624458096
 11/19  17:00:00,224.316415446,36.3531256287,49.1409699725,0.0,31.5818913096,61.661095265,372.284806857,138.408093391,91.7998,142.076913466
 11/19  18:00:00,270.455048784,35.817296763,51.1051966132,0.0,31.5818913096,70.9729253606,435.830236772,206.750061148,49.9818,179.098375625
 11/19  19:00:00,341.697730898,35.817296763,60.1811229084,0.0,80.3315023541,83.7685254822,533.987562914,268.354269582,49.9818,215.651493332
 11/19  20:00:00,358.118279022,35.817296763,72.2495974351,0.0,102.000620287,77.6748002752,584.468583811,268.595353245,33.3212,282.552030566
 11/19  21:00:00,387.330300603,35.817296763,79.7597768817,0.0,108.704857014,91.4735406516,620.078330354,306.226051941,33.3212,280.531078413
 11/19  22:00:00,358.787509495,35.817296763,79.1439810873,0.0,95.2963835608,89.1510273009,580.512626414,267.949794179,24.9909,287.571932235
 11/19  23:00:00,303.477127144,35.817296763,77.0160943579,0.0,80.3315023541,63.3799339444,703.535518444,272.614484355,16.6606,414.260434088
 11/19  24:00:00,216.775132038,35.817296763,54.7424768002,0.0,42.6918050922,48.4199368926,521.557667612,276.139710674,8.3303,237.087656938
 11/20  01:00:00,153.306749644,30.9671459672,40.3981681201,0.0,25.5240853573,30.610668775,205.729435871,57.2676563056,3.33212,145.129659565
 11/20  02:00:00,138.76594502,30.9671459672,33.2241075962,0.0,19.418418834,29.3649097162,150.219360238,45.2206699038,3.33212,101.666570335
 11/20  03:00:00,127.182324043,30.9671459672,29.5300900956,0.0,12.7620426787,28.1191506574,153.490735555,42.1396946211,3.33212,108.018920934
 11/20  04:00:00,125.368907775,30.9671459672,27.7214985459,0.0,12.7620426787,28.1191506574,148.171859256,40.6558773669,3.33212,104.18386189
 11/20  05:00:00,134.810397008,30.9671459672,30.658713246,0.0,12.7620426787,28.1191506574,181.402734757,35.5368051552,3.33212,142.533809601
 11/20  06:00:00,171.53426749,30.9671459672,39.7521745618,0.0,25.5240853573,30.610668775,288.645800382,35.2296516805,8.3303,245.085848701
 11/20  07:00:00,299.370096788,32.9880421321,67.7004533736,0.0,51.0481707146,78.1489452969,469.062787283,35.1675979167,16.6606,417.234589367
 11/20  08:00:00,381.514859103,35.817296763,91.3481408147,0.0,64.3609230253,109.708623606,730.265210757,148.924359137,24.9909,556.34995162
 11/20  09:00:00,301.122877994,35.817296763,68.7451100054,0.0,51.0481707146,80.7689615957,564.224135705,103.374726295,33.3212,427.52820941
 11/20  10:00:00,275.642023689,36.3801082881,71.1513935577,0.0,51.0481707146,71.0224615957,475.638992226,82.7746259561,66.8089,326.05546627
 11/20  11:00:00,228.168954335,36.4718671595,72.443662755,0.0,32.1804615127,65.7244621605,406.901816082,67.8917077416,83.4695,255.54060834
 11/20  12:00:00,225.70297632,36.5267028198,69.3320048936,0.0,32.1804615127,65.7244621605,341.497636365,69.2642890333,83.4695,188.763847332
 11/20  13:00:00,222.183299153,36.565872952,66.5159393427,0.0,32.1804615127,65.7244621605,348.201697777,76.9988889411,83.4695,187.733308836
 11/20  14:00:00,210.581659058,36.5991242056,64.6175496924,0.0,32.1804615127,55.9779621605,345.078113483,84.348297975,75.1392,185.590615508
 11/20  15:00:00,216.074348868,36.6287227143,70.0474539925,0.0,32.1804615127,55.9779621605,338.049023438,89.2201373654,66.8089,182.019986072
 11/20  16:00:00,216.706765757,36.6575550138,70.6614593382,0.0,32.1804615127,55.9779621605,354.171984951,91.9045695132,75.1392,187.128215438
 11/20  17:00:00,233.124334611,36.354740287,58.2040220831,0.0,32.1804615127,60.9114621605,323.981870773,88.3407159524,91.7998,143.841354821
 11/20  18:00:00,289.248994981,35.817296763,62.9439955804,0.0,32.1804615127,77.5397301883,381.970400185,122.192194179,49.9818,209.796406006
 11/20  19:00:00,359.077642572,35.817296763,78.467343033,0.0,77.122965704,86.2600435998,636.376072518,198.495982725,49.9818,387.898289793
 11/20  20:00:00,365.424023304,35.817296763,77.2041272138,0.0,102.647051061,80.1663183927,506.388009939,182.544741977,33.3212,290.522067963
 11/20  21:00:00,399.302626943,35.817296763,85.9351513409,0.0,115.40909374,92.7192997104,429.728763742,114.834329011,33.3212,281.57323473
 11/20  22:00:00,391.055344008,35.817296763,101.300396758,0.0,102.647051061,94.1340635361,538.599191551,94.7760638254,24.9909,418.832227725
 11/20  23:00:00,303.462486283,35.817296763,80.2754058757,0.0,77.122965704,65.871452062,453.055964101,118.686327338,16.6606,317.709036763
 11/20  24:00:00,210.980472629,35.817296763,55.8451519242,0.0,38.286128036,48.4199368926,345.867010462,159.145195303,8.3303,178.391515159
 11/21  01:00:00,158.245189386,30.9671459672,45.5912733046,0.0,25.5240853573,30.610668775,234.962646513,93.0378402671,3.33212,138.592686246
