Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/21  02:00:00,144.21457825,30.9671459672,38.8765301983,0.0,19.418418834,29.3649097162,195.105200555,83.7148137868,3.33212,108.058266769
 11/21  03:00:00,133.288403232,30.9671459672,35.8124940747,0.0,12.7620426787,28.1191506574,186.619659413,75.2254870358,3.33212,108.062052377
 11/21  04:00:00,131.459651329,30.9671459672,33.9586280017,0.0,12.7620426787,28.1191506574,167.177004161,62.1371535845,3.33212,101.707730576
 11/21  05:00:00,139.613494832,30.9671459672,34.9009757806,0.0,12.7620426787,28.1191506574,197.762804235,49.1913610585,3.33212,145.239323176
 11/21  06:00:00,176.035045739,30.9671459672,43.6377482071,0.0,25.5240853573,30.610668775,294.655994844,43.409967345,8.3303,242.915727499
 11/21  07:00:00,305.333471832,33.3113855185,72.6664635372,0.0,51.0481707146,78.1489452969,475.975433678,37.9690255454,16.6606,421.345808132
 11/21  08:00:00,390.083486367,35.8199946849,95.1580747349,0.0,64.3609230253,109.708623606,804.370059198,220.77427247,24.9909,558.604886727
 11/21  09:00:00,303.346634595,35.817296763,68.0475965474,0.0,51.0481707146,80.7689615957,709.711691803,249.09425735,33.3212,427.296234453
 11/21  10:00:00,263.511265406,36.2795534535,56.8037683234,0.0,51.0481707146,71.0224615957,642.028857702,247.583653592,66.8089,327.636304109
 11/21  11:00:00,185.052652342,36.4725286034,27.0634392816,0.0,32.1804615127,65.7244621605,596.147015634,256.075116153,83.4695,256.602399481
 11/21  12:00:00,182.213593165,36.534667154,24.0023435405,0.0,32.1804615127,65.7244621605,505.691195067,234.021014502,83.4695,188.200680565
 11/21  13:00:00,184.668777124,36.5745015372,27.5102344464,0.0,32.1804615127,65.7244621605,507.408133187,236.047274437,83.4695,187.89135875
 11/21  14:00:00,180.498434196,36.6081243191,33.3596028829,0.0,32.1804615127,55.9779621605,478.34078639,215.60998194,75.1392,187.591604449
 11/21  15:00:00,179.131370987,36.6363086921,31.8682085373,0.0,32.1804615127,55.9779621605,504.665517305,250.598439891,66.8089,187.258177414
 11/21  16:00:00,178.451696086,36.6615525905,30.9150528954,0.0,32.1804615127,55.9779621605,518.106971659,262.648939404,75.1392,180.318832255
 11/21  17:00:00,208.739542804,36.3578639862,32.4007971278,0.0,32.1804615127,60.9114621605,470.404509336,232.971258625,91.7998,145.633450711
 11/21  18:00:00,270.76481779,35.817296763,43.0170741583,0.0,32.1804615127,77.5397301883,507.186635367,241.929599064,49.9818,215.275236303
 11/21  19:00:00,343.208846162,35.817296763,60.7067700984,0.0,77.122965704,86.2600435998,710.177544428,271.453002788,49.9818,388.742741641
 11/21  20:00:00,350.85812671,35.817296763,61.1089565957,0.0,102.647051061,80.1663183927,575.469585237,254.057477914,33.3212,288.090907324
 11/21  21:00:00,383.251332369,35.817296763,68.1444969972,0.0,115.40909374,92.7192997104,571.944026075,253.877869453,33.3212,284.744956621
 11/21  22:00:00,374.087566316,35.817296763,82.4645171162,0.0,102.647051061,94.1340635361,697.36218959,253.367176664,24.9909,419.004112926
 11/21  23:00:00,291.195652564,35.817296763,66.236476608,0.0,77.122965704,65.871452062,558.15749585,222.600359758,16.6606,318.896536092
 11/21  24:00:00,201.438379307,35.817296763,44.8988476513,0.0,38.286128036,48.4199368926,424.398228895,237.551712415,8.3303,178.51621648
 11/22  01:00:00,149.031867927,30.9671459672,36.380857635,0.0,25.5240853573,30.610668775,198.38734962,56.3863503382,3.33212,138.668879281
 11/22  02:00:00,136.606487725,30.9671459672,31.2656042358,0.0,19.418418834,29.3649097162,160.388979021,48.9506672946,3.33212,108.106191727
 11/22  03:00:00,126.673053171,30.9671459672,29.2660480526,0.0,12.7620426787,28.1191506574,152.459876473,41.0218143159,3.33212,108.105942157
 11/22  04:00:00,125.737998304,30.9671459672,28.3586709299,0.0,12.7620426787,28.1191506574,148.711652648,37.2721432287,3.33212,108.107389419
 11/22  05:00:00,134.124600212,30.9671459672,30.1668420119,0.0,12.7620426787,28.1191506574,178.262375259,36.2257559496,3.33212,138.704499309
 11/22  06:00:00,170.398580303,30.9671459672,38.8218781179,0.0,25.5240853573,30.610668775,289.490969493,35.4513399833,8.3303,245.70932951
 11/22  07:00:00,298.61471561,33.3922213651,66.8643425411,0.0,51.0481707146,78.1489452969,469.934267982,33.3387272067,16.6606,419.934940776
 11/22  08:00:00,382.13208621,35.817296763,88.9669389958,0.0,64.3609230253,109.708623606,784.927405762,199.024827826,24.9909,560.911677936
 11/22  09:00:00,297.160044528,35.817296763,63.3263013042,0.0,51.0481707146,80.7689615957,695.979388693,228.849194234,33.3212,433.808994459
 11/22  10:00:00,257.173800033,36.3477141268,50.6143005814,0.0,51.0481707146,71.0224615957,646.091929483,255.593440345,66.8089,323.689589138
 11/22  11:00:00,194.982384286,36.4607904213,37.0311535112,0.0,32.1804615127,65.7244621605,605.844795241,265.547310133,83.4695,256.827985108
 11/22  12:00:00,188.559759677,36.5221679482,30.3514719517,0.0,32.1804615127,65.7244621605,523.999677567,246.064468209,83.4695,194.465709358
 11/22  13:00:00,187.01453854,36.560938742,29.8669238493,0.0,32.1804615127,65.7244621605,521.065556575,249.582207271,83.4695,188.013849305
 11/22  14:00:00,176.901117745,36.5934056443,29.4324863324,0.0,32.1804615127,55.9779621605,525.272444979,262.415708432,75.1392,187.717536547
 11/22  15:00:00,176.133497144,36.6227140016,28.6279694326,0.0,32.1804615127,55.9779621605,522.169069992,267.971015401,66.8089,187.389154592
 11/22  16:00:00,176.172231095,36.6493321872,28.6447392474,0.0,32.1804615127,55.9779621605,523.799760386,267.651398409,75.1392,181.009161977
 11/22  17:00:00,206.145034226,36.3472205314,29.8160131613,0.0,32.1804615127,60.9114621605,480.372595282,243.403261262,91.7998,145.16953402
 11/22  18:00:00,269.587264411,35.817296763,42.210398755,0.0,32.1804615127,77.5397301883,487.179426865,221.684991059,49.9818,215.512635806
 11/22  19:00:00,341.922090562,35.817296763,60.5235248146,0.0,77.122965704,86.2600435998,669.827281596,230.303996711,49.9818,389.541484885
 11/22  20:00:00,348.736387236,35.817296763,59.7574913403,0.0,102.647051061,80.1663183927,549.705155337,225.102140107,33.3212,291.28181523
 11/22  21:00:00,380.903459213,35.817296763,66.5939825021,0.0,115.40909374,92.7192997104,535.538096729,218.903230001,33.3212,283.313666728
 11/22  22:00:00,371.911519162,35.817296763,80.7864113435,0.0,102.647051061,94.1340635361,700.185324619,246.733489735,24.9909,428.460934884
 11/22  23:00:00,287.508874028,35.817296763,62.592057286,0.0,77.122965704,65.871452062,583.739619681,249.109909066,16.6606,317.969110614
 11/22  24:00:00,198.177033169,35.817296763,41.2944020684,0.0,38.286128036,48.4199368926,433.59464255,252.334917406,8.3303,172.929425143
 11/23  01:00:00,158.220371893,30.9671459672,34.1549311344,0.0,34.4311606118,33.1021868926,200.798152495,51.8693168708,3.33212,145.596715624
 11/23  02:00:00,153.868206394,30.9671459672,29.7655864082,0.0,34.4311606118,33.1021868926,156.842215617,45.2052405206,3.33212,108.304855096
 11/23  03:00:00,154.539021134,30.9671459672,47.8358809636,0.0,19.466279405,30.610668775,153.042551583,41.4022555319,3.33212,108.308176051
 11/23  04:00:00,142.044873282,30.9671459672,35.3749878088,0.0,19.466279405,30.610668775,151.882125126,40.2355046378,3.33212,108.314500488
 11/23  05:00:00,147.785789744,30.9671459672,34.5447882055,0.0,19.466279405,30.610668775,188.462365401,40.0042259719,3.33212,145.126019429
 11/23  06:00:00,160.053067292,30.9671459672,34.5609265676,0.0,19.466279405,30.610668775,227.16324433,39.5000068355,8.3303,179.332937494
 11/23  07:00:00,239.050687778,31.7755044332,41.239619063,0.0,42.6918050922,54.3732441037,304.323756198,39.492069171,16.6606,248.171087027
 11/23  08:00:00,327.029043651,35.8215120406,70.3931668378,0.0,49.3960418185,88.5934452969,641.463923404,188.776991411,24.9909,427.696031993
 11/23  09:00:00,368.243984478,35.817296763,96.6510833064,0.0,57.6566862989,112.030105488,836.970355942,203.092332691,33.3212,600.556823251
 11/23  10:00:00,283.453602418,36.3767504445,67.6444556066,0.0,50.9524495726,81.1684271793,707.032127831,207.016357732,66.8089,433.206870099
 11/23  11:00:00,215.660559811,36.4666710908,45.0560247583,0.0,42.6918050922,68.9656133826,624.932535023,215.5618702,83.4695,325.901164822
 11/23  12:00:00,206.639938841,36.5179202205,39.880442148,0.0,38.286128036,68.9656133826,560.060203605,213.916016243,83.4695,262.674687362
 11/23  13:00:00,195.018139845,36.555986941,29.2759022358,0.0,38.286128036,68.9656133826,482.26527448,207.911616009,83.4695,190.884158471
 11/23  14:00:00,175.045602801,36.5851583518,28.2803801701,0.0,31.5818913096,56.727595265,482.548028725,219.250492936,75.1392,188.158335789
 11/23  15:00:00,178.328217109,36.6128616153,31.5188382457,0.0,31.5818913096,56.727595265,482.081031668,227.725283105,66.8089,187.546848563
 11/23  16:00:00,178.491931319,36.6382694922,31.8436246688,0.0,31.5818913096,56.727595265,465.794008856,203.132078316,75.1392,187.522730541
 11/23  17:00:00,207.492511342,36.3363677874,32.1701072211,0.0,31.5818913096,61.661095265,397.617783868,162.490210996,91.7998,143.327772872
 11/23  18:00:00,260.587409874,35.817296763,41.5432499493,0.0,31.5818913096,70.9729253606,347.021189073,114.827435965,49.9818,182.211953107
 11/23  19:00:00,334.009449383,35.817296763,53.3394216309,0.0,80.3315023541,83.7685254822,354.695270433,88.2908368924,49.9818,216.42263354
 11/23  20:00:00,349.462922566,35.817296763,64.8142778122,0.0,102.000620287,77.6748002752,420.626572898,96.7002008471,33.3212,290.605172051
 11/23  21:00:00,377.492382707,35.817296763,72.2254321064,0.0,108.704857014,91.4735406516,443.75092156,128.76159607,33.3212,281.66812549
 11/23  22:00:00,350.518660625,35.817296763,73.3125701582,0.0,95.2963835608,89.1510273009,480.294423697,164.678971887,24.9909,290.624551809
 11/23  23:00:00,295.87752725,35.817296763,71.5753136892,0.0,80.3315023541,63.3799339444,669.562399692,234.728980558,16.6606,418.172819134
 11/23  24:00:00,209.65134797,35.817296763,49.4402999534,0.0,42.6918050922,48.4199368926,531.577758671,277.685159454,8.3303,245.562299217
 11/24  01:00:00,149.153419793,30.9671459672,36.4811740199,0.0,25.5240853573,30.610668775,230.657408843,85.3146737961,3.33212,142.010615047
 11/24  02:00:00,135.011107782,30.9671459672,29.6510805086,0.0,19.418418834,29.3649097162,181.565731322,73.1157741008,3.33212,105.117837222
 11/24  03:00:00,124.641226112,30.9671459672,27.1781462746,0.0,12.7620426787,28.1191506574,172.157889004,60.6317653575,3.33212,108.194003646
 11/24  04:00:00,123.178052224,30.9671459672,25.7291457447,0.0,12.7620426787,28.1191506574,162.381621365,50.853380706,3.33212,108.196120659
 11/24  05:00:00,131.023203229,30.9671459672,26.3081173982,0.0,12.7620426787,28.1191506574,198.853949506,50.0449012804,3.33212,145.476928225
 11/24  06:00:00,167.275930689,30.9671459672,34.8473687015,0.0,25.5240853573,30.610668775,302.426647584,47.8325118795,8.3303,246.263835705
 11/24  07:00:00,288.725441823,31.7755044332,57.5661444746,0.0,51.0481707146,78.1489452969,483.223001321,45.4638252758,16.6606,421.098576045
 11/24  08:00:00,376.146668093,35.817296763,81.2202451725,0.0,64.3609230253,109.708623606,836.40565448,246.001253538,24.9909,565.413500942
 11/24  09:00:00,295.439770872,35.817296763,60.1336122656,0.0,51.0481707146,80.7689615957,744.885509406,274.736978202,33.3212,436.827331204
 11/24  10:00:00,253.431595409,36.0705329241,46.9445391129,0.0,51.0481707146,71.0224615957,678.962960344,285.449453161,66.8089,326.704607183
 11/24  11:00:00,190.41448286,36.119401781,32.6614735368,0.0,32.1804615127,65.7244621605,660.112575269,314.468053651,83.4695,262.175021618
 11/24  12:00:00,171.244108384,36.1549125531,12.8862134085,0.0,32.1804615127,65.7244621605,597.865094622,325.758249045,83.4695,188.637345577
 11/24  13:00:00,170.998074704,36.1413171526,13.4200483257,0.0,32.1804615127,65.7244621605,604.753026549,333.022055421,83.4695,188.261471128
 11/24  14:00:00,163.499614784,36.1364411797,15.6448336025,0.0,32.1804615127,55.9779621605,603.863186665,340.748962228,75.1392,187.975024437
 11/24  15:00:00,162.88411342,36.1187839792,15.0396630598,0.0,32.1804615127,55.9779621605,604.980348808,350.491719442,66.8089,187.679729367
 11/24  16:00:00,164.015898335,36.076902485,16.2201722899,0.0,32.1804615127,55.9779621605,621.621954907,358.814287386,75.1392,187.668467521
 11/24  17:00:00,192.854515322,35.8679907184,15.8838803409,0.133280018137,32.1804615127,60.9114621605,591.167886198,353.485843838,91.7998,145.882242359
 11/24  18:00:00,252.825751416,35.8264822183,23.9027769939,0.257115528949,32.1804615127,77.5397301883,638.569329609,372.668541143,49.9818,215.918988466
 11/24  19:00:00,322.523019078,35.8402604012,39.2190580196,0.594365466423,77.122965704,86.2600435998,830.74818947,387.549320453,49.9818,393.217069017
 11/24  20:00:00,330.292074357,35.8287785821,40.1692161228,0.280490917578,102.647051061,80.1663183927,709.575470025,385.966502053,33.3212,290.287767972
 11/24  21:00:00,363.65242003,35.8402604012,47.9391263519,0.527530841728,115.40909374,92.7192997104,697.310227631,373.028401085,33.3212,290.960626546
 11/24  22:00:00,354.251046704,35.8249513091,62.4427507151,0.134869389218,102.647051061,94.1340635361,809.566968247,358.949792341,24.9909,425.626275906
 11/24  23:00:00,273.460773718,35.8326058552,47.8775925185,0.141059416104,77.122965704,65.871452062,697.502709843,358.21693525,16.6606,322.625174592
 11/24  24:00:00,185.847452285,35.8479149473,28.3193770517,0.0992942088949,38.286128036,48.4199368926,548.470151496,363.624250285,8.3303,176.515601211
 11/25  01:00:00,135.849289704,31.0130732437,20.7750047304,0.0982733217562,27.7269238854,30.610668775,227.160056605,80.3117073496,3.33212,143.516229255
 11/25  02:00:00,131.053518664,30.9977641516,16.0451521929,0.00215964504128,27.7269238854,30.610668775,177.982107754,66.4193332388,3.33212,108.230654515
 11/25  03:00:00,109.8234295,31.0130732437,12.2546044693,0.0254792550928,12.7620426787,28.1191506574,171.797392237,60.2279001236,3.33212,108.237372113
 11/25  04:00:00,107.097235116,31.0130732437,9.45631612355,0.110465873502,12.7620426787,28.1191506574,169.906216559,58.3417791075,3.33212,108.232317451
 11/25  05:00:00,114.522406387,31.0130732437,10.2416743433,0.175514614676,12.7620426787,28.1191506574,202.819201756,58.2481749496,3.33212,141.238906807
 11/25  06:00:00,128.0476256,31.0130732437,11.4349652184,0.266344366238,12.7620426787,28.1191506574,246.680722697,58.7674947207,8.3303,179.582927977
 11/25  07:00:00,217.960031633,31.0130732437,20.5804689468,0.24909119778,42.6918050922,54.3732441037,327.724424037,58.9196118735,16.6606,252.144212164
 11/25  08:00:00,293.092999029,35.8285973296,44.8066976402,0.0,42.6918050922,86.1019271793,798.508188368,346.248717511,24.9909,427.268570857
 11/25  09:00:00,344.042919151,35.817296763,71.5196637878,0.0,57.6566862989,112.030105488,1031.74713532,390.874476347,33.3212,607.551458973
 11/25  10:00:00,281.133142727,35.8608806388,55.5236600509,0.0,57.6566862989,83.6599452969,867.614856923,370.751375564,66.8089,430.054581359
 11/25  11:00:00,209.415761354,36.1893096535,37.8482512151,0.0,42.6918050922,68.9656133826,754.314774093,339.715205774,83.4695,331.13006832
 11/25  12:00:00,202.967821832,36.5281846367,40.3542233987,0.0,34.9340096728,67.7198543238,573.753268621,226.633941432,83.4695,263.64982719
 11/25  13:00:00,207.391329939,36.5545058488,46.0605407512,0.0,34.9340096728,67.7198543238,486.571277342,211.671969444,83.4695,191.429807898
 11/25  14:00:00,196.631230713,36.5880814591,44.9793874116,0.0,34.9340096728,57.9733543238,498.163984402,227.304745944,75.1392,195.720038458
 11/25  15:00:00,193.80460054,36.6163327499,42.1246408698,0.0,34.9340096728,57.9733543238,489.918707174,234.694214646,66.8089,188.415592528
 11/25  16:00:00,194.224223884,36.6436008721,42.5248845737,0.0,34.9340096728,57.9733543238,499.824837082,236.289276815,75.1392,188.396360268
 11/25  17:00:00,218.043130873,36.3401736303,37.2147697559,0.0,34.9340096728,62.9068543238,499.492104635,255.663348821,91.7998,152.028955814
 11/25  18:00:00,264.229947983,35.817296763,39.104076374,0.0,34.9340096728,72.2186844194,501.659236234,270.924791201,49.9818,180.752645034
 11/25  19:00:00,340.604752136,35.817296763,49.25488981,0.0,87.0357390804,86.2600435998,505.794433059,231.365689293,49.9818,224.446943766
 11/25  20:00:00,347.497355079,35.817296763,61.6995343891,0.0,102.000620287,77.6748002752,542.728104429,218.591360571,33.3212,290.815543858
 11/25  21:00:00,367.061843257,35.817296763,69.9737041554,0.0,102.000620287,88.9820225341,541.518511358,223.632358669,33.3212,284.56495269
 11/25  22:00:00,358.621445078,35.817296763,71.2415905655,0.0,102.000620287,91.6425454185,540.204941596,223.321582195,24.9909,291.892459401
 11/25  23:00:00,304.737971211,35.817296763,70.5223225157,0.0,87.0357390804,65.871452062,670.676667258,228.201635231,16.6606,425.814432027
 11/25  24:00:00,210.235009295,35.817296763,49.5979581031,0.0,42.6918050922,48.4199368926,496.730531394,238.383353288,8.3303,250.016878106
 11/26  01:00:00,161.187064169,30.9671459672,37.1842777228,0.0,34.4311606118,33.1021868926,209.418268809,60.2418792938,3.33212,145.844269516
 11/26  02:00:00,155.39326652,30.9671459672,31.354297232,0.0,34.4311606118,33.1021868926,162.043073201,50.2712583499,3.33212,108.439694851
 11/26  03:00:00,134.284086132,30.9671459672,27.6930970655,0.0,19.466279405,30.610668775,158.463490347,46.6905853295,3.33212,108.440785017
 11/26  04:00:00,131.528259615,30.9671459672,24.8680349143,0.0,19.466279405,30.610668775,160.671349304,48.8997245635,3.33212,108.43950474
 11/26  05:00:00,138.405159642,30.9671459672,25.0803007745,0.0,19.466279405,30.610668775,199.123717334,50.1568121084,3.33212,145.634785226
 11/26  06:00:00,152.7050007,30.9671459672,27.1038520022,0.0,19.466279405,30.610668775,235.322652096,47.5428847156,8.3303,179.449467381
 11/26  07:00:00,234.817657171,32.1796836662,36.5002433448,0.0,42.6918050922,54.3732441037,317.686480361,44.4708339945,16.6606,256.555046366
 11/26  08:00:00,317.787196548,35.817296763,60.3935598848,0.0,49.3960418185,88.5934452969,700.040465242,246.40901244,24.9909,428.640552802
 11/26  09:00:00,358.979380156,35.817296763,86.5345750439,0.0,57.6566862989,112.030105488,914.371411664,271.958109127,33.3212,609.092102536
 11/26  10:00:00,287.500133522,36.1449211472,70.9142803664,0.0,50.9524495726,81.1684271793,765.850460904,264.808901575,66.8089,434.232659328
 11/26  11:00:00,235.936187564,36.3740557029,64.1644335398,0.0,42.6918050922,68.9656133826,671.766954146,257.342037749,83.4695,330.955416397
 11/26  12:00:00,242.183489342,36.5243112448,74.4410945291,0.0,38.286128036,68.9656133826,571.704713595,221.680816792,83.4695,266.554396803
 11/26  13:00:00,248.313132851,36.5683162176,81.6654935559,0.0,38.286128036,68.9656133826,493.258178644,221.229253901,83.4695,188.559424743
 11/26  14:00:00,231.127568344,36.601224464,83.728509506,0.0,31.5818913096,56.727595265,476.091635589,205.416006269,75.1392,195.53642932
 11/26  15:00:00,230.080264298,36.6313186993,82.8681649562,0.0,31.5818913096,56.727595265,463.424235811,208.702694496,66.8089,187.912641315
 11/26  16:00:00,224.514970706,36.6585071996,77.2990223475,0.0,31.5818913096,56.727595265,482.439400793,219.373609905,75.1392,187.926590888
 11/26  17:00:00,238.105926411,36.352819525,61.8631568071,0.0,31.5818913096,61.661095265,469.910551709,232.066322676,91.7998,146.044429033
 11/26  18:00:00,275.694951093,35.817296763,55.1796553757,0.0,31.5818913096,70.9729253606,487.84258039,256.36662918,49.9818,181.49415121
 11/26  19:00:00,345.425509763,35.817296763,62.4197343797,0.0,80.3315023541,83.7685254822,549.497312472,276.830795722,49.9818,222.68471675
 11/26  20:00:00,359.666183834,35.817296763,72.6231391508,0.0,102.000620287,77.6748002752,590.215770865,265.13424504,33.3212,291.760325825
 11/26  21:00:00,387.38488142,35.817296763,79.8254611328,0.0,108.704857014,91.4735406516,595.20769092,276.730258296,33.3212,285.156232624
 11/26  22:00:00,357.670448593,35.817296763,78.2538366803,0.0,95.2963835608,89.1510273009,604.396661266,290.019606831,24.9909,289.386154435
 11/26  23:00:00,300.967808901,35.817296763,74.7037909891,0.0,80.3315023541,63.3799339444,777.067058303,330.94931362,16.6606,429.457144683
 11/26  24:00:00,214.368039674,35.817296763,52.4652807706,0.0,42.6918050922,48.4199368926,597.691071954,342.017404134,8.3303,247.343367819
 11/27  01:00:00,152.536112053,30.9671459672,39.7569455719,0.0,25.5240853573,30.610668775,212.972000975,70.0697586212,3.33212,139.570122354
 11/27  02:00:00,138.436381792,30.9671459672,32.9817230767,0.0,19.418418834,29.3649097162,165.040115613,53.6525070021,3.33212,108.055488611
 11/27  03:00:00,127.264683694,30.9671459672,29.7178701426,0.0,12.7620426787,28.1191506574,157.059754589,45.4163414398,3.33212,108.311293149
 11/27  04:00:00,125.85752993,30.9671459672,28.3203358981,0.0,12.7620426787,28.1191506574,153.214063851,41.4708464138,3.33212,108.411097437
 11/27  05:00:00,134.231280621,30.9671459672,30.1161948812,0.0,12.7620426787,28.1191506574,188.104625404,39.3767395953,3.33212,145.395765809
 11/27  06:00:00,171.207776307,30.9671459672,39.514301233,0.0,25.5240853573,30.610668775,296.699177035,36.3706166986,8.3303,251.998260336
 11/27  07:00:00,297.314837236,30.9671459672,67.8661547428,0.0,51.0481707146,78.1489452969,477.756091237,33.7150708035,16.6606,427.380420434
 11/27  08:00:00,384.558725196,35.8512829169,90.8249955158,0.0,64.3609230253,109.708623606,809.631613089,212.221558528,24.9909,572.419154562
 11/27  09:00:00,299.585952724,35.817296763,65.3737474687,0.0,51.0481707146,80.7689615957,705.262948924,231.957088779,33.3212,439.984660145
 11/27  10:00:00,263.600410928,36.3468503595,57.0225721384,0.0,51.0481707146,71.0224615957,645.680586478,246.832696961,66.8089,332.038989517
 11/27  11:00:00,200.564804309,36.4654828899,43.4910861478,0.0,32.1804615127,65.7244621605,548.318267867,205.257306007,83.4695,259.59146186
 11/27  12:00:00,198.661875039,36.5198868086,41.585008537,0.0,32.1804615127,65.7244621605,463.941238669,184.45824779,83.4695,196.013490879
 11/27  13:00:00,200.811042561,36.5615074569,44.5807346079,0.0,32.1804615127,65.7244621605,465.940535496,193.792427164,83.4695,188.678608332
 11/27  14:00:00,185.00211555,36.5934366463,38.4645510338,0.0,32.1804615127,55.9779621605,475.3153072,211.810014647,75.1392,188.366092553
 11/27  15:00:00,182.253242099,36.6200577017,35.6865041281,0.0,32.1804615127,55.9779621605,482.038081042,222.076510552,66.8089,193.15267049
 11/27  16:00:00,182.75032345,36.6455424157,36.1669848186,0.0,32.1804615127,55.9779621605,488.383507853,223.32720994,75.1392,189.917097912
 11/27  17:00:00,211.790689378,36.3442301895,36.1275665902,0.0,32.1804615127,60.9114621605,470.061330188,232.120796478,91.7998,146.14073371
 11/27  18:00:00,274.778773974,35.817296763,47.8113014677,0.0,32.1804615127,77.5397301883,481.018769954,214.589940156,49.9818,216.447029798
 11/27  19:00:00,347.278544036,35.817296763,66.0428397455,0.0,77.122965704,86.2600435998,689.117957981,241.727565893,49.9818,397.408592088
 11/27  20:00:00,354.56608799,35.817296763,65.5471773859,0.0,102.647051061,80.1663183927,565.795980295,235.738543483,33.3212,296.736236812
 11/27  21:00:00,386.669506052,35.817296763,72.320371113,0.0,115.40909374,92.7192997104,541.855673219,219.333298819,33.3212,289.2011744
 11/27  22:00:00,377.339579525,35.817296763,86.5622890249,0.0,102.647051061,94.1340635361,669.859243148,214.757887502,24.9909,430.110455646
 11/27  23:00:00,322.682524812,35.817296763,98.326528192,0.0,77.122965704,65.871452062,560.948916844,219.721960537,16.6606,324.566356307
 11/27  24:00:00,229.867059114,35.817296763,73.5166100352,0.0,38.286128036,48.4199368926,422.709227894,230.451678839,8.3303,183.927249055
 11/28  01:00:00,164.991283555,30.9671459672,52.2363438789,0.0,25.5240853573,30.610668775,204.569744606,61.1915770356,3.33212,140.04604757
 11/28  02:00:00,143.332032806,30.9671459672,37.9265406824,0.0,19.418418834,29.3649097162,167.00111098,52.3945574339,3.33212,111.274433546
 11/28  03:00:00,130.877892694,30.9671459672,33.3949458327,0.0,12.7620426787,28.1191506574,160.003359973,45.725088008,3.33212,110.946151965
 11/28  04:00:00,126.830294909,30.9671459672,29.3379408992,0.0,12.7620426787,28.1191506574,155.546765896,43.8441811735,3.33212,108.370464722
 11/28  05:00:00,135.368054926,30.9671459672,30.6461985026,0.0,12.7620426787,28.1191506574,188.121173038,42.6656145689,3.33212,142.123438469
 11/28  06:00:00,173.207619599,30.9671459672,40.8371349673,0.0,25.5240853573,30.610668775,297.764139128,37.9604395284,8.3303,251.4733996
 11/28  07:00:00,299.751513609,32.9880421321,67.4770071337,0.0,51.0481707146,78.1489452969,482.081911266,34.3441476717,16.6606,431.077163594
 11/28  08:00:00,384.523151902,35.8761025217,90.0392146696,0.0,64.3609230253,109.708623606,797.268530311,200.980092801,24.9909,571.297537509
 11/28  09:00:00,299.986338018,35.817296763,65.1639098526,0.0,51.0481707146,80.7689615957,701.982284015,230.095553474,33.3212,438.565530541
 11/28  10:00:00,260.145079233,36.3429592492,53.4050605513,0.0,51.0481707146,71.0224615957,655.174844554,255.151470897,66.8089,333.214473656
 11/28  11:00:00,197.228614505,36.4536106594,39.1476589354,0.0,32.1804615127,65.7244621605,614.859413775,265.224881852,83.4695,266.165031923
 11/28  12:00:00,190.284476581,36.5027096573,31.5128967643,0.0,32.1804615127,65.7244621605,548.014511078,275.041825931,83.4695,189.503185147
 11/28  13:00:00,188.371987362,36.538234745,30.3394292532,0.0,32.1804615127,65.7244621605,556.573784643,277.64338771,83.4695,195.460896933
 11/28  14:00:00,178.68724175,36.5875245974,30.7367281336,0.0,32.1804615127,55.9779621605,518.400498579,254.768550148,75.1392,188.492748431
 11/28  15:00:00,166.822597792,36.616216089,19.2685175922,0.0,32.1804615127,55.9779621605,518.782308393,257.962463579,66.8089,194.010944814
 11/28  16:00:00,165.153108224,36.6428277515,17.6022929291,0.0,32.1804615127,55.9779621605,529.918151959,265.442993928,75.1392,189.33595803
 11/28  17:00:00,197.11122012,36.3427799243,20.2888290176,0.0,32.1804615127,60.9114621605,511.825364628,273.818136564,91.7998,146.207428064
 11/28  18:00:00,258.14950176,35.817296763,30.0384560607,0.0,32.1804615127,77.5397301883,513.18209565,245.888500884,49.9818,217.311794765
 11/28  19:00:00,329.271433274,35.817296763,47.1382937666,0.0,77.122965704,86.2600435998,701.794524021,248.952543582,49.9818,402.860180438
 11/28  20:00:00,339.246298655,35.817296763,49.9705202559,0.0,102.647051061,80.1663183927,568.476634789,241.544884477,33.3212,293.610550312
 11/28  21:00:00,372.886456325,35.817296763,57.8677646621,0.0,115.40909374,92.7192997104,581.470593626,255.624617172,33.3212,292.524776454
 11/28  22:00:00,375.723488329,35.817296763,84.056708698,0.0,102.647051061,94.1340635361,709.1829107,252.127399605,24.9909,432.064611095
 11/28  23:00:00,323.252415724,35.817296763,97.6518222564,0.0,77.122965704,65.871452062,604.024720217,261.830266797,16.6606,325.53385342
 11/28  24:00:00,211.989917946,35.817296763,54.6544970681,0.0,38.286128036,48.4199368926,443.013377735,255.26771616,8.3303,179.415361576
 11/29  01:00:00,153.880470087,30.9671459672,41.1442806986,0.0,25.5240853573,30.610668775,198.862388464,49.6786599882,3.33212,145.851608476
 11/29  02:00:00,138.390993462,30.9671459672,32.9787041819,0.0,19.418418834,29.3649097162,158.406402759,46.6703233969,3.33212,108.403959362
 11/29  03:00:00,126.366306993,30.9671459672,28.8491362286,0.0,12.7620426787,28.1191506574,156.125611927,44.3923410744,3.33212,108.401150852
 11/29  04:00:00,123.229935648,30.9671459672,25.6541445865,0.0,12.7620426787,28.1191506574,158.385492391,46.6517071223,3.33212,108.401665269
 11/29  05:00:00,130.900035726,30.9671459672,26.7268695706,0.0,12.7620426787,28.1191506574,193.808369903,44.6040986471,3.33212,145.872151256
 11/29  06:00:00,167.915590183,30.9671459672,36.1222966898,0.0,25.5240853573,30.610668775,304.828850042,41.3979333023,8.3303,255.100616739
 11/29  07:00:00,297.067270981,32.9880421321,65.407116811,0.0,51.0481707146,78.1489452969,485.832820254,39.0201037001,16.6606,430.152116554
 11/29  08:00:00,380.983601492,35.817296763,87.0330876222,0.0,64.3609230253,109.708623606,834.28247578,236.357621017,24.9909,572.933954764
 11/29  09:00:00,296.972173628,35.817296763,59.6598396921,0.0,51.0481707146,80.7689615957,749.71851369,275.101185961,33.3212,441.296127729
 11/29  10:00:00,246.290771536,36.1028561044,39.8116094071,0.0,51.0481707146,71.0224615957,684.599774213,283.32199634,66.8089,334.468877873
 11/29  11:00:00,176.894999108,36.2278123563,19.1569590979,0.0,32.1804615127,65.7244621605,649.450926475,299.525744283,83.4695,266.455682192
 11/29  12:00:00,176.356895144,36.3040055967,17.8771176466,0.0,32.1804615127,65.7244621605,580.036841306,300.920660626,83.4695,195.64668068
 11/29  13:00:00,176.197110281,36.3339928839,18.4621925847,0.0,32.1804615127,65.7244621605,575.215705358,302.150552526,83.4695,189.595652832
 11/29  14:00:00,167.150207515,36.4160565174,19.0660012324,0.0,32.1804615127,55.9779621605,574.151848343,303.385297499,75.1392,195.627350844
 11/29  15:00:00,167.388948215,36.4962114142,19.2341544047,0.0,32.1804615127,55.9779621605,556.021141738,300.891354157,66.8089,188.320887581
 11/29  16:00:00,167.569538354,36.5158318342,19.4143232376,0.0,32.1804615127,55.9779621605,562.685440066,299.24335655,75.1392,188.302883516
 11/29  17:00:00,197.565293502,36.2046586466,20.47386904,0.0,32.1804615127,60.9114621605,525.741599595,285.428388716,91.7998,148.513410879
 11/29  18:00:00,259.507644336,35.817296763,30.948972046,0.0,32.1804615127,77.5397301883,554.681724285,283.081193524,49.9818,221.61873076
 11/29  19:00:00,331.635522048,35.817296763,49.0661017265,0.0,77.122965704,86.2600435998,726.493189468,278.192323228,49.9818,398.319066239
 11/29  20:00:00,341.022567262,35.817296763,50.8764673894,0.0,102.647051061,80.1663183927,593.827447696,261.160323966,33.3212,299.34592373
 11/29  21:00:00,373.453027217,35.817296763,57.9741302439,0.0,115.40909374,92.7192997104,583.106720824,256.886038034,33.3212,292.89948279
 11/29  22:00:00,363.555304995,35.817296763,71.6297789378,0.0,102.647051061,94.1340635361,727.931318324,269.888129713,24.9909,433.052288611
 11/29  23:00:00,280.490139293,35.817296763,55.0922291251,0.0,77.122965704,65.871452062,636.303943878,293.56935247,16.6606,326.073991408
 11/29  24:00:00,192.290328513,35.8326058552,34.5383547218,0.357947156352,38.286128036,48.4199368926,502.388629857,314.526182895,8.3303,179.532146963
 11/30  01:00:00,139.008690632,30.9671459672,26.2430097934,0.0,25.5240853573,30.610668775,220.784120515,71.5345133083,3.33212,145.917487207
 11/30  02:00:00,125.489951096,30.9671459672,20.0515023542,0.0,19.418418834,29.3649097162,171.587576006,59.8159062747,3.33212,108.439549731
 11/30  03:00:00,113.97064674,30.9671459672,16.4396920364,0.0,12.7620426787,28.1191506574,173.300144984,55.1335559825,3.33212,114.834469001
 11/30  04:00:00,112.470155524,30.9671459672,14.9503141034,0.0,12.7620426787,28.1191506574,165.35477968,53.5659261758,3.33212,108.456733505
 11/30  05:00:00,120.383468214,30.9671459672,16.2873868721,0.0,12.7620426787,28.1191506574,202.309456047,53.0101875249,3.33212,145.967148522
 11/30  06:00:00,156.399348699,30.9671459672,24.6862938073,0.0,25.5240853573,30.610668775,308.905532587,52.7240369789,8.3303,247.851195608
 11/30  07:00:00,284.385824211,30.9671459672,54.8784712769,0.0,51.0481707146,78.1489452969,503.303186744,49.7641353003,16.6606,436.878451444
 11/30  08:00:00,373.532072594,35.8694566043,79.3841925909,0.333544224422,64.3609230253,109.708623606,869.099976318,264.598913323,24.9909,579.510162995
 11/30  09:00:00,291.079151782,35.8555694934,53.8793734355,0.0117925379906,51.0481707146,80.7689615957,788.199656813,312.048424568,33.3212,442.830032245
 11/30  10:00:00,248.388022901,36.016942709,42.0788480121,0.0,51.0481707146,71.0224615957,717.733565475,315.663785964,66.8089,335.260879511
 11/30  11:00:00,187.205565424,36.1984166889,29.4857649373,0.0,32.1804615127,65.7244621605,662.539518469,319.956228261,83.4695,259.113790209
 11/30  12:00:00,182.145370031,36.3856345854,23.5914469234,0.0,32.1804615127,65.7244621605,590.43016462,310.521041904,83.4695,196.439622716
 11/30  13:00:00,180.377461326,36.4496255917,22.5402438057,0.0,32.1804615127,65.7244621605,584.074359673,304.514147573,83.4695,196.0907121
 11/30  14:00:00,173.425146252,36.544192766,25.1918278018,0.0253530558726,32.1804615127,55.9779621605,565.090412153,301.186647117,75.1392,188.764565036
 11/30  15:00:00,181.469040918,36.6217034438,33.9620448341,0.0519820282772,32.1804615127,55.9779621605,491.833704071,229.584164209,66.8089,195.440639863
 11/30  16:00:00,187.304838948,36.6439795808,40.5824199713,0.0,32.1804615127,55.9779621605,454.306636774,190.714786918,75.1392,188.452649856
 11/30  17:00:00,211.647884612,36.3429416977,36.0092040177,0.0,32.1804615127,60.9114621605,446.254590617,208.089204544,91.7998,146.365586073
 11/30  18:00:00,270.04732877,35.817296763,43.1070339055,0.0,32.1804615127,77.5397301883,482.984786927,208.73095983,49.9818,224.272027097
 11/30  19:00:00,341.383139335,35.817296763,60.4174898214,0.0,77.122965704,86.2600435998,662.687560067,213.818902151,49.9818,398.886857916
 11/30  20:00:00,348.146849002,35.817296763,59.6032519555,0.0,102.647051061,80.1663183927,542.73481957,209.450430346,33.3212,299.963189224
 11/30  21:00:00,379.394855491,35.817296763,65.5307942097,0.0,115.40909374,92.7192997104,530.713289723,204.105048513,33.3212,293.287041211
 11/30  22:00:00,369.430942537,35.817296763,79.116283172,0.0,102.647051061,94.1340635361,667.394785963,204.507759496,24.9909,437.896126468
 11/30  23:00:00,285.256882904,35.817296763,61.4147367441,0.0,77.122965704,65.871452062,555.294780289,215.294271494,16.6606,323.339908795
 11/30  24:00:00,196.147510895,35.817296763,40.3021199018,0.0,38.286128036,48.4199368926,422.966710971,228.048744236,8.3303,186.587666735
 12/01  01:00:00,145.534214876,30.9671459672,32.9833174116,0.0,25.5240853573,30.610668775,215.555101408,66.2229655811,3.33212,146.000015827
 12/01  02:00:00,132.938357128,30.9671459672,27.7125047449,0.0,19.418418834,29.3649097162,167.697112743,55.8706038319,3.33212,108.494388912
 12/01  03:00:00,122.550763532,30.9671459672,25.2220555694,0.0,12.7620426787,28.1191506574,161.056877124,49.2334819158,3.33212,108.491275208
 12/01  04:00:00,121.510580937,30.9671459672,24.1849722434,0.0,12.7620426787,28.1191506574,156.63544077,44.8159839262,3.33212,108.487336843
 12/01  05:00:00,130.032457809,30.9671459672,25.4980005619,0.0,12.7620426787,28.1191506574,191.156568479,41.8026766537,3.33212,146.021771825
 12/01  06:00:00,166.306685765,30.9671459672,34.1310293012,0.0,25.5240853573,30.610668775,303.605425618,39.6289890759,8.3303,255.646136542
 12/01  07:00:00,295.369898722,33.3922213651,62.9334630063,0.0,51.0481707146,78.1489452969,490.420786776,36.4887055516,16.6606,437.271481225
 12/01  08:00:00,378.960459137,35.817296763,85.7891837363,0.0,64.3609230253,109.708623606,752.892298364,151.679320633,24.9909,576.222077731
 12/01  09:00:00,297.648453889,35.817296763,61.4045802386,0.0,51.0481707146,80.7689615957,659.083371337,181.054086321,33.3212,444.708085016
 12/01  10:00:00,260.220385254,36.3726568587,55.0293761363,0.0,51.0481707146,71.0224615957,615.259817557,210.748897712,66.8089,337.702019845
 12/01  11:00:00,208.883671942,36.4665492733,52.5263407758,0.0,32.1804615127,65.7244621605,534.443001332,190.05525012,83.4695,260.918251212
 12/01  12:00:00,201.303923998,36.5218136938,44.3715311595,0.0,32.1804615127,65.7244621605,471.668330246,191.628370835,83.4695,196.570459411
 12/01  13:00:00,195.795580523,36.5607236739,39.7447432266,0.0,32.1804615127,65.7244621605,460.14616115,180.436533031,83.4695,196.240128119
 12/01  14:00:00,186.242888317,36.594564454,40.1227230061,0.0,32.1804615127,55.9779621605,423.770142639,154.99677219,75.1392,193.634170448
 12/01  15:00:00,186.758101011,36.62401981,40.6914594337,0.0,32.1804615127,55.9779621605,413.631677472,155.978636004,66.8089,190.844141468
 12/01  16:00:00,190.663657063,36.6530406095,44.5748789611,0.0,32.1804615127,55.9779621605,426.905520556,163.196569704,75.1392,188.569750851
 12/01  17:00:00,216.218712242,36.350837126,41.0998996524,0.0,32.1804615127,60.9114621605,425.06432936,180.154436027,91.7998,153.110093333
 12/01  18:00:00,275.696914065,35.817296763,49.263890266,0.0,32.1804615127,77.5397301883,448.080757566,177.925224865,49.9818,220.173732701
 12/01  19:00:00,347.255047563,35.817296763,66.6691137765,0.0,77.122965704,86.2600435998,655.147687603,202.723955298,49.9818,402.441932305
 12/01  20:00:00,353.619293414,35.817296763,65.6228181017,0.0,102.647051061,80.1663183927,560.584460065,230.002297909,33.3212,297.260962155
 12/01  21:00:00,385.701400807,35.817296763,71.9773574138,0.0,115.40909374,92.7192997104,580.629164064,248.119087634,33.3212,299.18887643
 12/01  22:00:00,376.201032391,35.817296763,85.7582481394,0.0,102.647051061,94.1340635361,690.939620401,231.191019492,24.9909,434.757700909
 12/01  23:00:00,291.538471275,35.817296763,67.3264840366,0.0,77.122965704,65.871452062,566.757486572,222.704458161,16.6606,327.392428411
 12/01  24:00:00,201.480222755,35.817296763,45.3152024453,0.0,38.286128036,48.4199368926,425.744753167,230.697382325,8.3303,186.717070842
 12/02  01:00:00,152.290081994,30.9671459672,37.4750970533,0.0,27.7269238854,30.610668775,210.298596887,60.8876592222,3.33212,146.078817665
 12/02  02:00:00,147.040273176,30.9671459672,32.1411631954,0.0,27.7269238854,30.610668775,166.405793079,54.5385542047,3.33212,108.535118875
 12/02  03:00:00,125.685190054,30.9671459672,28.206146974,0.0,12.7620426787,28.1191506574,162.611493609,50.7493907344,3.33212,108.529982875
 12/02  04:00:00,124.530194636,30.9671459672,27.0718142036,0.0,12.7620426787,28.1191506574,155.768864643,43.9134890573,3.33212,108.523255586
 12/02  05:00:00,133.254712373,30.9671459672,29.2056065891,0.0,12.7620426787,28.1191506574,196.237278688,41.6549300273,3.33212,151.250228661
 12/02  06:00:00,147.603641775,30.9671459672,31.2829706248,0.0,12.7620426787,28.1191506574,230.998151129,41.1711639044,8.3303,181.496687225
 12/02  07:00:00,240.1434628,32.9880421321,41.0871581096,0.0,42.6918050922,54.3732441037,313.473077774,39.474423643,16.6606,257.338054131
 12/02  08:00:00,313.715394918,35.817296763,65.6986561094,0.0,42.6918050922,86.1019271793,688.50221553,224.571085018,24.9909,438.940230512
 12/02  09:00:00,365.89620984,35.817296763,90.683221993,0.0,57.6566862989,112.030105488,906.210417941,250.775961907,33.3212,622.113256034
 12/02  10:00:00,297.360853677,36.3389117462,71.8809360164,0.0,57.6566862989,83.6599452969,722.999837597,211.655373278,66.8089,444.535564319
 12/02  11:00:00,222.192888619,36.4682347546,52.1379353423,0.0,42.6918050922,68.9656133826,568.272628116,148.329365531,83.4695,336.473762585
 12/02  12:00:00,206.684157287,36.5206075395,45.3061924737,0.0,34.9340096728,67.7198543238,490.182251465,138.417603105,83.4695,268.295148359
 12/02  13:00:00,199.393024666,36.5579644689,38.9812731532,0.0,34.9340096728,67.7198543238,409.551918801,129.029086018,83.4695,197.053332783
 12/02  14:00:00,188.452043483,36.5880490794,37.7968615307,0.0,34.9340096728,57.9733543238,405.471499304,133.633304788,75.1392,196.698994517
 12/02  15:00:00,187.948686163,36.6165208804,37.2714269183,0.0,34.9340096728,57.9733543238,409.195381086,146.018524309,66.8089,196.367956777
 12/02  16:00:00,187.710972127,36.6433948757,37.0228639196,0.0,34.9340096728,57.9733543238,422.702852311,154.08642953,75.1392,193.477222781
 12/02  17:00:00,217.18163068,36.3420049326,37.5608310669,0.0,34.9340096728,62.9068543238,392.003237821,150.684244041,91.7998,149.51919378
 12/02  18:00:00,268.68287338,35.817296763,45.1431611711,0.0,34.9340096728,72.2186844194,380.511476014,142.785976528,49.9818,187.743699486
 12/02  19:00:00,364.427735489,35.817296763,74.4819603583,0.0,87.0357390804,86.2600435998,417.220010381,141.345300615,49.9818,225.892909765
 12/02  20:00:00,396.007424351,35.817296763,111.178763419,0.0,102.000620287,77.6748002752,475.749661579,139.820160029,33.3212,302.60830155
 12/02  21:00:00,395.703222621,35.817296763,99.5556589458,0.0,102.000620287,88.9820225341,466.742692131,139.371508963,33.3212,294.049983168
 12/02  22:00:00,375.725474662,35.817296763,89.2907647777,0.0,102.000620287,91.6425454185,459.149558817,138.331798892,24.9909,295.826859926
 12/02  23:00:00,316.266876649,35.817296763,83.0099936625,0.0,87.0357390804,65.871452062,593.096885438,140.994565606,16.6606,435.441719832
 12/02  24:00:00,218.30118938,35.817296763,58.731530505,0.0,42.6918050922,48.4199368926,412.956980246,148.240199259,8.3303,256.386480987
 12/03  01:00:00,169.088983506,30.9671459672,45.042716874,0.0,34.4311606118,33.1021868926,232.39126507,82.6629488466,3.33212,146.396196223
 12/03  02:00:00,163.061139498,30.9671459672,39.0073574765,0.0,34.4311606118,33.1021868926,187.281862781,68.8058903114,3.33212,115.143852469
 12/03  03:00:00,142.795036892,30.9671459672,36.2395262437,0.0,19.466279405,30.610668775,170.397154248,58.3313914697,3.33212,108.733642778
 12/03  04:00:00,141.513214528,30.9671459672,34.9659030649,0.0,19.466279405,30.610668775,168.737241003,50.2538962836,3.33212,115.151224719
 12/03  05:00:00,150.178865975,30.9671459672,37.0464704056,0.0,19.466279405,30.610668775,193.440685453,43.9224692308,3.33212,146.186096222
 12/03  06:00:00,165.089478493,30.9671459672,39.7110127543,0.0,19.466279405,30.610668775,234.595678045,38.9612491911,8.3303,187.304128854
 12/03  07:00:00,248.266090775,33.9984902146,48.358053888,0.0,42.6918050922,54.3732441037,311.952248238,36.7343549248,16.6606,258.557293313
 12/03  08:00:00,326.743604961,35.8519897261,71.5484671938,0.0,49.3960418185,88.5934452969,538.965756575,73.9972659662,24.9909,439.977590609
 12/03  09:00:00,370.330524952,35.817296763,97.1411970653,0.0,57.6566862989,112.030105488,757.619302323,99.2097811238,33.3212,625.088321199
 12/03  10:00:00,293.367494903,36.3748596425,78.6512038439,0.0,50.9524495726,81.1684271793,629.484860363,115.497011141,66.8089,447.178949222
 12/03  11:00:00,227.928510732,36.4649466423,58.2802129002,0.0,42.6918050922,68.9656133826,540.464013622,119.774893226,83.4695,337.219620396
 12/03  12:00:00,218.419038997,36.5183472912,52.5780893061,0.0,38.286128036,68.9656133826,465.013303616,112.961540688,83.4695,268.582262928
 12/03  13:00:00,210.791521226,36.5571322563,45.7998029704,0.0,38.286128036,68.9656133826,389.874543368,109.86822461,83.4695,196.536818758
 12/03  14:00:00,190.075703109,36.5867663294,44.0692798709,0.0,31.5818913096,56.727595265,374.990986605,103.348230558,75.1392,196.503556047
 12/03  15:00:00,189.909585774,36.614947735,43.9242144674,0.0,31.5818913096,56.727595265,357.538451061,99.4924141783,66.8089,191.237136883
 12/03  16:00:00,190.739660313,36.643901259,44.7426074846,0.0,31.5818913096,56.727595265,373.863788123,105.279288249,75.1392,193.445299874
 12/03  17:00:00,221.781309209,36.3445101319,44.0003509882,0.0,31.5818913096,61.661095265,365.214390565,121.8796859,91.7998,151.534904665
 12/03  18:00:00,269.89293493,35.817296763,50.9220343968,0.0,31.5818913096,70.9729253606,369.710499587,130.017179876,49.9818,189.711519711
 12/03  19:00:00,342.6823233,35.817296763,61.9068012224,0.0,80.3315023541,83.7685254822,424.386035243,148.711003511,49.9818,225.693231732
 12/03  20:00:00,359.514635062,35.817296763,74.7232283979,0.0,102.000620287,77.6748002752,482.894192645,155.135046199,33.3212,294.437946445
 12/03  21:00:00,387.930068345,35.817296763,82.5263881753,0.0,108.704857014,91.4735406516,497.258495336,170.613180404,33.3212,293.324114932
 12/03  22:00:00,359.103611046,35.817296763,81.4478104568,0.0,95.2963835608,89.1510273009,595.819387856,268.401426129,24.9909,302.427061728
 12/03  23:00:00,303.673679034,35.817296763,78.6117829764,0.0,80.3315023541,63.3799339444,756.620327635,307.18877989,16.6606,432.770947745
 12/03  24:00:00,217.381484379,35.817296763,56.5435147896,0.0,42.6918050922,48.4199368926,524.662105045,264.198950682,8.3303,252.132854363
 12/04  01:00:00,155.937120178,30.9671459672,43.2071009237,0.0,25.5240853573,30.610668775,209.635997386,60.0562778461,3.33212,146.24759954
 12/04  02:00:00,141.985882078,30.9671459672,36.629183676,0.0,19.418418834,29.3649097162,164.555146791,46.207001105,3.33212,115.016025686
 12/04  03:00:00,132.420777186,30.9671459672,35.0122543325,0.0,12.7620426787,28.1191506574,148.458112254,36.5064738949,3.33212,108.619518359
 12/04  04:00:00,131.813660067,30.9671459672,34.4213702437,0.0,12.7620426787,28.1191506574,147.124052389,32.2450202539,3.33212,111.546912135
 12/04  05:00:00,140.11604105,30.9671459672,36.1372059019,0.0,12.7620426787,28.1191506574,183.795053212,30.6025698551,3.33212,149.860363356
 12/04  06:00:00,176.37194896,30.9671459672,44.760897944,0.0,25.5240853573,30.610668775,294.148157392,29.3531315826,8.3303,256.464725809
 12/04  07:00:00,304.414906803,33.6751468282,72.2972128409,0.0,51.0481707146,78.1489452969,482.922347817,27.2165271836,16.6606,439.045220634
 12/04  08:00:00,387.348755776,35.8183030635,95.340016995,0.0,64.3609230253,109.708623606,712.334554557,106.299084225,24.9909,581.044570332
 12/04  09:00:00,305.978631565,35.817296763,70.5709029934,0.0,51.0481707146,80.7689615957,633.811403906,149.880695753,33.3212,450.609508154
 12/04  10:00:00,264.390697971,36.3785357435,59.3485960268,0.0,51.0481707146,71.0224615957,591.573126754,183.424347524,66.8089,341.33987923
 12/04  11:00:00,202.115004138,36.4685506268,45.91216205,0.0,32.1804615127,65.7244621605,527.265626584,175.923798672,83.4695,267.872327912
 12/04  12:00:00,196.191373205,36.5224500442,39.5418909264,0.0,32.1804615127,65.7244621605,434.390580625,153.916318117,83.4695,197.004762508
 12/04  13:00:00,194.926961102,36.5615459032,39.0672335959,0.0,32.1804615127,65.7244621605,435.193132672,155.06551137,83.4695,196.658121303
 12/04  14:00:00,184.095870332,36.5951876453,37.8105967872,0.0,32.1804615127,55.9779621605,462.396504104,194.800994214,75.1392,192.45630989
 12/04  15:00:00,183.199380853,36.6236404465,36.7880982406,0.0,32.1804615127,55.9779621605,473.62469376,214.002003823,66.8089,192.813789937
 12/04  16:00:00,183.159065476,36.650061014,36.5738642478,0.0,32.1804615127,55.9779621605,508.139070533,237.026353681,75.1392,195.973516852
 12/04  17:00:00,215.925923458,36.349239324,37.529598223,0.0,32.1804615127,60.9114621605,459.955163286,221.45949071,91.7998,146.695872575
 12/04  18:00:00,276.639334061,35.817296763,49.8020535956,0.0,32.1804615127,77.5397301883,467.310627282,192.243620675,49.9818,225.085206607
 12/04  19:00:00,348.53775357,35.817296763,67.4542101331,0.0,77.122965704,86.2600435998,678.660585142,219.956788068,49.9818,408.721997074
 12/04  20:00:00,355.395020285,35.817296763,66.5971239575,0.0,102.647051061,80.1663183927,552.620883892,219.576094323,33.3212,299.72358957
 12/04  21:00:00,387.606719265,35.817296763,73.4574878369,0.0,115.40909374,92.7192997104,536.924042987,204.537041823,33.3212,299.065801164
 12/04  22:00:00,377.524466804,35.817296763,86.6681161678,0.0,102.647051061,94.1340635361,693.444527124,226.363247058,24.9909,442.090380066
 12/04  23:00:00,291.991030998,35.817296763,67.5401677645,0.0,77.122965704,65.871452062,582.773590956,232.432327692,16.6606,333.680663264
 12/04  24:00:00,201.469546287,35.817296763,45.1392567698,0.0,38.286128036,48.4199368926,422.402706751,233.899645121,8.3303,180.172761631
 12/05  01:00:00,149.976443283,30.9671459672,37.2578068699,0.0,25.5240853573,30.610668775,215.113749441,58.806440998,3.33212,152.975188443
 12/05  02:00:00,138.552587655,30.9671459672,33.1987486512,0.0,19.418418834,29.3649097162,158.560915512,46.5579381185,3.33212,108.670857393
 12/05  03:00:00,129.012757894,30.9671459672,31.5870695884,0.0,12.7620426787,28.1191506574,151.782059426,39.8051097883,3.33212,108.644829638
 12/05  04:00:00,127.117364144,30.9671459672,29.6839314974,0.0,12.7620426787,28.1191506574,157.410338061,39.0144244972,3.33212,115.063793564
