Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/05  05:00:00,135.304179493,30.9671459672,30.6288514307,0.0,12.7620426787,28.1191506574,189.914143868,40.2338995719,3.33212,146.348124296
 12/05  06:00:00,171.401866186,30.9671459672,39.0185757681,0.0,25.5240853573,30.610668775,306.484884793,41.4157211304,8.3303,256.738863663
 12/05  07:00:00,300.647691411,33.3922213651,67.9178735594,0.0,51.0481707146,78.1489452969,497.487373698,38.7571677743,16.6606,442.069605924
 12/05  08:00:00,385.742550303,35.8843971047,90.7969027015,0.0,64.3609230253,109.708623606,835.618746043,223.440059043,24.9909,587.187786999
 12/05  09:00:00,302.700552215,35.817296763,64.6198514265,0.0,51.0481707146,80.7689615957,735.94945358,250.812240995,33.3212,451.816012584
 12/05  10:00:00,260.304882739,36.2214080449,53.6579162929,0.0,51.0481707146,71.0224615957,661.923724796,257.560717817,66.8089,337.554106979
 12/05  11:00:00,185.226002147,36.391952834,27.2924521188,0.0,32.1804615127,65.7244621605,623.931344604,272.297300531,83.4695,268.164544073
 12/05  12:00:00,177.142538772,36.4947902111,18.4854087227,0.0,32.1804615127,65.7244621605,558.694742816,278.091891214,83.4695,197.133351602
 12/05  13:00:00,177.39875415,36.554245958,19.457286657,0.0,32.1804615127,65.7244621605,557.904771014,277.662623667,83.4695,196.772647347
 12/05  14:00:00,168.386537414,36.541054324,20.1802841962,0.0,32.1804615127,55.9779621605,556.154768753,284.575288378,75.1392,196.440280375
 12/05  15:00:00,168.670677289,36.5096623388,20.4957249846,0.0,32.1804615127,55.9779621605,557.334399989,294.418582509,66.8089,196.10691748
 12/05  16:00:00,169.787633447,36.5131825738,21.6281980474,0.0,32.1804615127,55.9779621605,562.71607257,295.937078836,75.1392,191.639793734
 12/05  17:00:00,203.376735964,36.2105728541,23.4793281391,0.0,32.1804615127,60.9114621605,523.264090238,280.427788088,91.7998,151.03650215
 12/05  18:00:00,262.295629515,35.817296763,33.7276672894,0.0,32.1804615127,77.5397301883,553.970597346,278.700438634,49.9818,225.288358712
 12/05  19:00:00,333.369215697,35.817296763,50.7701678888,0.0,77.122965704,86.2600435998,744.044543814,284.493013814,49.9818,409.569729999
 12/05  20:00:00,341.457476845,35.817296763,51.7094760189,0.0,102.647051061,80.1663183927,617.470018698,282.563157387,33.3212,301.585661312
 12/05  21:00:00,374.030229301,35.817296763,58.9332335353,0.0,115.40909374,92.7192997104,607.067307265,275.753215648,33.3212,297.992891617
 12/05  22:00:00,365.194532888,35.817296763,73.5772118856,0.0,102.647051061,94.1340635361,741.310310315,273.190932647,24.9909,443.128477668
 12/05  23:00:00,282.809868939,35.817296763,57.4166823377,0.0,77.122965704,65.871452062,632.213052313,281.359594066,16.6606,334.192858247
 12/05  24:00:00,195.117763428,35.817296763,37.7605156749,0.0,38.286128036,48.4199368926,486.230161897,290.650446412,8.3303,187.249415484
 12/06  01:00:00,143.813814491,30.9671459672,31.099116624,0.0,25.5240853573,30.610668775,208.788666308,59.0599308746,3.33212,146.396615434
 12/06  02:00:00,131.733054645,30.9671459672,26.3450659571,0.0,19.418418834,29.3649097162,162.365999685,50.3553499779,3.33212,108.678529707
 12/06  03:00:00,121.475217503,30.9671459672,23.992669376,0.0,12.7620426787,28.1191506574,164.279898225,45.8333308503,3.33212,115.114447375
 12/06  04:00:00,119.95535422,30.9671459672,22.4829693921,0.0,12.7620426787,28.1191506574,155.650577729,43.6276580643,3.33212,108.690799665
 12/06  05:00:00,128.101645941,30.9671459672,24.051626835,0.0,12.7620426787,28.1191506574,198.992450171,42.5730792977,3.33212,153.087250873
 12/06  06:00:00,164.87111508,30.9671459672,33.199364698,0.0,25.5240853573,30.610668775,307.077141222,41.7384031178,8.3303,257.008438104
 12/06  07:00:00,292.756324903,32.1796836662,62.1027320938,0.0,51.0481707146,78.1489452969,499.180015064,39.3711416912,16.6606,443.148273373
 12/06  08:00:00,378.561958674,35.817296763,84.8602400912,0.0,64.3609230253,109.708623606,842.666150411,231.94006784,24.9909,585.735182571
 12/06  09:00:00,296.589445863,35.817296763,59.4818825288,0.0,51.0481707146,80.7689615957,750.559080821,262.753127721,33.3212,454.4847531
 12/06  10:00:00,253.700635258,36.1826049457,47.2608068121,0.0,51.0481707146,71.0224615957,676.932155332,270.877926175,66.8089,339.245329157
 12/06  11:00:00,190.949778536,36.2636762169,33.1805638673,0.0,32.1804615127,65.7244621605,644.988707801,293.075043138,83.4695,268.444164663
 12/06  12:00:00,184.307570918,36.3600952038,25.7808824078,0.0,32.1804615127,65.7244621605,580.91807067,300.183818436,83.4695,197.264752234
 12/06  13:00:00,182.838619407,36.4321277572,25.0208036474,0.0,32.1804615127,65.7244621605,578.252261885,296.920173972,83.4695,197.862587913
 12/06  14:00:00,173.183663117,36.4585507087,25.0601146435,0.0,32.1804615127,55.9779621605,571.059611968,300.268753617,75.1392,195.651658351
 12/06  15:00:00,172.276816442,36.4226271011,24.1811723975,0.0,32.1804615127,55.9779621605,570.687451465,307.63348745,66.8089,196.245064016
 12/06  16:00:00,172.305943852,36.4024326992,24.2436436597,0.0,32.1804615127,55.9779621605,583.51918019,312.137948109,75.1392,196.242032082
 12/06  17:00:00,205.535709339,36.1690367398,25.6770875877,0.0,32.1804615127,60.9114621605,536.870952698,292.945819011,91.7998,152.125333687
 12/06  18:00:00,265.704064927,35.817296763,37.1236819047,0.0,32.1804615127,77.5397301883,568.367881081,291.372082649,49.9818,227.013998432
 12/06  19:00:00,337.674639576,35.817296763,55.057992521,0.0,77.122965704,86.2600435998,762.584021116,306.154398035,49.9818,406.44782308
 12/06  20:00:00,343.927374814,35.817296763,53.742001254,0.0,102.647051061,80.1663183927,636.004482912,302.552754502,33.3212,300.130528409
 12/06  21:00:00,374.768918067,35.817296763,59.2665892487,0.0,115.40909374,92.7192997104,632.535422095,295.621305424,33.3212,303.592916672
 12/06  22:00:00,365.091409986,35.817296763,73.1657664743,0.0,102.647051061,94.1340635361,761.010836556,291.822938562,24.9909,444.196997994
 12/06  23:00:00,281.190904256,35.817296763,55.7973633601,0.0,77.122965704,65.871452062,650.368110966,299.014415486,16.6606,334.69309548
 12/06  24:00:00,192.60045952,35.8402604012,34.8941569896,0.31577924892,38.286128036,48.4199368926,508.642586626,312.929768783,8.3303,187.382517844
 12/07  01:00:00,140.339563848,30.9671459672,27.5760261025,0.0,25.5240853573,30.610668775,219.516196664,69.6993337727,3.33212,146.484742891
 12/07  02:00:00,127.622862712,30.9671459672,22.1886837231,0.0,19.418418834,29.3649097162,175.329545643,56.8750189905,3.33212,115.122406652
 12/07  03:00:00,116.589181793,30.9671459672,19.0607614232,0.0,12.7620426787,28.1191506574,163.092572664,51.0036581708,3.33212,108.756794493
 12/07  04:00:00,116.02723168,30.9671459672,18.5507531335,0.0,12.7620426787,28.1191506574,164.200308286,45.7387237557,3.33212,115.12946453
 12/07  05:00:00,124.253625931,30.9671459672,20.1862710565,0.0,12.7620426787,28.1191506574,195.675730355,45.8389753748,3.33212,146.50463498
 12/07  06:00:00,160.044534465,30.9671459672,28.3236689982,0.0,25.5240853573,30.610668775,312.47768845,46.8814878083,8.3303,257.265900642
 12/07  07:00:00,287.143850213,30.9671459672,57.6339535598,0.0,51.0481707146,78.1489452969,505.003728463,44.1918049644,16.6606,444.151323499
 12/07  08:00:00,374.996807235,35.8493608041,81.2519482435,0.0,64.3609230253,109.708623606,852.82631202,234.504693125,24.9909,593.330718895
 12/07  09:00:00,298.264951443,35.817296763,58.4433934161,0.0,51.0481707146,80.7689615957,736.763555653,250.460030545,33.3212,452.982325108
 12/07  10:00:00,258.221143872,36.3447211663,52.2135549857,0.0,51.0481707146,71.0224615957,624.877992643,219.52378279,66.8089,338.545309852
 12/07  11:00:00,194.372503348,36.4629717158,37.6086734805,0.0,32.1804615127,65.7244621605,564.611954007,209.151058505,83.4695,271.991395502
 12/07  12:00:00,187.642950181,36.5170467471,30.5907738986,0.0,32.1804615127,65.7244621605,485.262664202,200.321120205,83.4695,201.472043997
 12/07  13:00:00,189.781015285,36.5551180829,33.5748255837,0.0,32.1804615127,65.7244621605,485.66598035,205.143631561,83.4695,197.052848789
 12/07  14:00:00,181.308622133,36.5877348115,35.0893057151,0.0,32.1804615127,55.9779621605,439.842818449,167.991934142,75.1392,196.711684307
 12/07  15:00:00,186.920570057,36.6193385802,40.7244529944,0.0,32.1804615127,55.9779621605,440.830880999,177.650721922,66.8089,196.371259077
 12/07  16:00:00,181.790020351,36.6448806325,35.4883184081,0.0,32.1804615127,55.9779621605,474.605597275,204.036518198,75.1392,195.429879077
 12/07  17:00:00,211.437659393,36.3426947231,33.4464757319,0.0,32.1804615127,60.9114621605,427.97846158,188.337680002,91.7998,147.840981578
 12/07  18:00:00,271.686137876,35.817296763,45.1207262571,0.0,32.1804615127,77.5397301883,473.326082533,196.932075938,49.9818,226.412206594
 12/07  19:00:00,344.235872561,35.817296763,63.5490812004,0.0,77.122965704,86.2600435998,668.093132513,207.789566879,49.9818,410.321765634
 12/07  20:00:00,351.215270824,35.817296763,62.78525149,0.0,102.647051061,80.1663183927,560.604608037,222.107221087,33.3212,305.17618695
 12/07  21:00:00,383.244603542,35.817296763,68.776075197,0.0,115.40909374,92.7192997104,618.70967902,281.394157032,33.3212,303.994321988
 12/07  22:00:00,374.161430304,35.817296763,82.3047069847,0.0,102.647051061,94.1340635361,749.491524034,279.24316451,24.9909,445.257459524
 12/07  23:00:00,288.792017707,35.817296763,63.3905222107,0.0,77.122965704,65.871452062,612.032768471,260.174391549,16.6606,335.197776922
 12/07  24:00:00,198.738755914,35.817296763,41.4833720343,0.0,38.286128036,48.4199368926,458.011970711,262.165026026,8.3303,187.516644685
 12/08  01:00:00,157.552964481,30.9671459672,44.8874622635,0.0,25.5240853573,30.610668775,198.68324367,48.7969644046,3.33212,146.554159265
 12/08  02:00:00,157.350933419,30.9671459672,51.9313175311,0.0,19.418418834,29.3649097162,164.433907529,45.9204138085,3.33212,115.181373721
 12/08  03:00:00,139.365392254,30.9671459672,41.8234124088,0.0,12.7620426787,28.1191506574,157.033153456,44.9279960567,3.33212,108.773037399
 12/08  04:00:00,132.683935632,30.9671459672,35.1282963392,0.0,12.7620426787,28.1191506574,162.730396492,44.1995017389,3.33212,115.198774753
 12/08  05:00:00,139.583734837,30.9671459672,34.8027717372,0.0,12.7620426787,28.1191506574,193.03329205,43.1253549816,3.33212,146.575817068
 12/08  06:00:00,176.254406734,30.9671459672,43.7602291511,0.0,25.5240853573,30.610668775,314.000150534,43.7944997795,8.3303,261.875350754
 12/08  07:00:00,305.446368588,32.9880421321,72.9728416699,0.0,51.0481707146,78.1489452969,505.422223156,42.1357495972,16.6606,446.625873559
 12/08  08:00:00,388.46909672,35.817296763,93.5207558181,0.0,64.3609230253,109.708623606,849.642193457,235.059768045,24.9909,589.591525413
 12/08  09:00:00,305.051536115,35.817296763,64.3278029993,0.0,51.0481707146,80.7689615957,728.740045695,240.282980625,33.3212,455.13586507
 12/08  10:00:00,259.375407079,36.341282603,52.6295501895,0.0,51.0481707146,71.0224615957,664.681476847,253.285906005,66.8089,344.586670842
 12/08  11:00:00,193.683797282,36.4614653693,36.0988015111,0.0,32.1804615127,65.7244621605,590.912636086,238.442283718,83.4695,269.000852369
 12/08  12:00:00,175.427978788,36.5155226802,17.9081736362,0.0,32.1804615127,65.7244621605,507.972411377,219.915819382,83.4695,204.587091995
 12/08  13:00:00,184.069452377,36.5569458361,27.8690686509,0.0,32.1804615127,65.7244621605,452.072277497,171.377794227,83.4695,197.22498327
 12/08  14:00:00,185.170372765,36.5922495787,38.9977700526,0.0,32.1804615127,55.9779621605,412.31109467,140.316821481,75.1392,196.855073189
 12/08  15:00:00,196.073770698,36.6241208526,49.9281629284,0.0,32.1804615127,55.9779621605,407.115053165,143.793693234,66.8089,196.51245993
 12/08  16:00:00,201.315575682,36.6532311587,55.1492921292,0.0,32.1804615127,55.9779621605,425.128887305,153.47707089,75.1392,196.512616414
 12/08  17:00:00,226.161876954,36.3516482403,48.1988159471,0.0,32.1804615127,60.9114621605,410.079947281,171.262062681,91.7998,147.018084601
 12/08  18:00:00,276.680395478,35.817296763,50.0865817489,0.0,32.1804615127,77.5397301883,478.334548489,196.068005709,49.9818,232.28474278
 12/08  19:00:00,347.11128848,35.817296763,66.5310358775,0.0,77.122965704,86.2600435998,640.34869076,180.087212502,49.9818,410.279678258
 12/08  20:00:00,398.377755798,35.817296763,110.405897632,0.0,102.647051061,80.1663183927,522.492590655,184.820009265,33.3212,304.35138139
 12/08  21:00:00,416.901678382,35.817296763,103.24780108,0.0,115.40909374,92.7192997104,550.572931567,217.160702121,33.3212,300.091029446
 12/08  22:00:00,393.531558612,35.817296763,102.234452994,0.0,102.647051061,94.1340635361,775.95180589,304.399044971,24.9909,446.561860919
 12/08  23:00:00,299.515406097,35.817296763,73.8716579541,0.0,77.122965704,65.871452062,626.574938485,271.304880809,16.6606,338.609457676
 12/08  24:00:00,205.603860778,35.817296763,48.1896914452,0.0,38.286128036,48.4199368926,450.304601011,256.9291738,8.3303,185.045127211
 12/09  01:00:00,154.276377492,30.9671459672,39.2847648296,0.0,27.7269238854,30.610668775,205.44967257,48.8112462078,3.33212,153.306306362
 12/09  02:00:00,148.359502868,30.9671459672,33.2953607583,0.0,27.7269238854,30.610668775,163.55366772,45.4397629669,3.33212,114.781784753
 12/09  03:00:00,126.884002873,30.9671459672,29.2890832788,0.0,12.7620426787,28.1191506574,154.230954853,41.6364274896,3.33212,109.262407363
 12/09  04:00:00,125.245530552,30.9671459672,27.6663393143,0.0,12.7620426787,28.1191506574,157.319050743,38.7608992446,3.33212,115.226031498
 12/09  05:00:00,133.331616785,30.9671459672,29.1705409806,0.0,12.7620426787,28.1191506574,187.568636911,37.5903143576,3.33212,146.646202554
 12/09  06:00:00,148.019745997,30.9671459672,31.6080938633,0.0,12.7620426787,28.1191506574,233.332670157,37.2329071307,8.3303,187.769463026
 12/09  07:00:00,238.80881837,32.5838628991,39.9754853006,0.0,42.6918050922,54.3732441037,323.262818904,39.7242753408,16.6606,266.877943563
 12/09  08:00:00,311.463245767,35.817296763,63.0918271064,0.0,42.6918050922,86.1019271793,723.712989537,252.469949771,24.9909,446.252139767
 12/09  09:00:00,369.721641172,35.817296763,91.3901669234,0.0,57.6566862989,112.030105488,945.556482896,278.939496034,33.3212,633.295786862
 12/09  10:00:00,303.772108525,36.1676089447,77.6717088917,0.0,57.6566862989,83.6599452969,787.11271253,262.315983876,66.8089,457.987828654
 12/09  11:00:00,225.600089338,36.3918467615,53.6547882638,0.0,42.6918050922,68.9656133826,690.490395211,266.447938584,83.4695,340.572956627
 12/09  12:00:00,206.987837089,36.5052135576,43.3176936682,0.0,34.9340096728,67.7198543238,632.021879792,270.496232862,83.4695,278.056146929
 12/09  13:00:00,192.450915442,36.5569896191,30.0794541127,0.0,34.9340096728,67.7198543238,528.440035418,246.952028861,83.4695,198.018506557
 12/09  14:00:00,171.256676309,36.588611983,19.0001544343,0.0,34.9340096728,57.9733543238,530.69511386,250.821067151,75.1392,204.73484671
 12/09  15:00:00,173.459356704,36.6164376967,21.5249352773,0.0,34.9340096728,57.9733543238,495.368817945,231.235104812,66.8089,197.324813132
 12/09  16:00:00,174.987421252,36.6420653766,23.2551574109,0.0,34.9340096728,57.9733543238,506.318298949,233.865298434,75.1392,197.313800515
 12/09  17:00:00,207.601412898,36.3396138021,24.2234511071,0.0,34.9340096728,62.9068543238,477.69432341,231.62694157,91.7998,154.267581839
 12/09  18:00:00,255.973038289,35.817296763,31.6104865288,0.0,34.9340096728,72.2186844194,460.142546842,214.703540427,49.9818,195.457206415
 12/09  19:00:00,333.635211579,35.817296763,42.9353046133,0.0,87.0357390804,86.2600435998,500.983680394,216.323364228,49.9818,234.678516167
 12/09  20:00:00,383.21723044,35.817296763,97.3539659908,0.0,102.000620287,77.6748002752,577.672763227,240.61390458,33.3212,303.737658646
 12/09  21:00:00,390.418442243,35.817296763,93.0251914647,0.0,102.000620287,88.9820225341,570.648091567,237.945208731,33.3212,299.381682836
 12/09  22:00:00,371.667294354,35.817296763,83.9877478497,0.0,102.000620287,91.6425454185,554.651630853,225.329369208,24.9909,304.331361645
 12/09  23:00:00,312.276921672,35.817296763,77.7678897478,0.0,87.0357390804,65.871452062,688.361844978,227.611687696,16.6606,444.089557282
 12/09  24:00:00,213.963862325,35.817296763,53.1183780432,0.0,42.6918050922,48.4199368926,512.026473652,237.799848528,8.3303,265.896325124
 12/10  01:00:00,163.528869982,30.9671459672,39.375745982,0.0,34.4311606118,33.1021868926,211.595882536,59.8638542369,3.33212,148.399908299
 12/10  02:00:00,156.68308672,30.9671459672,32.4973955461,0.0,34.4311606118,33.1021868926,170.186815406,52.7568300393,3.33212,114.097865366
 12/10  03:00:00,135.590842406,30.9671459672,28.8754050783,0.0,19.466279405,30.610668775,166.331584959,47.5196322175,3.33212,115.479832741
 12/10  04:00:00,133.444519515,30.9671459672,26.7195358678,0.0,19.466279405,30.610668775,164.190092744,45.391193668,3.33212,115.466779076
 12/10  05:00:00,140.223199935,30.9671459672,26.8706033073,0.0,19.466279405,30.610668775,202.873394817,46.1399293298,3.33212,153.401345488
 12/10  06:00:00,154.151583621,30.9671459672,28.522495873,0.0,19.466279405,30.610668775,241.562512256,45.0166342588,8.3303,188.215577997
 12/10  07:00:00,237.645363064,32.9880421321,38.4704495826,0.0,42.6918050922,54.3732441037,327.599262575,42.7390426548,16.6606,268.19961992
 12/10  08:00:00,320.615731801,35.817296763,63.0614374944,0.0,49.3960418185,88.5934452969,715.609828935,243.319050197,24.9909,447.299878738
 12/10  09:00:00,368.782268055,35.817296763,90.4705863552,0.0,57.6566862989,112.030105488,923.584653491,255.58435171,33.3212,634.679101782
 12/10  10:00:00,286.314541178,36.333381611,69.3305453104,0.0,50.9524495726,81.1684271793,771.107307642,242.532946593,66.8089,461.765461049
 12/10  11:00:00,201.538134003,36.4653625143,29.6923559672,0.0,42.6918050922,68.9656133826,680.707784393,253.839980821,83.4695,343.398303572
 12/10  12:00:00,199.608141412,36.5131553715,31.4552401522,0.0,38.286128036,68.9656133826,621.488824859,261.435847495,83.4695,276.583477364
 12/10  13:00:00,193.493338004,36.5475642462,26.1767734782,0.0,38.286128036,68.9656133826,548.149686373,267.208610412,83.4695,197.471575962
 12/10  14:00:00,173.452340353,36.5746589547,25.0646624584,0.0,31.5818913096,56.727595265,559.355229695,279.699329269,75.1392,204.516700426
 12/10  15:00:00,174.321754621,36.6083073795,25.9060867453,0.0,31.5818913096,56.727595265,549.925718361,286.334737676,66.8089,196.782080685
 12/10  16:00:00,176.920113532,36.6319276485,28.4955082048,0.0,31.5818913096,56.727595265,557.657525432,285.735843362,75.1392,196.78248207
 12/10  17:00:00,207.506567851,36.344076577,27.4012887401,0.0,31.5818913096,61.661095265,520.830669244,275.171612923,91.7998,153.859256321
 12/10  18:00:00,255.299918499,35.817296763,34.0442426962,0.0,31.5818913096,70.9729253606,512.881362887,274.051376091,49.9818,188.848186796
 12/10  19:00:00,327.559351192,35.817296763,44.4934650436,0.0,80.3315023541,83.7685254822,563.844164387,279.409372259,49.9818,234.452992128
 12/10  20:00:00,343.553084574,35.817296763,56.5438150339,0.0,102.000620287,77.6748002752,619.180845728,280.695889448,33.3212,305.16375628
 12/10  21:00:00,373.212964057,35.817296763,65.6731454792,0.0,108.704857014,91.4735406516,617.045456729,286.868166358,33.3212,296.856090371
 12/10  22:00:00,347.466602249,35.817296763,68.0878184379,0.0,95.2963835608,89.1510273009,621.724049279,292.521236605,24.9909,304.211912674
 12/10  23:00:00,293.926216016,35.817296763,67.7069165561,0.0,80.3315023541,63.3799339444,762.299863581,300.534284132,16.6606,445.104979449
 12/10  24:00:00,208.041798058,35.817296763,46.1722200262,0.0,42.6918050922,48.4199368926,583.989721466,312.676479216,8.3303,262.98294225
 12/11  01:00:00,145.937951905,30.9671459672,33.1602107345,0.0,25.5240853573,30.610668775,220.748159225,68.7060873663,3.33212,148.709951858
 12/11  02:00:00,132.156362794,30.9671459672,26.7052348135,0.0,19.418418834,29.3649097162,174.732164181,56.0862741533,3.33212,115.313770028
 12/11  03:00:00,120.685405985,30.9671459672,23.1377485435,0.0,12.7620426787,28.1191506574,169.215648053,50.5953020743,3.33212,115.288225979
 12/11  04:00:00,117.756266751,30.9671459672,20.2209450584,0.0,12.7620426787,28.1191506574,161.787445253,49.5365590277,3.33212,108.918766225
 12/11  05:00:00,124.629607455,30.9671459672,20.5194547007,0.0,12.7620426787,28.1191506574,207.064643447,50.238671046,3.33212,153.493852401
 12/11  06:00:00,159.804647526,30.9671459672,28.0771057355,0.0,25.5240853573,30.610668775,318.110929882,51.4638876919,8.3303,258.31674219
 12/11  07:00:00,285.873056204,30.9671459672,56.354128479,0.0,51.0481707146,78.1489452969,519.209141311,50.5555433346,16.6606,451.992997977
 12/11  08:00:00,373.977405452,35.8647080383,79.3290051414,0.755548265215,64.3609230253,109.708623606,930.360083704,303.899915753,24.9909,601.469267951
 12/11  09:00:00,295.431587544,35.8479149473,55.1238217,0.287050823921,51.0481707146,80.7689615957,848.934234613,360.807778206,33.3212,454.805256407
 12/11  10:00:00,257.144965319,35.9446296042,50.6851877243,0.18909486836,51.0481707146,71.0224615957,754.184491834,338.30393459,66.8089,349.071657243
 12/11  11:00:00,200.000998403,36.1957611675,42.0756202965,0.189635256423,32.1804615127,65.7244621605,669.054805504,315.751962152,83.4695,269.833343352
 12/11  12:00:00,194.568928845,36.4491623663,35.7062443725,0.23873426176,32.1804615127,65.7244621605,582.420888832,293.912883278,83.4695,205.038505554
 12/11  13:00:00,189.652776869,36.5742580381,31.4684366282,0.22052153934,32.1804615127,65.7244621605,564.795235101,283.741612822,83.4695,197.584122279
 12/11  14:00:00,177.68189689,36.609054506,29.692685897,0.15108159893,32.1804615127,55.9779621605,536.264227357,260.006441669,75.1392,201.118585688
 12/11  15:00:00,175.922975917,36.6334283407,28.2893705775,0.111770206067,32.1804615127,55.9779621605,531.681570663,265.189058813,66.8089,199.68361185
 12/11  16:00:00,175.970403667,36.6600706514,28.2778884753,0.148833909844,32.1804615127,55.9779621605,545.660608692,273.236513628,75.1392,197.284895064
 12/11  17:00:00,208.108754606,36.3433803024,28.988576493,0.0,32.1804615127,60.9114621605,494.715702542,248.97038964,91.7998,153.945512902
 12/11  18:00:00,268.76726792,35.817296763,41.3855990668,0.0,32.1804615127,77.5397301883,503.103612451,226.65822816,49.9818,226.463584291
 12/11  19:00:00,341.604688261,35.817296763,60.4683258519,0.0,77.122965704,86.2600435998,672.112220687,207.531649559,49.9818,414.598771128
 12/11  20:00:00,348.570188043,35.817296763,59.7757575646,0.0,102.647051061,80.1663183927,568.091164043,228.006695224,33.3212,306.763268819
 12/11  21:00:00,380.518944779,35.817296763,66.468420077,0.0,115.40909374,92.7192997104,544.203920025,205.346971981,33.3212,305.535748043
 12/11  22:00:00,371.29813962,35.817296763,80.9858721305,0.0,102.647051061,94.1340635361,671.136161652,193.100074443,24.9909,453.04518721
 12/11  23:00:00,287.069604163,35.817296763,63.2932465344,0.0,77.122965704,65.871452062,564.272697839,205.005674078,16.6606,342.606423761
 12/11  24:00:00,197.937670454,35.817296763,41.967835053,0.0,38.286128036,48.4199368926,443.349225122,246.999339697,8.3303,188.019585424
 12/12  01:00:00,146.679890703,30.9671459672,34.0726233326,0.0,25.5240853573,30.610668775,225.024718397,69.9356900951,3.33212,151.756908302
 12/12  02:00:00,134.027357404,30.9671459672,28.7185652885,0.0,19.418418834,29.3649097162,174.78382225,60.7743821189,3.33212,110.677320131
 12/12  03:00:00,123.604600123,30.9671459672,26.1773336136,0.0,12.7620426787,28.1191506574,172.176191769,53.471140017,3.33212,115.372931752
 12/12  04:00:00,122.37704027,30.9671459672,24.9534790222,0.0,12.7620426787,28.1191506574,166.249153313,47.5675139954,3.33212,115.349519318
 12/12  05:00:00,140.180067644,30.9671459672,35.5101118996,0.0,12.7620426787,28.1191506574,198.627018726,44.4243954772,3.33212,150.870503249
 12/12  06:00:00,196.41585317,30.9671459672,64.0121580714,0.0,25.5240853573,30.610668775,311.985957063,41.9720739844,8.3303,261.683583079
 12/12  07:00:00,328.627901925,33.3922213651,95.8709407583,0.0,51.0481707146,78.1489452969,504.463281412,38.4383907375,16.6606,449.364290675
 12/12  08:00:00,401.985925399,35.817296763,107.03848675,0.0,64.3609230253,109.708623606,859.908904309,233.158834348,24.9909,601.759169961
 12/12  09:00:00,303.803094268,35.817296763,62.9457085575,0.0,51.0481707146,80.7689615957,756.074091659,261.560675899,33.3212,461.19221576
 12/12  10:00:00,236.737084655,36.2004783945,30.2731920721,0.0,51.0481707146,71.0224615957,682.914371016,266.522971245,66.8089,349.58249977
 12/12  11:00:00,184.042285498,36.3283792796,26.2086996172,0.0,32.1804615127,65.7244621605,634.536421472,280.921305038,83.4695,270.145616435
 12/12  12:00:00,188.34682407,36.4578619604,29.7103987354,0.0,32.1804615127,65.7244621605,563.818665644,275.175610483,83.4695,205.173555161
 12/12  13:00:00,186.082693065,36.5563383193,28.5688484195,0.0,32.1804615127,65.7244621605,524.643889331,243.450783951,83.4695,197.723605379
 12/12  14:00:00,175.654253177,36.5883154429,28.17092134,0.0,32.1804615127,55.9779621605,527.35196454,249.899012231,75.1392,202.313752309
 12/12  15:00:00,174.262187641,36.6172340414,27.102419737,0.0,32.1804615127,55.9779621605,499.277753295,233.326423869,66.8089,199.142429426
 12/12  16:00:00,174.909585974,36.6442678899,27.6332029503,0.0,32.1804615127,55.9779621605,538.288765508,266.105156732,75.1392,197.044408776
 12/12  17:00:00,207.733082332,36.3432747856,28.5932721932,0.0,32.1804615127,60.9114621605,497.295204208,251.469715311,91.7998,154.025688897
 12/12  18:00:00,267.706593363,35.817296763,40.3043187291,0.0,32.1804615127,77.5397301883,499.206973919,222.552924363,49.9818,226.672249556
 12/12  19:00:00,339.788071467,35.817296763,58.364030573,0.0,77.122965704,86.2600435998,697.826083883,230.129892384,49.9818,417.714391499
 12/12  20:00:00,348.100350332,35.817296763,59.1465730734,0.0,102.647051061,80.1663183927,602.864441148,256.250717215,33.3212,313.292523934
 12/12  21:00:00,381.413751387,35.817296763,66.7801354307,0.0,115.40909374,92.7192997104,584.460442923,245.212840977,33.3212,305.926401946
 12/12  22:00:00,372.27036469,35.817296763,81.1149073212,0.0,102.647051061,94.1340635361,708.496245272,233.005123882,24.9909,450.50022139
 12/12  23:00:00,288.880515877,35.817296763,63.5568606646,0.0,77.122965704,65.871452062,614.604734655,259.592313741,16.6606,338.351820913
 12/12  24:00:00,199.508603566,35.817296763,42.1363057298,0.0,38.286128036,48.4199368926,474.180285534,271.293855935,8.3303,194.556129599
 12/13  01:00:00,146.902234528,30.9671459672,34.1590536592,0.0,25.5240853573,30.610668775,206.904645162,56.6448639339,3.33212,146.927661228
 12/13  02:00:00,134.075611374,30.9671459672,28.6631389771,0.0,19.418418834,29.3649097162,166.917593646,48.1607063898,3.33212,115.424767256
 12/13  03:00:00,147.936657985,30.9671459672,50.3410786304,0.0,12.7620426787,28.1191506574,162.773558407,44.0344896027,3.33212,115.406948804
 12/13  04:00:00,139.743405663,30.9671459672,42.1644908053,0.0,12.7620426787,28.1191506574,160.776475573,42.0556900245,3.33212,115.388665549
 12/13  05:00:00,144.629898357,30.9671459672,40.4266318005,0.0,12.7620426787,28.1191506574,199.852014988,43.304643458,3.33212,153.21525153
 12/13  06:00:00,179.911728837,30.9671459672,48.0305641539,0.0,25.5240853573,30.610668775,311.110153017,43.4226860181,8.3303,259.357166999
 12/13  07:00:00,310.425430468,32.9880421321,78.6862377061,0.0,51.0481707146,78.1489452969,508.910527152,40.0623456575,16.6606,452.187581494
 12/13  08:00:00,390.500834366,35.817296763,96.5141755553,0.0,64.3609230253,109.708623606,865.927696685,236.410127962,24.9909,604.526668723
 12/13  09:00:00,304.36894767,35.817296763,64.2369873221,0.0,51.0481707146,80.7689615957,768.694060276,275.1754014,33.3212,460.197458875
 12/13  10:00:00,233.558431508,36.1027304729,27.1740769683,0.0,51.0481707146,71.0224615957,699.607013572,282.709731423,66.8089,350.088382148
 12/13  11:00:00,180.177994639,36.1818543162,22.462662137,0.0,32.1804615127,65.7244621605,659.503499676,303.925877948,83.4695,272.108121728
 12/13  12:00:00,177.723941061,36.220992324,19.2981715527,0.0,32.1804615127,65.7244621605,601.473291288,314.294855864,83.4695,203.708935425
 12/13  13:00:00,178.207797491,36.2818110804,20.503876624,0.0,32.1804615127,65.7244621605,601.327611043,312.923135405,83.4695,204.934975638
 12/13  14:00:00,169.840910715,36.3354682252,21.8110250336,0.0,32.1804615127,55.9779621605,583.755973445,311.095687924,75.1392,197.521085521
 12/13  15:00:00,171.15607734,36.3718338871,23.0968288041,0.0,32.1804615127,55.9779621605,574.642501925,310.671035968,66.8089,197.162565957
 12/13  16:00:00,172.588722159,36.399650608,24.5198194015,0.0,32.1804615127,55.9779621605,578.902148481,305.825747805,75.1392,197.937200676
 12/13  17:00:00,204.927595858,36.1660529263,25.0585514607,0.0,32.1804615127,60.9114621605,538.543261768,287.657368432,91.7998,159.086093335
 12/13  18:00:00,264.964610859,35.817296763,36.3929479657,0.0,32.1804615127,77.5397301883,553.444233992,275.535469953,49.9818,227.926964039
 12/13  19:00:00,337.029724653,35.817296763,54.5882982383,0.0,77.122965704,86.2600435998,719.912459154,253.657753268,49.9818,416.272905886
 12/13  20:00:00,345.387731177,35.817296763,55.6814914258,0.0,102.647051061,80.1663183927,585.54472292,237.007104559,33.3212,315.216418361
 12/13  21:00:00,378.29541722,35.817296763,62.8674691053,0.0,115.40909374,92.7192997104,595.955784064,255.902508096,33.3212,306.732075969
 12/13  22:00:00,369.944834922,35.817296763,78.1653347237,0.0,102.647051061,94.1340635361,712.221924436,235.699290656,24.9909,451.53173378
 12/13  23:00:00,287.100457126,35.817296763,62.1716707456,0.0,77.122965704,65.871452062,593.280911086,234.03604416,16.6606,342.584266926
 12/13  24:00:00,198.478943843,35.817296763,41.1916065599,0.0,38.286128036,48.4199368926,473.323091347,273.397426223,8.3303,191.595365124
 12/14  01:00:00,145.988265894,30.9671459672,33.3118299656,0.0,25.5240853573,30.610668775,208.646181959,51.9253001715,3.33212,153.388761787
 12/14  02:00:00,150.638980323,30.9671459672,45.1957616357,0.0,19.418418834,29.3649097162,160.889889287,48.230103096,3.33212,109.327666191
 12/14  03:00:00,141.53153768,30.9671459672,43.9446339737,0.0,12.7620426787,28.1191506574,164.515243959,45.7078737471,3.33212,115.475250212
 12/14  04:00:00,134.39648032,30.9671459672,36.785933205,0.0,12.7620426787,28.1191506574,164.380783199,45.5882215237,3.33212,115.460441676
 12/14  05:00:00,140.561018854,30.9671459672,36.4540494572,0.0,12.7620426787,28.1191506574,195.926821964,38.8710964728,3.33212,153.723605492
 12/14  06:00:00,177.560131481,30.9671459672,45.8948648833,0.0,25.5240853573,30.610668775,306.211792757,33.5117053841,8.3303,264.369787373
 12/14  07:00:00,308.42113772,33.3922213651,76.5210159324,0.0,51.0481707146,78.1489452969,501.15795341,29.930685631,16.6606,454.566667779
 12/14  08:00:00,387.403184348,35.817296763,95.0830985733,0.0,64.3609230253,109.708623606,760.861474418,135.530638316,24.9909,600.339936102
 12/14  09:00:00,304.556738148,35.817296763,65.8210748083,0.0,51.0481707146,80.7689615957,708.759810749,208.972294706,33.3212,466.466316043
 12/14  10:00:00,261.651778365,36.3705668038,55.732258782,0.0,51.0481707146,71.0224615957,661.572325578,246.040184857,66.8089,348.723240721
 12/14  11:00:00,197.72152338,36.4615544597,40.8060965527,0.0,32.1804615127,65.7244621605,576.733879104,219.559785289,83.4695,273.704593816
 12/14  12:00:00,189.384515362,36.5154012464,32.2211061906,0.0,32.1804615127,65.7244621605,487.077996457,198.157690399,83.4695,205.450806058
 12/14  13:00:00,173.525130907,36.5553335948,17.114382348,0.0,32.1804615127,65.7244621605,517.212811273,232.846443611,83.4695,200.896867663
 12/14  14:00:00,166.255340637,36.5895855608,19.3607302656,0.0,32.1804615127,55.9779621605,528.766735953,251.819684519,75.1392,201.807851434
 12/14  15:00:00,167.631201025,36.6190042828,20.6998263018,0.0,32.1804615127,55.9779621605,513.128077465,249.028738267,66.8089,197.290439198
 12/14  16:00:00,169.13122664,36.6455853081,21.8611349945,0.0,32.1804615127,55.9779621605,554.165249717,280.981379109,75.1392,198.044670608
 12/14  17:00:00,202.310221685,36.3445102514,23.1764771502,0.0,32.1804615127,60.9114621605,507.714659145,255.745447542,91.7998,160.169411603
 12/14  18:00:00,261.521523039,35.817296763,34.1275811266,0.0,32.1804615127,77.5397301883,501.534907499,224.505657496,49.9818,227.047450002
 12/14  19:00:00,333.015043096,35.817296763,51.5973397756,0.0,77.122965704,86.2600435998,701.875723086,231.765068904,49.9818,420.128854182
 12/14  20:00:00,342.658898215,35.817296763,53.659397546,0.0,102.647051061,80.1663183927,573.229481148,226.466700268,33.3212,313.44158088
 12/14  21:00:00,376.431885921,35.817296763,61.7261666127,0.0,115.40909374,92.7192997104,590.295867572,250.299731671,33.3212,306.674935901
 12/14  22:00:00,368.112471478,35.817296763,76.712615717,0.0,102.647051061,94.1340635361,718.043202423,240.16315918,24.9909,452.889143243
 12/14  23:00:00,285.603535282,35.817296763,60.7271951629,0.0,77.122965704,65.871452062,604.770802204,241.221010194,16.6606,346.889192009
 12/14  24:00:00,197.464683829,35.817296763,40.5861765699,0.0,38.286128036,48.4199368926,450.137908932,253.419393017,8.3303,188.388215915
 12/15  01:00:00,146.071807192,30.9671459672,33.410095674,0.0,25.5240853573,30.610668775,212.14289693,55.0372822057,3.33212,153.773494725
 12/15  02:00:00,150.933743088,30.9671459672,45.482219538,0.0,19.418418834,29.3649097162,170.395265619,51.586394422,3.33212,115.476751197
 12/15  03:00:00,142.075490936,30.9671459672,44.4806677081,0.0,12.7620426787,28.1191506574,166.226407542,47.4240041219,3.33212,115.47028342
 12/15  04:00:00,134.937301229,30.9671459672,37.3606619532,0.0,12.7620426787,28.1191506574,162.846478906,44.0523918364,3.33212,115.461967069
 12/15  05:00:00,141.032520521,30.9671459672,36.2458141582,0.0,12.7620426787,28.1191506574,199.548183225,42.4204451301,3.33212,153.795618095
 12/15  06:00:00,177.499877293,30.9671459672,45.0432052007,0.0,25.5240853573,30.610668775,309.03258536,41.3284182613,8.3303,259.373867099
 12/15  07:00:00,305.771591104,33.3922213651,72.975371013,0.0,51.0481707146,78.1489452969,515.116498349,39.084597468,16.6606,459.371300881
 12/15  08:00:00,388.451022844,35.817296763,93.5154075814,0.0,64.3609230253,109.708623606,866.520777668,234.511104106,24.9909,607.018773562
 12/15  09:00:00,304.761817771,35.817296763,63.8801783734,0.0,51.0481707146,80.7689615957,755.466718687,263.150832532,33.3212,458.994686154
 12/15  10:00:00,256.213618152,36.1775075961,49.6072001185,0.0,51.0481707146,71.0224615957,688.697159548,270.80569693,66.8089,351.082562619
 12/15  11:00:00,176.300335647,36.2843336228,18.5060273973,0.0,32.1804615127,65.7244621605,652.618385773,290.415574067,83.4695,278.733311707
 12/15  12:00:00,175.359541911,36.3740977836,16.8114851404,0.0,32.1804615127,65.7244621605,584.328436298,295.274420546,83.4695,205.584515752
 12/15  13:00:00,175.275542755,36.4260968944,17.4515163324,0.0,32.1804615127,65.7244621605,577.292795918,294.754638229,83.4695,199.068657689
 12/15  14:00:00,166.661019372,36.5185437831,18.4710758687,0.0,32.1804615127,55.9779621605,574.065122718,295.031451574,75.1392,203.894471144
 12/15  15:00:00,167.383860781,36.5933510591,19.1236686713,0.0,32.1804615127,55.9779621605,556.442670575,292.218770546,66.8089,197.415000029
 12/15  16:00:00,169.09829254,36.6173285483,20.8306661638,0.0,32.1804615127,55.9779621605,567.014527207,288.944990014,75.1392,202.930337193
 12/15  17:00:00,203.309170865,36.339042686,23.3197907992,0.0,32.1804615127,60.9114621605,515.325978992,267.771067916,91.7998,155.755111076
 12/15  18:00:00,261.912212964,35.817296763,33.4128510876,0.0,32.1804615127,77.5397301883,542.464112441,262.121900162,49.9818,230.360412279
 12/15  19:00:00,333.02203048,35.817296763,50.429410675,0.0,77.122965704,86.2600435998,741.259447522,267.850266948,49.9818,423.427380574
 12/15  20:00:00,340.620206341,35.817296763,50.8750836452,0.0,102.647051061,80.1663183927,606.176020425,264.552760817,33.3212,308.302059608
 12/15  21:00:00,372.835196792,35.817296763,57.7373609813,0.0,115.40909374,92.7192997104,605.197531184,264.812430627,33.3212,307.063900558
 12/15  22:00:00,363.668657409,35.817296763,72.0520849625,0.0,102.647051061,94.1340635361,749.616597824,263.146422015,24.9909,461.479275808
 12/15  23:00:00,280.904992354,35.817296763,55.5063224036,0.0,77.122965704,65.871452062,633.837876013,276.133564136,16.6606,341.043711877
 12/15  24:00:00,192.920098177,35.817296763,35.5469517797,0.0,38.286128036,48.4199368926,500.705812208,297.117954263,8.3303,195.257557945
 12/16  01:00:00,143.070487159,30.9671459672,28.0822932493,0.0,27.7269238854,30.610668775,220.264924274,66.6695264971,3.33212,150.263277776
 12/16  02:00:00,138.158367987,30.9671459672,23.132488093,0.0,27.7269238854,30.610668775,171.215290244,55.0800205538,3.33212,112.80314969
 12/16  03:00:00,116.850993644,30.9671459672,19.3025560905,0.0,12.7620426787,28.1191506574,169.010117037,50.1108166845,3.33212,115.567180353
 12/16  04:00:00,114.809210042,30.9671459672,17.2735268284,0.0,12.7620426787,28.1191506574,167.214541262,48.3206602575,3.33212,115.561761004
 12/16  05:00:00,122.40069292,30.9671459672,18.2889930054,0.0,12.7620426787,28.1191506574,205.11702663,47.9034987334,3.33212,153.881407897
 12/16  06:00:00,135.914360324,30.9671459672,19.562014799,0.0,12.7620426787,28.1191506574,252.425820598,48.4577586418,8.3303,195.637761956
 12/16  07:00:00,225.041390876,30.9671459672,27.9413188681,0.0,42.6918050922,54.3732441037,334.385018915,48.8672226555,16.6606,268.857196259
 12/16  08:00:00,299.782735221,35.8379837519,51.4973489129,0.0,42.6918050922,86.1019271793,771.75653673,293.28752946,24.9909,453.47810727
 12/16  09:00:00,356.891055733,35.8402604012,78.1167245226,0.671159798957,57.6566862989,112.030105488,1025.63666783,341.47958473,33.3212,650.8358831
 12/16  10:00:00,291.4248275,35.8723150679,65.2359687254,0.572242279459,57.6566862989,83.6599452969,868.51997365,339.189212278,66.8089,462.521861372
 12/16  11:00:00,225.770325523,35.9100864761,54.3835413672,0.0,42.6918050922,68.9656133826,781.777807586,345.510729861,83.4695,352.797577724
 12/16  12:00:00,216.200723912,35.9400622143,53.1189145763,0.0,34.9340096728,67.7198543238,712.91536047,349.832618782,83.4695,279.613241688
 12/16  13:00:00,204.256975794,35.9602311412,42.0244822616,0.0,34.9340096728,67.7198543238,645.587760317,354.559929075,83.4695,207.558331242
 12/16  14:00:00,183.375830073,35.9989624236,30.4013599448,0.444238990958,34.9340096728,57.9733543238,643.837558872,367.595609959,75.1392,201.102748913
 12/16  15:00:00,178.318935581,36.0059199954,25.6208597811,0.166629991415,34.9340096728,57.9733543238,649.855201906,377.779112478,66.8089,205.267189428
 12/16  16:00:00,177.829421128,36.0269380611,25.1075354871,0.184741842677,34.9340096728,57.9733543238,661.264176936,380.789256828,75.1392,205.335720108
 12/16  17:00:00,206.604119771,35.8559291786,22.1396296047,0.0433797097748,34.9340096728,62.9068543238,629.793963637,383.399046226,91.7998,154.595117411
 12/16  18:00:00,253.2562433,35.8356676736,27.1350479696,0.0032973366794,34.9340096728,72.2186844194,655.365017034,408.752726163,49.9818,196.630490871
 12/16  19:00:00,328.660689725,35.8249513091,36.1981115238,0.0,87.0357390804,86.2600435998,714.553713544,427.149729884,49.9818,237.42218366
 12/16  20:00:00,334.547709423,35.8326058552,47.3498795133,0.0,102.000620287,77.6748002752,790.173452295,442.120032052,33.3212,314.732220243
 12/16  21:00:00,353.02512078,35.8402604012,54.5136110788,0.0,102.000620287,88.9820225341,791.218660386,450.464343292,33.3212,307.433117094
 12/16  22:00:00,343.653668803,35.8479149473,54.8408274841,0.0,102.000620287,91.6425454185,793.447804709,456.623452692,24.9909,311.833452017
 12/16  23:00:00,288.876168681,35.8249513091,53.2226114529,0.0,87.0357390804,65.871452062,945.3553857,472.107775709,16.6606,456.587009991
 12/16  24:00:00,193.023777823,35.8249513091,30.9091943682,0.0,42.6918050922,48.4199368926,771.604742892,497.503716419,8.3303,265.770726473
 12/17  01:00:00,143.399336744,31.0130732437,17.5681524536,1.6415954097,34.4311606118,33.1021868926,263.268457857,103.983794882,3.33212,155.952542975
 12/17  02:00:00,136.068177381,31.0130732437,10.1280822521,1.70994716087,34.4311606118,33.1021868926,205.001259177,85.9423294593,3.33212,115.726809717
 12/17  03:00:00,114.306204009,31.0130732437,5.66854396613,1.88512707824,19.466279405,30.610668775,197.346303575,78.2632908425,3.33212,115.750892732
 12/17  04:00:00,112.682215883,31.0130732437,3.88018151277,2.05828900295,19.466279405,30.610668775,194.443599457,75.3378291069,3.33212,115.77365035
 12/17  05:00:00,119.562582598,31.0130732437,4.04413293556,2.20553026952,19.466279405,30.610668775,232.041503288,74.7526527675,3.33212,153.956730521
 12/17  06:00:00,133.216150503,31.0130732437,5.37194133757,2.29056331143,19.466279405,30.610668775,278.77429571,74.3273231681,8.3303,196.116672542
 12/17  07:00:00,214.71575013,31.0130732437,15.375576139,2.19889903092,42.6918050922,54.3732441037,361.309171054,72.7307432499,16.6606,271.917827804
 12/17  08:00:00,296.834538712,35.8249513091,39.1524656522,0.0,49.3960418185,88.5934452969,918.033307558,430.781717835,24.9909,462.260689723
 12/17  09:00:00,343.984875913,35.8402604012,65.6152392167,0.0,57.6566862989,112.030105488,1174.11658082,492.905086502,33.3212,647.890294322
 12/17  10:00:00,268.029178525,35.8364331282,51.5100342502,0.0,50.9524495726,81.1684271793,989.065528045,457.177181748,66.8089,465.079446297
 12/17  11:00:00,208.626170313,35.821124036,37.238018482,0.0,42.6918050922,68.9656133826,869.040741257,432.74496204,83.4695,352.826279217
 12/17  12:00:00,199.485698543,35.8383721538,31.8457226521,0.0,38.286128036,68.9656133826,786.774883992,422.42035463,83.4695,280.885029362
 12/17  13:00:00,193.201048222,35.9025739935,26.3950161962,0.0,38.286128036,68.9656133826,694.208594331,405.635173267,83.4695,205.103921064
 12/17  14:00:00,177.65740608,36.0121958541,29.7138135228,0.0,31.5818913096,56.727595265,674.252722425,393.644811129,75.1392,205.468711296
 12/17  15:00:00,187.093722858,36.0648267695,39.117963224,0.0,31.5818913096,56.727595265,634.705861303,370.228416072,66.8089,197.668545231
 12/17  16:00:00,187.625603672,36.07202703,39.6542262503,0.0,31.5818913096,56.727595265,643.212101973,363.320572427,75.1392,204.752329546
 12/17  17:00:00,210.806421695,35.8981907636,30.9773878562,0.0,31.5818913096,61.661095265,610.412074708,364.192832165,91.7998,154.419442543
 12/17  18:00:00,251.42696944,35.8341367644,29.9524323053,0.0,31.5818913096,70.9729253606,633.567642099,386.817126282,49.9818,196.768715817
 12/17  19:00:00,322.094471319,35.8326058552,38.8868696718,0.0,80.3315023541,83.7685254822,691.933450848,406.092280701,49.9818,235.859370147
 12/17  20:00:00,337.492674923,35.8326058552,50.3432644524,0.0,102.000620287,77.6748002752,758.675001947,409.909795071,33.3212,315.444006876
 12/17  21:00:00,364.882839357,35.8249513091,57.2071625276,0.0,108.704857014,91.4735406516,759.260851671,418.894395336,33.3212,307.045256335
 12/17  22:00:00,336.560251417,35.8326058552,57.0255543174,0.0,95.2963835608,89.1510273009,763.780517806,430.982860786,24.9909,307.80675702
 12/17  23:00:00,281.460716058,35.8402604012,55.0602420555,0.0,80.3315023541,63.3799339444,920.81337432,449.32444092,16.6606,454.828333401
 12/17  24:00:00,194.922787464,35.8249513091,32.8728710315,0.0,42.6918050922,48.4199368926,737.129189188,463.766589059,8.3303,265.03230013
 12/18  01:00:00,132.744286308,31.0130732437,18.1614960415,1.82732378739,25.5240853573,30.610668775,256.192595979,98.8649621449,3.33212,153.995513834
 12/18  02:00:00,117.124171292,31.0130732437,9.83774808347,1.85948225642,19.418418834,29.3649097162,202.078674384,83.1220115657,3.33212,115.624542818
 12/18  03:00:00,106.161575905,31.0130732437,6.66170115934,1.97982141709,12.7620426787,28.1191506574,195.482372625,76.5185797683,3.33212,115.631672857
 12/18  04:00:00,104.594023946,31.0130732437,4.93273931894,2.1496852079,12.7620426787,28.1191506574,194.116274262,75.1474717265,3.33212,115.636682535
 12/18  05:00:00,111.767282657,31.0130732437,5.41088447488,2.27105404155,12.7620426787,28.1191506574,232.670445713,75.3110089954,3.33212,154.027316717
 12/18  06:00:00,145.914519779,31.0130732437,11.9234061442,2.29478048268,25.5240853573,30.610668775,351.026073234,74.8804344347,8.3303,267.815338799
 12/18  07:00:00,272.436761711,31.0130732437,40.6337417093,2.25596295679,51.0481707146,78.1489452969,549.954509066,71.8789677143,16.6606,461.414941352
 12/18  08:00:00,358.898515979,35.8425567651,64.8185142751,0.0,64.3609230253,109.708623606,1081.13810544,445.001157361,24.9909,611.146048081
 12/18  09:00:00,280.199057307,35.8632240395,39.8267838132,0.0832994904601,51.0481707146,80.7689615957,997.470020486,498.579601752,33.3212,465.569218735
 12/18  10:00:00,234.583973468,35.8632240395,27.9363873794,0.216080715378,51.0481707146,71.0224615957,894.092866509,474.120401883,66.8089,353.163564626
 12/18  11:00:00,174.597087053,35.8555694934,16.8620855066,0.109830895137,32.1804615127,65.7244621605,824.708112921,462.160888045,83.4695,279.077724876
 12/18  12:00:00,179.474116448,35.881788001,21.2582960336,0.0,32.1804615127,65.7244621605,716.102049057,426.642109732,83.4695,205.990439325
 12/18  13:00:00,184.770660398,35.9379735004,27.309933013,0.0,32.1804615127,65.7244621605,688.12735824,399.047144186,83.4695,205.610714055
 12/18  14:00:00,183.990185793,36.022737974,36.1876920178,0.0,32.1804615127,55.9779621605,656.81121518,376.435136505,75.1392,205.236878675
 12/18  15:00:00,191.226470327,36.1265029864,43.3347782205,0.0,32.1804615127,55.9779621605,617.169965342,352.565868371,66.8089,197.795196971
 12/18  16:00:00,189.340732711,36.1699510674,41.4387911232,0.0,32.1804615127,55.9779621605,619.106174144,339.095341767,75.1392,204.871632377
 12/18  17:00:00,211.067549893,35.9266921853,31.3808655233,0.0,32.1804615127,60.9114621605,579.484762796,333.179150389,91.7998,154.505812407
 12/18  18:00:00,263.1812801,35.8264822183,34.5196760596,0.0,32.1804615127,77.5397301883,646.714776074,361.553928561,49.9818,235.179047513
 12/18  19:00:00,333.725850314,35.8326058552,51.0238192804,0.0,77.122965704,86.2600435998,850.51462278,377.839302256,49.9818,422.693520524
 12/18  20:00:00,340.41576102,35.8326058552,50.1414839148,0.0,102.647051061,80.1663183927,725.608397118,376.672497158,33.3212,315.61469996
 12/18  21:00:00,372.429277878,35.8249513091,56.842091027,0.0,115.40909374,92.7192997104,715.331989115,370.318230078,33.3212,311.692559037
 12/18  22:00:00,362.67369532,35.8555694934,70.6331136244,0.0,102.647051061,94.1340635361,853.326372266,365.864278436,24.9909,462.47119383
 12/18  23:00:00,277.111407284,35.8326058552,51.6207909625,0.0,77.122965704,65.871452062,743.46069229,378.183427619,16.6606,348.61666467
 12/18  24:00:00,185.738639263,35.8326058552,28.2505974677,0.0,38.286128036,48.4199368926,606.184913197,408.554466088,8.3303,189.300147109
 12/19  01:00:00,133.175836919,31.0130732437,19.1189633452,1.2921887651,25.5240853573,30.610668775,247.771453869,90.3711472254,3.33212,154.068186644
 12/19  02:00:00,120.043039377,31.0130732437,13.3576205065,1.24570528158,19.418418834,29.3649097162,194.057538541,75.0488492719,3.33212,115.676569269
 12/19  03:00:00,108.704783729,31.0130732437,9.84049343601,1.33190345498,12.7620426787,28.1191506574,187.434204425,68.41393476,3.33212,115.688149665
 12/19  04:00:00,107.137219393,31.0130732437,8.19494808956,1.41987740625,12.7620426787,28.1191506574,188.879108555,66.6725398197,3.33212,118.874448735
 12/19  05:00:00,116.803254677,31.0130732437,10.6680644083,1.40197663432,12.7620426787,28.1191506574,226.255641852,65.4394944913,3.33212,157.48402736
 12/19  06:00:00,154.926822309,31.0130732437,21.2554956305,1.29296007263,25.5240853573,30.610668775,338.627059333,62.7407615604,8.3303,267.555997773
