Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  07:00:00,282.612273785,31.0130732437,51.2203294738,1.10269429905,51.0481707146,78.1489452969,532.141513833,58.2861978098,16.6606,457.194716023
 12/19  08:00:00,371.825337723,35.8289256534,77.0827924687,0.0,64.3609230253,109.708623606,927.930022885,290.513896245,24.9909,612.425226639
 12/19  09:00:00,296.407916145,35.8402604012,52.9349438824,0.0,51.0481707146,80.7689615957,796.573229348,289.796331613,33.3212,473.455697735
 12/19  10:00:00,247.746859116,36.2110395663,41.2798772308,0.0,51.0481707146,71.0224615957,710.261904553,290.344952804,66.8089,353.108051749
 12/19  11:00:00,186.007146296,36.4084097305,28.1019862958,0.0,32.1804615127,65.7244621605,663.442139446,300.216417152,83.4695,279.756222294
 12/19  12:00:00,180.459942823,36.490022852,21.8096539237,0.0,32.1804615127,65.7244621605,590.390942456,300.797240778,83.4695,206.124201679
 12/19  13:00:00,178.067840793,36.5165028035,20.1588641424,0.0,32.1804615127,65.7244621605,590.747447207,301.545309197,83.4695,205.73263801
 12/19  14:00:00,167.683451739,36.5682290951,19.4442267715,0.0,32.1804615127,55.9779621605,581.129373773,305.4452135,75.1392,200.544960273
 12/19  15:00:00,167.462179994,36.5871425643,19.2066531942,0.0,32.1804615127,55.9779621605,577.345360398,307.794284068,66.8089,202.742176329
 12/19  16:00:00,168.065721695,36.6119620279,19.802781277,0.0,32.1804615127,55.9779621605,584.323521147,304.87464404,75.1392,204.309677107
 12/19  17:00:00,201.226738656,36.3339988652,21.2626265869,0.0,32.1804615127,60.9114621605,529.688418435,282.643504304,91.7998,155.245114132
 12/19  18:00:00,262.563477018,35.8479149473,34.0407292508,0.0,32.1804615127,77.5397301883,561.373342629,276.030330684,49.9818,235.361211945
 12/19  19:00:00,336.616914379,35.8479149473,54.0885929359,0.0609348401865,77.122965704,86.2600435998,738.86186457,265.046968698,49.9818,423.833095872
 12/19  20:00:00,343.721159185,35.8287785821,54.7646362029,0.109895618999,102.647051061,80.1663183927,567.217935944,218.171139355,33.3212,315.725596589
 12/19  21:00:00,375.429860652,35.817296763,61.5017489549,0.0,115.40909374,92.7192997104,567.382778364,218.281262974,33.3212,315.780315389
 12/19  22:00:00,365.782654582,35.817296763,75.6072419301,0.0,102.647051061,94.1340635361,682.036493924,198.191057205,24.9909,458.854536719
 12/19  23:00:00,282.623205984,35.817296763,58.8418074908,0.0,77.122965704,65.871452062,569.051721433,202.752160442,16.6606,349.638960991
 12/19  24:00:00,193.839263535,35.817296763,38.1040258926,0.0,38.286128036,48.4199368926,427.357577631,223.020540397,8.3303,196.006737234
 12/20  01:00:00,142.974808367,30.9671459672,30.4308749649,0.0,25.5240853573,30.610668775,227.543525168,70.0433212384,3.33212,154.168083929
 12/20  02:00:00,150.029673537,30.9671459672,44.7507011318,0.0,19.418418834,29.3649097162,177.720002406,58.725589874,3.33212,115.662292532
 12/20  03:00:00,136.069992416,30.9671459672,38.6769378321,0.0,12.7620426787,28.1191506574,173.088624186,54.0776808887,3.33212,115.678823297
 12/20  04:00:00,130.109287533,30.9671459672,32.718151382,0.0,12.7620426787,28.1191506574,169.109268707,50.0833446436,3.33212,115.693804063
 12/20  05:00:00,136.942864953,30.9671459672,32.9433690483,0.0,12.7620426787,28.1191506574,205.714084264,48.2063127449,3.33212,154.175651519
 12/20  06:00:00,173.650613345,30.9671459672,41.9856408242,0.0,25.5240853573,30.610668775,322.676017652,46.0254205894,8.3303,268.320297062
 12/20  07:00:00,304.66935555,32.9880421321,73.1069407871,0.0,51.0481707146,78.1489452969,526.819246292,43.8799847346,16.6606,466.278661557
 12/20  08:00:00,386.223287233,35.817296763,92.2910230529,0.0,64.3609230253,109.708623606,887.035291097,248.366949038,24.9909,613.677442059
 12/20  09:00:00,301.916716488,35.817296763,59.0292650218,0.0,51.0481707146,80.7689615957,774.418270987,274.594982549,33.3212,466.502088438
 12/20  10:00:00,248.946030956,35.9773557442,42.5331623975,0.0,51.0481707146,71.0224615957,729.382789095,302.525031504,66.8089,360.048857591
 12/20  11:00:00,172.376916537,35.936286886,14.3817166279,0.451904718877,32.1804615127,65.7244621605,724.159877825,360.836549761,83.4695,279.853828064
 12/20  12:00:00,173.835916297,35.8777750547,15.4718663303,0.186915295761,32.1804615127,65.7244621605,679.083611032,387.452938469,83.4695,208.161172563
 12/20  13:00:00,178.366512446,35.8544721886,20.9599073985,0.0,32.1804615127,65.7244621605,683.488657357,394.157217971,83.4695,205.861939386
 12/20  14:00:00,173.843918969,35.8798179695,25.990964037,0.138666137688,32.1804615127,55.9779621605,671.272147316,397.72061738,75.1392,198.412329936
 12/20  15:00:00,176.945887559,35.8989148078,28.6581632798,0.549207158079,32.1804615127,55.9779621605,669.831643553,397.88784307,66.8089,205.134900483
 12/20  16:00:00,174.739949355,35.9068170918,25.5446900202,1.4598706479,32.1804615127,55.9779621605,690.407664576,410.144932703,75.1392,205.123531872
 12/20  17:00:00,199.372784063,35.8402604012,19.3266688765,0.339994196929,32.1804615127,60.9114621605,660.847621603,414.367145594,91.7998,154.680676009
 12/20  18:00:00,252.728756969,35.8402604012,23.9074832588,0.0,32.1804615127,77.5397301883,745.708374481,460.170864692,49.9818,235.555709789
 12/20  19:00:00,321.411992436,35.817296763,38.5596485488,0.0,77.122965704,86.2600435998,967.145175051,489.037910548,49.9818,428.125464503
 12/20  20:00:00,327.391209513,35.817296763,36.9469665173,0.0,102.647051061,80.1663183927,843.351727903,496.874208011,33.3212,313.156319892
 12/20  21:00:00,358.446973417,35.8402604012,42.6252688799,0.0,115.40909374,92.7192997104,858.139183438,507.751279214,33.3212,317.066704224
 12/20  22:00:00,347.403352229,35.8479149473,55.1086653341,0.0,102.647051061,94.1340635361,1007.22538337,521.285382179,24.9909,460.949101193
 12/20  23:00:00,263.656865674,35.8402604012,37.8820094475,0.0,77.122965704,65.871452062,904.22463794,539.326700779,16.6606,348.237337161
 12/20  24:00:00,174.386735898,35.8326058552,16.5889285543,0.0,38.286128036,48.4199368926,769.327907554,564.858545201,8.3303,196.139062353
 12/21  01:00:00,122.644360397,31.0130732437,7.69208774891,2.22666585276,25.5240853573,30.610668775,273.700825518,116.150763812,3.33212,154.217941706
 12/21  02:00:00,111.33736545,31.0130732437,3.52710901795,2.39849185598,19.418418834,29.3649097162,217.10188478,98.0106988033,3.33212,115.759065977
 12/21  03:00:00,101.521222343,31.0130732437,1.37730408914,2.63389510082,12.7620426787,28.1191506574,215.842102175,90.3424879097,3.33212,122.167494266
 12/21  04:00:00,100.489599353,31.0130732437,0.157312223369,2.83104054753,12.7620426787,28.1191506574,206.765028672,87.7388718208,3.33212,115.694036852
 12/21  05:00:00,107.200991862,31.0130732437,0.110547031129,3.0149325084,12.7620426787,28.1191506574,245.047472842,87.459138317,3.33212,154.256214525
 12/21  06:00:00,138.257584455,31.0130732437,3.48510110687,3.09372622064,25.5240853573,30.610668775,364.661986808,87.7558612176,8.3303,268.57582559
 12/21  07:00:00,258.324557328,31.0130732437,25.7569586546,3.03906647196,51.0481707146,78.1489452969,566.314715237,84.8953975555,16.6606,464.758717682
 12/21  08:00:00,344.679247768,35.8632240395,49.1169663165,1.17943544679,64.3609230253,109.708623606,1188.10977034,548.162713771,24.9909,614.956156572
 12/21  09:00:00,270.295501362,35.8632240395,25.3813745399,1.52620333365,51.0481707146,80.7689615957,1121.30049919,617.073182814,33.3212,470.906116377
 12/21  10:00:00,231.472097419,35.8632240395,23.8402186807,0.958122425161,51.0481707146,71.0224615957,999.720526612,574.63409694,66.8089,358.277529672
 12/21  11:00:00,183.283338273,35.8555694934,25.237161463,0.207588342284,32.1804615127,65.7244621605,913.519698811,548.323933678,83.4695,281.726265133
 12/21  12:00:00,187.935277887,35.8326058552,29.5244418031,0.0,32.1804615127,65.7244621605,811.505799053,519.325498451,83.4695,208.710800602
 12/21  13:00:00,190.342902351,35.817296763,32.8012296649,0.0,32.1804615127,65.7244621605,782.052937785,492.58716103,83.4695,205.996276755
 12/21  14:00:00,183.055023354,35.821124036,35.2768056771,0.0,32.1804615127,55.9779621605,751.457970562,472.70937702,75.1392,203.609393542
 12/21  15:00:00,185.265051512,35.8402604012,37.4994985583,0.0,32.1804615127,55.9779621605,724.635250191,457.644197871,66.8089,200.182152319
 12/21  16:00:00,184.32258214,35.8555694934,36.582729674,0.0,32.1804615127,55.9779621605,723.972120707,443.578448482,75.1392,205.254472225
 12/21  17:00:00,206.510542964,35.8249513091,26.7624852126,0.0,32.1804615127,60.9114621605,688.740002968,441.567680399,91.7998,155.372522569
 12/21  18:00:00,250.827142935,35.8249513091,21.9555524318,0.0,32.1804615127,77.5397301883,787.104917075,498.39840836,49.9818,238.724708715
 12/21  19:00:00,320.769910042,35.8402604012,37.8204926074,0.0,77.122965704,86.2600435998,1006.82316141,529.264162,49.9818,427.577199406
 12/21  20:00:00,327.128118143,35.8402604012,36.5712492915,0.0,102.647051061,80.1663183927,888.880809871,536.784331074,33.3212,318.775278796
 12/21  21:00:00,359.20210277,35.8249513091,43.3402551493,0.0,115.40909374,92.7192997104,880.556253342,535.422984611,33.3212,311.81206873
 12/21  22:00:00,349.001922052,35.817296763,56.7052621092,0.0,102.647051061,94.1340635361,1024.01733045,532.251959512,24.9909,466.774470941
 12/21  23:00:00,263.292417434,35.8555694934,37.4220583968,0.0303014161777,77.122965704,65.871452062,916.059051394,548.793278905,16.6606,350.605172489
 12/21  24:00:00,173.046843313,35.8632240395,14.7025713432,0.503132134982,38.286128036,48.4199368926,769.67931388,565.44377287,8.3303,195.90524101
 12/22  01:00:00,119.265961009,31.0130732437,2.79730856166,3.72996068499,25.5240853573,30.610668775,280.03472796,122.051757802,3.33212,154.650850159
 12/22  02:00:00,109.788262658,31.0130732437,0.57748688801,3.79180266782,19.418418834,29.3649097162,223.375643867,104.288899744,3.33212,115.754624123
 12/22  03:00:00,103.483623146,31.0130732437,2.51319059006,3.47161521989,12.7620426787,28.1191506574,211.419352277,92.3069963873,3.33212,115.780235889
 12/22  04:00:00,102.474483597,31.0130732437,1.51726000153,3.4665184453,12.7620426787,28.1191506574,207.720726206,88.420732836,3.33212,115.96787337
 12/22  05:00:00,110.081192014,31.0130732437,1.88615933978,3.49359356349,12.7620426787,28.1191506574,251.035536201,86.8204284146,3.33212,160.882987786
 12/22  06:00:00,141.591815735,31.0130732437,5.79209841484,3.47198994657,25.5240853573,30.610668775,363.204832042,86.0395096115,8.3303,268.83502243
 12/22  07:00:00,247.334081667,34.2465071076,12.4362058238,1.46132191029,51.0481707146,78.1489452969,576.088941203,96.3951812768,16.6606,463.033159926
 12/22  08:00:00,329.88976482,35.8632240395,32.5636371829,2.10894978717,64.3609230253,109.708623606,1205.38740502,564.203657155,24.9909,616.192847869
 12/22  09:00:00,265.958166841,35.8632240395,20.1503205085,1.77979095255,51.0481707146,80.7689615957,1115.97651536,607.080481394,33.3212,475.574833962
 12/22  10:00:00,228.296015609,35.8632240395,20.5685383104,1.10210832719,51.0481707146,71.0224615957,991.386707904,568.654522651,66.8089,355.923285253
 12/22  11:00:00,180.094000655,35.8632240395,21.8734919309,0.410101160108,32.1804615127,65.7244621605,910.938045521,543.894079101,83.4695,283.574466419
 12/22  12:00:00,181.949968852,35.8402604012,23.5620902621,0.0082634365111,32.1804615127,65.7244621605,804.871973525,511.606136222,83.4695,209.796337303
 12/22  13:00:00,191.089909203,35.8402604012,33.577971373,0.0,32.1804615127,65.7244621605,762.589619838,472.994910475,83.4695,206.125209362
 12/22  14:00:00,186.885275559,35.8479149473,39.1127610139,0.0,32.1804615127,55.9779621605,732.965364314,452.07421697,75.1392,205.751947344
 12/22  15:00:00,189.935214828,35.8326058552,42.1897028984,0.0,32.1804615127,55.9779621605,708.62751861,443.225211757,66.8089,198.593406853
 12/22  16:00:00,189.148393104,35.8448671717,41.4289393909,0.0,32.1804615127,55.9779621605,712.018315984,431.802953893,75.1392,205.076162091
 12/22  17:00:00,206.850190578,35.8306922186,29.9165711805,0.0,32.1804615127,60.9114621605,678.655185232,425.327135604,91.7998,161.528249628
 12/22  18:00:00,252.414753302,35.8326058552,23.5702819332,0.0,32.1804615127,77.5397301883,765.663550035,479.766985452,49.9818,235.914764582
 12/22  19:00:00,317.109223367,35.8326058552,34.2057834924,0.0,77.122965704,86.2600435998,997.263048207,518.822841826,49.9818,428.458406381
 12/22  20:00:00,323.634108018,35.8364331282,33.5560062143,0.0,102.647051061,80.1663183927,875.222067515,525.907959291,33.3212,315.992908224
 12/22  21:00:00,355.87947142,35.8249513091,40.4192982456,0.0,115.40909374,92.7192997104,886.134690866,536.019230275,33.3212,316.794260591
 12/22  22:00:00,345.416538805,35.8326058552,53.4311822515,0.0,102.647051061,94.1340635361,1028.13677314,535.122162398,24.9909,468.023710738
 12/22  23:00:00,260.072434612,35.8402604012,34.263397345,0.0108534172281,77.122965704,65.871452062,911.629690432,544.220311391,16.6606,350.74877904
 12/22  24:00:00,172.680706832,35.8632240395,14.341635202,0.479659955534,38.286128036,48.4199368926,770.945228488,570.980148528,8.3303,191.634779961
 12/23  01:00:00,127.564142249,31.0130732437,9.44712103848,3.18138696162,27.7269238854,30.610668775,281.869472005,117.45220586,3.33212,161.085146144
 12/23  02:00:00,124.454054611,31.0130732437,6.23620430092,3.23183471975,27.7269238854,30.610668775,218.227007427,99.1146546831,3.33212,115.780232744
 12/23  03:00:00,104.73243342,31.0130732437,3.83827444949,3.38545462215,12.7620426787,28.1191506574,210.406921562,91.2644425406,3.33212,115.810359022
 12/23  04:00:00,103.550637685,31.0130732437,2.55710655569,3.49550580098,12.7620426787,28.1191506574,207.088061723,87.916352727,3.33212,115.839588996
 12/23  05:00:00,110.415020234,31.0130732437,2.76957417495,3.57445796134,12.7620426787,28.1191506574,251.097252552,86.6344582776,3.33212,161.130674274
 12/23  06:00:00,123.21811096,31.0130732437,3.27200703378,3.63696133445,12.7620426787,28.1191506574,291.193254669,86.3577256362,8.3303,196.505229033
 12/23  07:00:00,208.316007629,31.0130732437,7.61691760605,3.56373546327,42.6918050922,54.3732441037,372.964254035,85.582491485,16.6606,270.72116255
 12/23  08:00:00,270.482733058,35.8632240395,20.3292067697,1.46129024436,42.6918050922,86.1019271793,1030.94824365,535.21373996,24.9909,470.743603685
 12/23  09:00:00,331.565053102,35.8632240395,48.5390520037,1.63707593808,57.6566862989,112.030105488,1281.18800495,591.435241043,33.3212,656.431563906
 12/23  10:00:00,265.161952392,35.8632240395,38.0453617349,1.12607547192,57.6566862989,83.6599452969,1096.18902821,553.156582438,66.8089,476.223545771
 12/23  11:00:00,201.524330282,35.8632240395,29.61467324,0.294743559963,42.6918050922,68.9656133826,958.300536534,519.821041049,83.4695,355.009995485
 12/23  12:00:00,197.94590232,35.8326058552,34.7979021728,0.0,34.9340096728,67.7198543238,856.826989554,483.490077969,83.4695,289.867411585
 12/23  13:00:00,200.566765527,35.8249513091,38.3294042853,0.0,34.9340096728,67.7198543238,746.377133895,455.871156303,83.4695,207.036477592
 12/23  14:00:00,195.240732434,35.8326058552,42.7323169432,0.0,34.9340096728,57.9733543238,724.101658922,442.358651238,75.1392,206.603807683
 12/23  15:00:00,197.028279214,35.8330803295,44.5343343272,0.0,34.9340096728,57.9733543238,709.286221041,434.282916328,66.8089,208.194404714
 12/23  16:00:00,195.794087346,35.8334067647,43.328994444,0.0,34.9340096728,57.9733543238,713.102490885,427.691657429,75.1392,210.271633456
 12/23  17:00:00,213.640182758,35.8217619149,31.9337210428,0.0,34.9340096728,62.9068543238,684.443700003,436.397219909,91.7998,156.246680094
 12/23  18:00:00,248.890438364,35.8326058552,22.6420458095,0.0,34.9340096728,72.2186844194,743.130397054,488.543054791,49.9818,204.605542263
 12/23  19:00:00,318.90591394,35.8402604012,26.3225554116,0.0,87.0357390804,86.2600435998,797.010141936,507.78008032,49.9818,239.248261616
 12/23  20:00:00,326.308195905,35.8440876743,38.959449466,0.0,102.000620287,77.6748002752,870.552370946,520.359708987,33.3212,316.871461959
 12/23  21:00:00,345.092167384,35.8249513091,46.4035718847,0.0,102.000620287,88.9820225341,896.772583812,545.29105837,33.3212,318.160325442
 12/23  22:00:00,335.527154407,35.8326058552,46.5143709521,0.0,102.000620287,91.6425454185,896.870473802,553.022464477,24.9909,318.857109325
 12/23  23:00:00,280.342072729,35.8555694934,44.3575875124,0.0825224794878,87.0357390804,65.871452062,1039.10758335,563.016878196,16.6606,459.430105152
 12/23  24:00:00,184.254049816,35.8632240395,21.3963527916,0.524381188537,42.6918050922,48.4199368926,856.450938078,571.809500257,8.3303,276.31113782
 12/24  01:00:00,139.599710547,31.0130732437,12.2181788593,3.2091893672,34.4311606118,33.1021868926,272.881152953,114.821887222,3.33212,154.727145731
 12/24  02:00:00,136.531383299,31.0130732437,9.11816058125,3.19137821893,34.4311606118,33.1021868926,220.658773686,94.8404505502,3.33212,122.486203136
 12/24  03:00:00,117.313417137,31.0130732437,7.28165186577,3.28822481516,19.466279405,30.610668775,204.687703206,85.3203161367,3.33212,116.035267069
 12/24  04:00:00,116.346390319,31.0130732437,6.27080827262,3.34211107907,19.466279405,30.610668775,206.458237348,80.63637762,3.33212,122.489739728
 12/24  05:00:00,123.357444981,31.0130732437,6.71098976677,3.34308194118,19.466279405,30.610668775,236.263154917,78.4626402578,3.33212,154.468394659
 12/24  06:00:00,136.342862983,31.0130732437,7.4810788853,3.31746743509,19.466279405,30.610668775,282.680792438,77.3848630735,8.3303,196.965629365
 12/24  07:00:00,212.531547401,31.0130732437,12.3162581116,3.081322904,42.6918050922,54.3732441037,371.595183867,75.1062304572,16.6606,279.828353409
 12/24  08:00:00,290.943812789,35.8509767658,33.3152769079,0.0,49.3960418185,88.5934452969,908.696992559,412.634413047,24.9909,471.071679512
 12/24  09:00:00,342.241946572,35.8632240395,60.9751571758,0.132680838136,57.6566862989,112.030105488,1162.42583541,468.708031985,33.3212,660.396603425
 12/24  10:00:00,267.259160832,35.8326058552,50.7795841117,0.0,50.9524495726,81.1684271793,987.823392589,443.616428302,66.8089,477.398064288
 12/24  11:00:00,215.069642285,35.8427256369,43.699298369,0.0,42.6918050922,68.9656133826,850.371429923,409.687346332,83.4695,357.214583591
 12/24  12:00:00,212.695438144,35.873209056,45.0368361153,0.0,38.286128036,68.9656133826,767.014855232,393.414404613,83.4695,290.130950619
 12/24  13:00:00,210.711086664,35.9408889461,43.8618293084,0.0,38.286128036,68.9656133826,670.020196923,380.149271472,83.4695,206.401425451
 12/24  14:00:00,195.859671646,35.9958105032,47.9039463229,0.00210954055468,31.5818913096,56.727595265,654.361762977,372.836730281,75.1392,206.385832696
 12/24  15:00:00,198.677316979,36.0489135258,50.587825577,0.087223069943,31.5818913096,56.727595265,639.820444984,367.388101511,66.8089,205.623443473
 12/24  16:00:00,195.426621754,36.0574774496,47.3718219745,0.0698488290665,31.5818913096,56.727595265,647.73643558,366.980214429,75.1392,205.617021152
 12/24  17:00:00,211.74276864,35.8622451246,34.7199751122,0.0,31.5818913096,61.661095265,615.048468465,368.309795546,91.7998,154.938872919
 12/24  18:00:00,252.178080333,35.817296763,30.6676916501,0.0,31.5818913096,70.9729253606,667.444868126,412.734215536,49.9818,204.72885259
 12/24  19:00:00,321.214818567,35.8249513091,37.9255722878,0.0,80.3315023541,83.7685254822,745.579999682,458.272001585,49.9818,237.326198097
 12/24  20:00:00,335.923174025,35.8287785821,48.6905859103,0.0,102.000620287,77.6748002752,819.558459384,467.851656815,33.3212,318.385602569
 12/24  21:00:00,365.256664614,35.8249513091,57.5473183231,0.0,108.704857014,91.4735406516,801.338389218,450.799941213,33.3212,317.217248005
 12/24  22:00:00,337.914211847,35.8402604012,58.3480049612,0.0,95.2963835608,89.1510273009,781.699669702,442.126626389,24.9909,314.582143313
 12/24  23:00:00,281.480406171,35.8326058552,55.032136507,0.0,80.3315023541,63.3799339444,954.290335708,473.650290763,16.6606,463.979444944
 12/24  24:00:00,193.100821581,35.8249513091,30.9812707535,0.0,42.6918050922,48.4199368926,776.004834624,498.885230207,8.3303,268.789304417
 12/25  01:00:00,143.488780712,31.0130732437,17.1697180138,2.13631307958,34.4311606118,33.1021868926,268.561224228,103.722692539,3.33212,161.506411689
 12/25  02:00:00,138.471192122,31.0130732437,12.1115719355,2.13076032212,34.4311606118,33.1021868926,204.235571264,84.8298218246,3.33212,116.073629439
 12/25  03:00:00,119.434581712,31.0130732437,10.4461150923,2.23045830236,19.466279405,30.610668775,202.05025513,76.1948667264,3.33212,122.523268403
 12/25  04:00:00,118.63991073,31.0130732437,9.60422728479,2.28597765361,19.466279405,30.610668775,191.559046077,72.1376024907,3.33212,116.089323586
 12/25  05:00:00,125.827376868,31.0130732437,10.1950444609,2.3122710159,19.466279405,30.610668775,234.594377554,69.9764294723,3.33212,161.285828082
 12/25  06:00:00,138.900500023,31.0130732437,11.0141263551,2.32422449996,19.466279405,30.610668775,274.485437979,69.0686912151,8.3303,197.086446764
 12/25  07:00:00,217.199426674,31.0130732437,17.9016604964,2.15452908606,42.6918050922,54.3732441037,364.568715554,67.8568761054,16.6606,280.051239449
 12/25  08:00:00,299.354201198,35.8280131275,41.7716115512,0.0,49.3960418185,88.5934452969,884.151637986,389.681414469,24.9909,469.479323518
 12/25  09:00:00,349.892111156,35.8326058552,68.8862348226,0.0,57.6566862989,112.030105488,1132.81369176,434.344923102,33.3212,665.147568654
 12/25  10:00:00,267.262254489,35.8308591365,50.8501967455,0.0,50.9524495726,81.1684271793,941.910690339,401.432264778,66.8089,473.669525561
 12/25  11:00:00,200.612732092,35.8990346395,29.2087154886,0.0,42.6918050922,68.9656133826,842.177480472,395.900271168,83.4695,362.807709304
 12/25  12:00:00,188.897072898,35.9659658775,21.1767151144,0.0,38.286128036,68.9656133826,768.873167609,396.763331086,83.4695,288.640336523
 12/25  13:00:00,181.134694439,35.9987939543,14.2579315207,0.0,38.286128036,68.9656133826,685.168905153,393.547187932,83.4695,208.152217221
 12/25  14:00:00,161.626249299,36.037708001,13.6614631211,0.0,31.5818913096,56.727595265,679.430910515,397.777686897,75.1392,206.514023617
 12/25  15:00:00,164.512335895,36.1181559648,16.494424344,0.0,31.5818913096,56.727595265,660.445322176,387.891736049,66.8089,205.744686127
 12/25  16:00:00,171.277207966,36.1920623651,23.230455952,0.0,31.5818913096,56.727595265,647.342000071,366.461260128,75.1392,205.741539943
 12/25  17:00:00,199.617105426,36.0209158251,22.5026234275,0.0,31.5818913096,61.661095265,598.526151247,346.0763692,91.7998,160.649982047
 12/25  18:00:00,247.688502174,35.8509767658,26.2513216941,0.0,31.5818913096,70.9729253606,598.489332034,349.589795995,49.9818,198.917736039
 12/25  19:00:00,319.988818123,35.8402604012,36.8501801525,0.0,80.3315023541,83.7685254822,643.438512999,348.622137504,49.9818,244.834575495
 12/25  20:00:00,336.567519905,35.8364331282,49.5123600489,0.0,102.000620287,77.6748002752,684.686324094,334.725024355,33.3212,316.640099739
 12/25  21:00:00,365.45498871,35.8249513091,57.8974817839,0.0,108.704857014,91.4735406516,670.403061412,325.448044059,33.3212,311.633817353
 12/25  22:00:00,338.631276382,35.8326058552,59.2390586859,0.0,95.2963835608,89.1510273009,663.148425133,319.283273968,24.9909,318.874251165
 12/25  23:00:00,285.934581269,35.8249513091,59.7140455287,0.0,80.3315023541,63.3799339444,802.010645287,318.661608701,16.6606,466.688436586
 12/25  24:00:00,200.939054037,35.8326058552,39.0739027491,0.0,42.6918050922,48.4199368926,595.062650692,315.012990791,8.3303,271.719359901
 12/26  01:00:00,140.176862121,31.0130732437,26.8195312532,0.697577059651,25.5240853573,30.610668775,217.122562419,59.1859605089,3.33212,154.60448191
 12/26  02:00:00,126.40858607,31.0130732437,20.732246871,0.393591462987,19.418418834,29.3649097162,174.319726753,49.755113662,3.33212,121.232493091
 12/26  03:00:00,113.518483561,31.0130732437,15.6691848456,0.352728115867,12.7620426787,28.1191506574,177.895146379,57.5122355917,3.33212,117.050790787
 12/26  04:00:00,109.796767086,31.0130732437,11.9172868702,0.333386225225,12.7620426787,28.1191506574,177.288785767,58.0236097054,3.33212,115.933056062
 12/26  05:00:00,117.622677642,31.0130732437,12.5914327687,0.276186570474,12.7620426787,28.1191506574,220.405329011,55.7269714147,3.33212,161.346237596
 12/26  06:00:00,153.144617185,31.0130732437,20.5527934799,0.194962347781,25.5240853573,30.610668775,333.349384345,55.2033836578,8.3303,269.815700687
 12/26  07:00:00,279.702084691,31.0015914246,49.3761505685,0.0474941489085,51.0481707146,78.1489452969,543.739153979,53.3389487538,16.6606,473.739605225
 12/26  08:00:00,367.763058927,35.8562406166,72.9385199713,0.0,64.3609230253,109.708623606,948.869514233,302.309884215,24.9909,621.568730018
 12/26  09:00:00,291.624204879,35.8249513091,48.0835116971,0.0,51.0481707146,80.7689615957,868.039700122,358.948339741,33.3212,475.770160381
 12/26  10:00:00,242.932227169,35.8715109919,36.720556451,0.0,51.0481707146,71.0224615957,790.629753396,358.695383724,66.8089,365.125469672
 12/26  11:00:00,179.452232243,35.9478251797,21.9075958519,0.0,32.1804615127,65.7244621605,742.271902996,377.15225332,83.4695,281.650149677
 12/26  12:00:00,171.983314814,35.9861125259,13.7263776989,0.0,32.1804615127,65.7244621605,685.213127343,387.584341536,83.4695,214.159285807
 12/26  13:00:00,169.899073977,35.9996802472,12.4048237599,0.0,32.1804615127,65.7244621605,680.449751696,390.347009924,83.4695,206.633241772
 12/26  14:00:00,160.571825271,36.0704629096,12.7396455134,0.0,32.1804615127,55.9779621605,670.7090635,389.32043181,75.1392,206.24943169
 12/26  15:00:00,159.833220611,36.0628446827,12.0055537376,0.0,32.1804615127,55.9779621605,663.028437993,390.35389962,66.8089,205.865638373
 12/26  16:00:00,160.948018024,36.0762512211,13.1276389312,0.0,32.1804615127,55.9779621605,671.574547699,390.572324677,75.1392,205.863023022
 12/26  17:00:00,189.438452794,35.8974636442,12.5613059369,0.0,32.1804615127,60.9114621605,626.012113046,372.392538351,91.7998,161.819774695
 12/26  18:00:00,252.90292553,35.817296763,24.2278765639,0.0,32.1804615127,77.5397301883,673.505727701,386.868143477,49.9818,236.655784223
 12/26  19:00:00,326.726927201,35.8249513091,44.0146493443,0.0,77.122965704,86.2600435998,885.70274905,399.29598769,49.9818,436.42496136
 12/26  20:00:00,334.156184797,35.8364331282,44.3008105341,0.0,102.647051061,80.1663183927,741.395969862,387.447726638,33.3212,320.627043224
 12/26  21:00:00,366.485986804,35.8555694934,51.2671908289,0.0,115.40909374,92.7192997104,731.124064413,378.52608786,33.3212,319.276776553
 12/26  22:00:00,357.286320936,35.8402604012,65.56851749,0.0,102.647051061,94.1340635361,867.513109276,372.464751881,24.9909,470.057457396
 12/26  23:00:00,273.312945402,35.8479149473,47.8176035036,0.0,77.122965704,65.871452062,751.501058732,377.773125904,16.6606,357.067332828
 12/26  24:00:00,182.413957123,35.8402604012,24.9448962933,0.0,38.286128036,48.4199368926,600.552004636,395.368033073,8.3303,196.853671562
 12/27  01:00:00,129.133216484,31.0130732437,15.2413938387,1.12561131316,25.5240853573,30.610668775,247.009913089,89.0022055091,3.33212,154.67558758
 12/27  02:00:00,115.815032969,31.0130732437,9.36835141768,1.00660232221,19.418418834,29.3649097162,200.685600792,74.933464945,3.33212,122.420015847
 12/27  03:00:00,104.352170218,31.0130732437,5.79289077199,1.02586726481,12.7620426787,28.1191506574,187.982279592,68.7125536855,3.33212,115.937605907
 12/27  04:00:00,102.067460883,31.0130732437,3.48317236762,1.06390279449,12.7620426787,28.1191506574,187.174646383,66.6107202871,3.33212,117.231806096
 12/27  05:00:00,109.436944196,31.0130732437,4.22932472371,1.11141784576,12.7620426787,28.1191506574,229.414599473,65.9434051957,3.33212,160.139074278
 12/27  06:00:00,145.148499172,31.0130732437,12.342275208,1.09116108504,25.5240853573,30.610668775,346.012238621,65.677933156,8.3303,272.004005465
 12/27  07:00:00,272.176454659,31.0130732437,41.6918886875,0.937136178672,51.0481707146,78.1489452969,551.813250565,63.1255473829,16.6606,472.027103182
 12/27  08:00:00,359.480719814,35.8399783246,65.5843528365,0.0,64.3609230253,109.708623606,1017.67761635,365.345175567,24.9909,627.341540781
 12/27  09:00:00,282.804631092,35.8249513091,39.933518831,0.0,51.0481707146,80.7689615957,941.867324657,431.779289297,33.3212,476.76683536
 12/27  10:00:00,235.05819043,35.8287785821,28.8131069317,0.0,51.0481707146,71.0224615957,851.109743704,420.876764077,66.8089,363.424079627
 12/27  11:00:00,181.941874054,35.8509383416,24.4560971235,0.0,32.1804615127,65.7244621605,776.232108389,408.765529741,83.4695,283.997078648
 12/27  12:00:00,178.231461758,35.9004283233,20.0314629831,0.0,32.1804615127,65.7244621605,699.085650868,403.149154292,83.4695,212.466996576
 12/27  13:00:00,176.628520871,35.9051809584,19.2009294113,0.0,32.1804615127,65.7244621605,693.605879664,403.406561367,83.4695,206.729818296
 12/27  14:00:00,164.7741523,35.9460309339,17.0381241783,0.0,32.1804615127,55.9779621605,688.569694127,405.457976621,75.1392,207.972517506
 12/27  15:00:00,174.552351207,36.0038324863,26.7692010252,0.0,32.1804615127,55.9779621605,663.698057619,391.012538547,66.8089,205.876619072
 12/27  16:00:00,180.364835388,35.9937678787,32.5972722153,0.0,32.1804615127,55.9779621605,663.852632184,382.8456245,75.1392,205.867807684
 12/27  17:00:00,203.80781416,35.8417302997,26.9602545846,0.0,32.1804615127,60.9114621605,625.768843275,373.3399882,91.7998,160.629055075
 12/27  18:00:00,257.738373845,35.8517422204,28.9679034657,0.0,32.1804615127,77.5397301883,709.501660271,415.282995152,49.9818,244.23686512
 12/27  19:00:00,326.640103667,35.8249513091,43.8077053678,0.0,77.122965704,86.2600435998,950.749270003,467.536663227,49.9818,433.230806776
 12/27  20:00:00,333.096519529,35.8326058552,42.6746663788,0.0,102.647051061,80.1663183927,835.190115852,477.592078322,33.3212,324.27683753
 12/27  21:00:00,365.488110971,35.8326058552,49.7650951058,0.0,115.40909374,92.7192997104,818.697808742,465.793365582,33.3212,319.583243161
 12/27  22:00:00,355.643851856,35.8326058552,63.5234337879,0.0,102.647051061,94.1340635361,941.074917626,447.398984255,24.9909,468.68503337
 12/27  23:00:00,270.943380198,35.8402604012,45.3763789242,0.0,77.122965704,65.871452062,815.48763385,439.347574613,16.6606,359.479459237
 12/27  24:00:00,181.263994949,35.8249513091,23.7537428911,0.0,38.286128036,48.4199368926,644.271273628,438.972899289,8.3303,196.96807434
 12/28  01:00:00,130.09114311,31.0130732437,15.3711406898,1.96572078595,25.5240853573,30.610668775,252.774453129,94.7094320678,3.33212,154.732901061
 12/28  02:00:00,115.649901071,31.0130732437,8.31791751889,1.90486166914,19.418418834,29.3649097162,205.530019722,79.7539376781,3.33212,122.443962044
 12/28  03:00:00,104.503952185,31.0130732437,5.06029706744,1.92406587125,12.7620426787,28.1191506574,193.367764664,74.0464624589,3.33212,115.989182206
 12/28  04:00:00,103.39238647,31.0130732437,3.99242028316,1.8905577794,12.7620426787,28.1191506574,197.4669807,71.6772099117,3.33212,122.457650788
 12/28  05:00:00,110.406074522,31.0130732437,4.47661513998,1.84559495845,12.7620426787,28.1191506574,228.735911291,70.6531500397,3.33212,154.750641251
 12/28  06:00:00,144.890636595,31.0130732437,11.4626684187,1.72904822474,25.5240853573,30.610668775,356.302364416,69.9476463742,8.3303,278.024418042
 12/28  07:00:00,272.253668244,31.0130732437,41.224700039,1.48152873915,51.0481707146,78.1489452969,553.109216185,66.7402316659,16.6606,469.708384519
 12/28  08:00:00,359.524712486,35.8316586487,65.6373003698,0.0,64.3609230253,109.708623606,1029.61493732,376.824184362,24.9909,627.799852956
 12/28  09:00:00,283.16713619,35.8326058552,40.2995025725,0.0,51.0481707146,80.7689615957,944.827711119,428.904143068,33.3212,482.602368051
 12/28  10:00:00,233.929066317,35.845363432,27.6654487267,0.0,51.0481707146,71.0224615957,844.211609875,416.815316248,66.8089,360.587393628
 12/28  11:00:00,171.621702449,35.8641636037,14.0942934026,0.0,32.1804615127,65.7244621605,794.499525735,424.077300782,83.4695,286.952724952
 12/28  12:00:00,167.412922098,35.9444091777,9.17227912725,0.0,32.1804615127,65.7244621605,706.292509295,412.779450776,83.4695,210.043558519
 12/28  13:00:00,169.272640682,36.0710466395,11.7254467466,0.0,32.1804615127,65.7244621605,682.207576492,387.529841873,83.4695,211.208234619
 12/28  14:00:00,165.802220711,36.1354218856,17.9343182351,0.0,32.1804615127,55.9779621605,649.25649324,367.630786653,75.1392,206.486506587
 12/28  15:00:00,168.943714549,36.1521366098,21.0646310894,0.0,32.1804615127,55.9779621605,633.882039012,360.976327989,66.8089,206.096811023
 12/28  16:00:00,163.758896093,36.1254312153,15.9114903982,0.0,32.1804615127,55.9779621605,649.188829145,367.953074345,75.1392,206.0965548
 12/28  17:00:00,191.772326265,35.8908819364,14.9096526361,0.0,32.1804615127,60.9114621605,617.231559065,363.425152066,91.7998,162.006606999
 12/28  18:00:00,254.697995951,35.8417913105,26.0131516883,0.0,32.1804615127,77.5397301883,671.430950067,377.694649451,49.9818,243.754500617
 12/28  19:00:00,327.260440061,35.8249513091,44.5575903966,0.0,77.122965704,86.2600435998,871.768182954,389.266288534,49.9818,432.52009442
 12/28  20:00:00,334.795349137,35.8440876743,44.5046536857,0.0,102.647051061,80.1663183927,745.661281659,385.699596905,33.3212,326.640484755
 12/28  21:00:00,367.025565101,35.8479149473,51.4144014721,0.0,115.40909374,92.7192997104,730.916043223,377.662071349,33.3212,319.932771874
 12/28  22:00:00,356.582191911,35.8326058552,64.551776268,0.0,102.647051061,94.1340635361,874.159477129,378.38079008,24.9909,470.787787049
 12/28  23:00:00,271.582146685,35.8402604012,46.0741963187,0.0,77.122965704,65.871452062,769.399099705,393.736129883,16.6606,359.002369822
 12/28  24:00:00,179.972802464,35.8249513091,22.4593781295,0.0,38.286128036,48.4199368926,633.92040855,428.508514001,8.3303,197.081594549
 12/29  01:00:00,126.701166748,31.0130732437,12.555484265,1.3873296471,25.5240853573,30.610668775,258.592589067,97.9001634732,3.33212,157.360305594
 12/29  02:00:00,113.496771309,31.0130732437,6.71988271483,1.34307465933,19.418418834,29.3649097162,205.454703059,82.15933573,3.33212,119.963247329
 12/29  03:00:00,102.890946346,31.0130732437,3.93660918063,1.42805884487,12.7620426787,28.1191506574,197.41265589,74.8013624014,3.33212,119.279173489
 12/29  04:00:00,102.018151787,31.0130732437,2.98085745235,1.52100547881,12.7620426787,28.1191506574,194.041253911,71.4721568363,3.33212,119.236977075
 12/29  05:00:00,111.04814758,31.0130732437,4.78513068602,1.53750653837,12.7620426787,28.1191506574,234.188672929,69.3285230235,3.33212,161.528029905
 12/29  06:00:00,147.883261931,31.0130732437,14.0604235759,1.45437333463,25.5240853573,30.610668775,345.938799887,67.0714023876,8.3303,270.537097499
 12/29  07:00:00,276.354979515,31.0130732437,44.8910007302,1.18028481408,51.0481707146,78.1489452969,555.886692181,62.5954452153,16.6606,476.630646965
 12/29  08:00:00,364.696198322,35.8520015146,69.8832844747,0.0,64.3609230253,109.708623606,973.951648021,322.242502154,24.9909,626.718245867
 12/29  09:00:00,289.094104321,35.8249513091,45.5770050129,0.0,51.0481707146,80.7689615957,868.758950762,355.442136049,33.3212,479.995614713
 12/29  10:00:00,240.939827044,35.995035952,34.6408613057,0.0,51.0481707146,71.0224615957,770.472633163,337.1211779,66.8089,366.542555263
 12/29  11:00:00,178.672427165,36.1495877634,20.9784816051,0.0,32.1804615127,65.7244621605,713.227716649,342.679325875,83.4695,287.078890775
 12/29  12:00:00,172.801202315,36.255117917,14.3483661754,0.0,32.1804615127,65.7244621605,632.777380438,338.946317683,83.4695,210.361562755
 12/29  13:00:00,171.41178535,36.3650256159,13.6415571466,0.0,32.1804615127,65.7244621605,624.75709944,328.880671431,83.4695,212.406928009
 12/29  14:00:00,162.811926812,36.5046308138,14.635891112,0.0,32.1804615127,55.9779621605,603.613093791,320.170345982,75.1392,208.303547809
 12/29  15:00:00,163.805716436,36.5722018255,15.5672886094,0.0,32.1804615127,55.9779621605,587.140092453,314.112339371,66.8089,206.218853082
 12/29  16:00:00,164.739125673,36.633177907,16.8615498162,0.0,32.1804615127,55.9779621605,563.029091419,281.676693182,75.1392,206.213198237
 12/29  17:00:00,195.033979472,36.3273631778,18.7228104838,0.0,32.1804615127,60.9114621605,508.379790442,254.522109903,91.7998,162.057880539
 12/29  18:00:00,259.611381837,35.817296763,32.2166450221,0.0,32.1804615127,77.5397301883,532.83762113,240.345756554,49.9818,242.510064575
 12/29  19:00:00,333.806381213,35.8402604012,52.3447108589,0.0170495029453,77.122965704,86.2600435998,732.755912678,248.736191982,49.9818,434.037920696
 12/29  20:00:00,341.437187024,35.8364331282,52.7042592064,0.145861939584,102.647051061,80.1663183927,603.112655489,241.841949102,33.3212,327.949506387
 12/29  21:00:00,373.374256095,35.817296763,59.9341145984,0.0,115.40909374,92.7192997104,537.53409774,183.921444759,33.3212,320.291452981
 12/29  22:00:00,364.070125311,35.817296763,73.6711447786,0.0,102.647051061,94.1340635361,756.874225149,258.369151382,24.9909,473.514173767
 12/29  23:00:00,280.611078136,35.817296763,55.237129865,0.0,77.122965704,65.871452062,684.577643337,309.923990012,16.6606,357.993053325
 12/29  24:00:00,189.615243042,35.8440876743,31.9178182744,0.30197732858,38.286128036,48.4199368926,505.819789849,300.295367278,8.3303,197.19412257
 12/30  01:00:00,137.831161667,30.9671459672,22.8525697911,0.0,27.7269238854,30.610668775,234.832738111,69.9207470798,3.33212,161.579871031
 12/30  02:00:00,132.495400127,30.9671459672,17.4789580971,0.0,27.7269238854,30.610668775,178.849530335,59.4571727198,3.33212,116.060237615
 12/30  03:00:00,110.985586419,30.9671459672,13.4489774963,0.0,12.7620426787,28.1191506574,180.884668355,55.0296698994,3.33212,122.522878455
 12/30  04:00:00,108.691810477,30.9671459672,11.1678234842,0.0,12.7620426787,28.1191506574,173.325023898,53.9191518244,3.33212,116.073752073
 12/30  05:00:00,116.191186605,30.9671459672,12.0910446569,0.0,12.7620426787,28.1191506574,219.308979159,54.3288556606,3.33212,161.648003498
 12/30  06:00:00,130.467543144,30.9671459672,14.1248978159,0.0,12.7620426787,28.1191506574,260.824339309,55.1911494335,8.3303,197.302889875
 12/30  07:00:00,220.846339086,30.9671459672,23.7454294594,0.0,42.6918050922,54.3732441037,352.113985459,55.2049816973,16.6606,280.248403762
 12/30  08:00:00,295.193255387,35.8559953907,46.7363271313,0.12508150376,42.6918050922,86.1019271793,827.041770604,324.467510771,24.9909,477.583359834
 12/30  09:00:00,353.926353505,35.8326058552,72.985601586,0.0,57.6566862989,112.030105488,1090.3479992,384.458510032,33.3212,672.568289163
 12/30  10:00:00,287.183131731,35.8536558569,61.4384667755,0.102016083633,57.6566862989,83.6599452969,923.068843176,377.381431944,66.8089,478.878511232
 12/30  11:00:00,221.095107773,35.8598513667,49.6302497787,0.101067731056,42.6918050922,68.9656133826,822.87679266,375.403001196,83.4695,364.004291464
 12/30  12:00:00,218.071878452,35.9272879137,54.6523113608,0.331156192181,34.9340096728,67.7198543238,739.109543914,363.962984949,83.4695,291.677058965
 12/30  13:00:00,216.99261205,35.9586261035,54.5990498759,0.128759172296,34.9340096728,67.7198543238,651.521790063,352.999523491,83.4695,215.052766572
 12/30  14:00:00,216.220421332,36.0008471685,63.6232134054,0.0,34.9340096728,57.9733543238,632.858449259,346.017323003,75.1392,211.701926256
 12/30  15:00:00,219.931977724,36.0385800403,67.295419227,0.0,34.9340096728,57.9733543238,615.626815719,338.796363345,66.8089,210.021552374
 12/30  16:00:00,212.312067788,36.0532849338,59.6959032349,0.0,34.9340096728,57.9733543238,626.317219539,341.171627165,75.1392,210.006392373
 12/30  17:00:00,224.460638418,35.8647479196,42.6967575759,0.114060096305,34.9340096728,62.9068543238,606.544916477,348.394268226,91.7998,166.350848251
 12/30  18:00:00,253.279695195,35.852507675,26.623577522,0.547532590549,34.9340096728,72.2186844194,637.43810678,386.339638388,49.9818,201.116668392
 12/30  19:00:00,324.272452412,35.8402604012,31.5427929687,0.269842014923,87.0357390804,86.2600435998,716.661744264,418.020760599,49.9818,248.659183665
 12/30  20:00:00,328.644392458,35.8300543398,41.3281689269,0.0767920888043,102.000620287,77.6748002752,821.09342678,464.118530311,33.3212,323.653696468
 12/30  21:00:00,356.867535424,35.8326058552,58.2554279931,0.0369747850288,102.000620287,88.9820225341,837.829646819,483.848305988,33.3212,320.660140831
 12/30  22:00:00,350.269190675,35.8402604012,61.4701306074,0.0,102.000620287,91.6425454185,802.361102078,456.063198702,24.9909,321.307003376
 12/30  23:00:00,299.481422993,35.8249513091,63.9698722482,0.0,87.0357390804,65.871452062,884.692489855,393.033609075,16.6606,474.998280779
 12/30  24:00:00,205.941639415,35.8326058552,44.0420820009,0.0,42.6918050922,48.4199368926,627.301155707,345.131198422,8.3303,273.839657285
 12/31  01:00:00,155.951606957,31.0130732437,30.9177148446,0.798213360257,34.4311606118,33.1021868926,236.517072962,73.4466722478,3.33212,159.738280714
 12/31  02:00:00,149.535355363,31.0130732437,24.6261944263,0.638057664838,34.4311606118,33.1021868926,186.025770584,59.9409072133,3.33212,122.752743371
 12/31  03:00:00,129.366262461,31.0130732437,22.0755328341,0.49325029674,19.466279405,30.610668775,179.290711058,53.1952168619,3.33212,122.763374196
 12/31  04:00:00,127.159603945,31.0130732437,19.9655612425,0.404199755406,19.466279405,30.610668775,176.287640546,50.1862782673,3.33212,122.769242278
 12/31  05:00:00,134.319542164,31.0130732437,20.612151059,0.343759878188,19.466279405,30.610668775,211.494108196,49.9572930011,3.33212,158.204695195
 12/31  06:00:00,148.367968676,31.0130732437,22.4913013262,0.26578966146,19.466279405,30.610668775,259.892116609,50.1759256772,8.3303,201.385890931
 12/31  07:00:00,220.417037434,31.0130732437,22.9102723926,0.357219432831,42.6918050922,54.3732441037,350.225632915,51.9482821317,16.6606,281.616750784
 12/31  08:00:00,304.352086208,35.8498570386,46.8933515884,0.0,49.3960418185,88.5934452969,786.220942044,282.730710404,24.9909,478.49933164
 12/31  09:00:00,360.977958792,35.8326058552,80.1245025595,0.0,57.6566862989,112.030105488,1017.60803763,309.70272208,33.3212,674.584115548
 12/31  10:00:00,277.781401851,36.0322166014,61.2864733884,0.0,50.9524495726,81.1684271793,849.951093084,301.083215491,66.8089,482.058977593
 12/31  11:00:00,212.793800375,36.1492822914,41.2477646282,0.0,42.6918050922,68.9656133826,758.623647602,309.422863604,83.4695,365.731283998
 12/31  12:00:00,201.47186073,36.2755926236,33.5459747602,0.0,38.286128036,68.9656133826,687.250785238,312.580511136,83.4695,291.200774102
 12/31  13:00:00,194.151353081,36.340143931,27.033117301,0.0,38.286128036,68.9656133826,608.610074537,310.745371315,83.4695,214.395203222
 12/31  14:00:00,174.212423273,36.3560123969,26.0186234642,0.0,31.5818913096,56.727595265,602.203822315,319.86511363,75.1392,207.199508685
 12/31  15:00:00,174.46840033,36.4437067361,26.2005639319,0.0,31.5818913096,56.727595265,599.574051244,321.108045793,66.8089,211.65710545
 12/31  16:00:00,173.95342186,36.5090437773,25.6405397172,0.0,31.5818913096,56.727595265,600.783894899,317.279941853,75.1392,208.364753046
 12/31  17:00:00,201.356951413,36.2364919911,24.0634880186,0.0,31.5818913096,61.661095265,564.771489087,310.807297093,91.7998,162.164391994
 12/31  18:00:00,252.706057755,35.8433222197,31.3180511293,0.0,31.5818913096,70.9729253606,563.60240779,308.050145248,49.9818,205.570462543
 12/31  19:00:00,326.305035901,35.8402604012,43.2163011677,0.0,80.3315023541,83.7685254822,595.040869299,299.166003354,49.9818,245.893065944
 12/31  20:00:00,343.202083578,35.8364331282,56.1271354723,0.0673777986898,102.000620287,77.6748002752,631.217080036,276.915883467,33.3212,320.979996569
 12/31  21:00:00,372.399263767,35.8326058552,64.7947678909,0.0845778659715,108.704857014,91.4735406516,619.657810257,266.706192825,33.3212,319.630417432
 12/31  22:00:00,345.655374993,35.8377088859,66.1456281267,0.144385782149,95.2963835608,89.1510273009,610.35911954,264.36862416,24.9909,320.999595381
 12/31  23:00:00,291.901859984,35.8402604012,65.5309702568,0.154939488268,80.3315023541,63.3799339444,762.555226554,271.752237897,16.6606,474.142388657
 12/31  24:00:00,207.122571375,35.8555694934,45.2374808317,0.161523913623,42.6918050922,48.4199368926,547.950365935,267.819174757,8.3303,271.800891178
